Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  10:00:00,81.7435588213,5.81146341155,6.84130187058,0.0,26.2443270014,42.8153538416,53.4955496273,6.05407993841,18.025,29.4164696889
 01/15  11:00:00,56.6689592737,5.63118350218,5.82177357062,0.0,21.7447113004,23.4437158914,46.0267930816,4.53890118785,18.025,23.4628918937
 01/15  12:00:00,54.2181626817,5.62720275088,5.77710617474,0.0,19.3449162599,23.4437158914,45.0398472362,3.60481118738,18.025,23.4100360488
 01/15  13:00:00,54.1896520285,5.61553036074,5.61821951568,0.0,19.190480192,23.7425572507,44.7898591808,3.40935029894,18.025,23.3555088819
 01/15  14:00:00,54.160359854,5.6160438712,5.56228867602,0.0,19.260583323,23.698576057,36.148421456,0.595202096646,18.025,17.5282193593
 01/15  15:00:00,54.1427327778,5.61120046995,5.54951083404,0.0,19.260583323,23.698576057,41.8036053108,0.418791950291,18.025,23.3598133605
 01/15  16:00:00,53.6601907804,5.59418205693,5.37393093066,0.0,19.260583323,23.4086260847,43.5923993366,2.2147340054,18.025,23.3526653312
 01/15  17:00:00,58.9247361121,5.56994714834,4.32739204366,0.0,19.260583323,27.8781056672,22.5079552248,4.46295522484,18.025,0.02
 01/15  18:00:00,71.638300544,5.62842568058,2.70794034155,0.0,18.1807569449,37.5792895564,14.9210631867,9.15056220524,0.0,5.77050098142
 01/15  19:00:00,86.5265150622,5.76826139276,3.56268023767,0.0,32.6059821062,37.0465235296,26.4415962749,14.9091475635,0.0,11.5324487114
 01/15  20:00:00,87.3931900395,5.8671813861,4.09923067273,0.0,36.8143715336,33.066984531,23.7709834907,17.9823523767,0.0,5.78863111403
 01/15  21:00:00,93.5736895303,5.98774395286,4.79966453135,0.0,36.43363367,38.8072253906,34.4088782102,22.8529539605,0.0,11.5559242496
 01/15  22:00:00,91.0676415866,5.97903144129,4.65904212974,0.0,36.0963922311,36.7877557581,30.6230286493,24.8347006653,0.0,5.78832798404
 01/15  23:00:00,67.6058521315,5.71401381558,2.78214812009,0.0,30.9507766546,20.6087787026,38.7265623999,27.1211871579,0.0,11.605375242
 01/15  24:00:00,43.592139266,5.52160487296,1.39559845206,0.0,17.4250845679,11.7056064465,41.5191766751,29.9738619214,0.0,11.5453147537
 01/16  01:00:00,37.0967916488,5.47180749383,1.05062145107,0.0080687785946,12.925468867,10.100111941,36.8424091993,31.0777771561,0.0,5.7646320432
 01/16  02:00:00,36.996935676,5.44468842848,0.794183563239,0.192951118972,12.925468867,10.100111941,32.7224677041,32.7024677041,0.0,0.02
 01/16  03:00:00,32.3461211471,5.40872705069,0.398846483188,0.592468935257,8.34152022915,10.0650221343,41.6090286205,35.8505015122,0.0,5.75852710832
 01/16  04:00:00,32.5394176604,5.40322823437,0.221091395985,0.969021405788,8.34152022915,10.0650221343,43.3110876524,37.5529213953,0.0,5.7581662571
 01/16  05:00:00,34.4169693977,5.40889018549,0.118473525512,1.33685778169,8.34152022915,11.6705166398,38.2589876224,38.2389876224,0.0,0.02
 01/16  06:00:00,39.5679387908,5.45741537467,0.0632131916321,2.33619569884,8.80141237637,15.3678112995,45.00156826,39.2319715763,0.0,5.7695966837
 01/16  07:00:00,57.5767070291,5.46363909421,0.271840298513,2.03739443447,18.5082010057,25.6353820695,50.6392550228,39.0941729877,0.0,11.5450820351
 01/16  08:00:00,69.0382639822,5.60437874871,1.77376725293,1.0532204403,19.4926561212,41.1001056674,46.8846438563,35.2794340905,0.0,11.6052097658
 01/16  09:00:00,95.2569803493,5.88577977903,4.7551722374,0.251531180973,26.3286599382,57.9988325916,56.1905974724,20.7026430308,0.0,35.4879544416
 01/16  10:00:00,81.6175133585,5.82329378327,6.57939981554,0.124021848454,26.2443270014,42.8153538416,59.6492402635,12.2089416148,18.025,29.4152986487
 01/16  11:00:00,56.599773908,5.6597416894,5.63395350137,0.0900735636615,21.7447113004,23.4437158914,49.6565097818,8.16848180244,18.025,23.4630279793
 01/16  12:00:00,54.638987748,5.70316381482,6.10997892044,0.0119890786003,19.3449162599,23.4437158914,45.7153455205,4.27928263629,18.025,23.4110628842
 01/16  13:00:00,55.113199645,5.74651889673,6.4107771487,0.0,19.190480192,23.7425572507,44.9214180251,3.54031110331,18.025,23.3561069218
 01/16  14:00:00,55.6888241892,5.8095524412,6.89724201558,0.0,19.260583323,23.698576057,35.6383473204,0.0887040242719,18.025,17.5246432962
 01/16  15:00:00,55.8553552136,5.81150476338,7.06182761756,0.0,19.260583323,23.698576057,41.3859659434,0.0,18.025,23.3609659434
 01/16  16:00:00,55.6673752052,5.82057365081,7.15472292507,0.0,19.260583323,23.4086260847,41.3810616757,0.0,18.025,23.3560616757
 01/16  17:00:00,60.6245801691,5.74982909928,5.8473513425,0.0,19.260583323,27.8781056672,18.7674050216,0.722405021582,18.025,0.02
 01/16  18:00:00,73.0609248353,5.77834567697,3.98064176034,0.0,18.1807569449,37.5792895564,10.111508452,4.34218687049,0.0,5.76932158149
 01/16  19:00:00,87.5216560861,5.89205937376,4.43402032272,0.0,32.6059821062,37.0465235296,24.1534146899,12.6214754201,0.0,11.5319392698
 01/16  20:00:00,88.0828057215,5.96089582381,4.69512928633,0.0,36.8143715336,33.066984531,22.9007041259,17.1127029434,0.0,5.78800118248
 01/16  21:00:00,94.1595841458,6.06904661916,5.30425229346,0.0,36.43363367,38.8072253906,33.7737219382,22.2190456331,0.0,11.5546763051
 01/16  22:00:00,91.4602674655,6.03592762499,4.9947688223,0.0,36.0963922311,36.7877557581,31.2304076173,25.4417851735,0.0,5.78862244384
 01/16  23:00:00,67.8278394721,5.74356052623,2.97458336521,0.0,30.9507766546,20.6087787026,44.766211163,27.3684136941,0.0,17.3977974689
 01/16  24:00:00,43.7659726221,5.54433104359,1.54670355939,0.0,17.4250845679,11.7056064465,36.5608345542,30.7782264789,0.0,5.78260807523
 01/17  01:00:00,35.8715883111,5.48447029679,1.14014234052,0.0,11.6412384099,10.0650221343,37.2274322729,31.4627126553,0.0,5.76471961763
 01/17  02:00:00,34.0575734655,5.44493569563,0.823165684812,0.103261769347,10.0992000411,10.047477231,32.4561005452,32.4361005452,0.0,0.02
 01/17  03:00:00,32.2395103251,5.42192537933,0.543818336071,0.447109980931,8.25718729233,10.0299323277,40.0280439061,34.2692493779,0.0,5.7587945282
 01/17  04:00:00,32.3889198212,5.4152693618,0.384525048683,0.762469730983,8.25718729233,10.0299323277,40.9508006368,35.1923632988,0.0,5.75843733802
 01/17  05:00:00,34.2808366978,5.42021713211,0.270719864481,1.15657314327,8.25718729233,11.6354268332,35.9041514852,35.8841514852,0.0,0.02
 01/17  06:00:00,42.4905450389,5.45273576307,0.262594410492,1.76202203878,12.1011305571,15.3678112995,48.1447625855,36.5997209723,0.0,11.5450416132
 01/17  07:00:00,71.0442013892,5.61932848847,1.92524599109,0.841828348369,19.7275818095,37.2640762949,47.8337822852,36.2286418242,0.0,11.605140461
 01/17  08:00:00,85.5081466357,5.83666097555,3.69546092359,0.36583811348,24.3117294858,51.2795993405,47.8885592368,30.4184533312,0.0,17.4701059055
 01/17  09:00:00,73.6358510021,5.67511456719,3.17733157885,0.448618544713,23.6694662846,40.6342015617,47.0127768052,17.5939201993,0.0,29.4188566059
 01/17  10:00:00,71.5195716387,5.75028674099,6.23048800789,0.211529698232,23.6694662846,35.6302164847,49.249119054,7.76206239015,18.025,23.4620566639
 01/17  11:00:00,54.0685508982,5.70815452563,6.54198448179,0.0879695037311,18.7433767983,22.9618409725,43.8501424588,2.4101205211,18.025,23.4150219377
 01/17  12:00:00,55.2020032019,5.82226893955,7.649157582,0.00249011431976,18.7433767983,22.9618409725,42.11691839,0.729041506656,18.025,23.3628768834
 01/17  13:00:00,56.312565384,5.93457635109,8.60645496209,0.0,18.5889407304,23.1597249699,42.1012927061,0.718671948414,18.025,23.3576207577
 01/17  14:00:00,57.0207894793,6.00366334323,8.9990873009,0.0,18.7433767983,23.2517909448,35.5544718691,0.0,18.025,17.5294718691
 01/17  15:00:00,57.6175088456,6.06079148266,9.53868445107,0.0,18.7433767983,23.2517909448,41.3855825421,0.0,18.025,23.3605825421
 01/17  16:00:00,57.3762092305,6.06355354908,9.58456649397,0.0,18.7433767983,22.9618409725,41.3800311918,0.0,18.025,23.3550311918
 01/17  17:00:00,62.4452188119,6.01367933911,8.36813090214,0.0,18.7433767983,27.431320555,18.1092764467,0.0642764467229,18.025,0.02
 01/17  18:00:00,78.7495858835,6.1012272204,6.74458548908,0.0,17.6635504202,40.6971502883,13.6078640523,2.07481052992,0.0,11.5330535224
 01/17  19:00:00,84.9531789556,6.12250927239,6.42179860909,0.0,27.5259009287,37.3340067412,19.6999378728,8.10701197882,0.0,11.592925894
 01/17  20:00:00,87.1132078716,6.13001899493,6.24918314067,0.0,33.8341110165,33.3544677425,18.772284125,12.9837605095,0.0,5.78852361548
 01/17  21:00:00,95.7968098144,6.23769792763,6.67094560601,0.0,36.5179666069,38.8247702939,29.2750539076,17.7193400032,0.0,11.5557139044
 01/17  22:00:00,89.7553109894,6.19369018238,6.18820380779,0.0,32.965339924,36.8579353714,33.0167824687,21.4119523697,0.0,11.604830099
 01/17  23:00:00,63.2667172728,5.8241182598,3.61655113123,0.0,25.6355707503,20.6438685092,35.1906706581,23.6214888525,0.0,11.5691818055
 01/17  24:00:00,41.8280798842,5.59738147567,1.95790970252,0.0,15.0252895274,11.7056064465,31.2699693902,25.4993290716,0.0,5.7706403186
 01/18  01:00:00,36.1651214412,5.52270250838,1.39544236679,0.0,11.6412384099,10.0650221343,34.4281976976,28.6636455156,0.0,5.76455218201
 01/18  02:00:00,34.2226757107,5.47445217593,1.06201214759,0.0,10.0992000411,10.047477231,29.7549207941,29.7349207941,0.0,0.02
 01/18  03:00:00,32.1213749882,5.44255941228,0.836443480768,0.0157136825825,8.25718729233,10.0299323277,34.3123167076,28.5535166776,0.0,5.75880003
 01/18  04:00:00,32.0381926484,5.42328887754,0.656590594162,0.131657303586,8.25718729233,10.0299323277,29.1491685681,29.1291685681,0.0,0.02
 01/18  05:00:00,33.7120805547,5.41456685106,0.492784961358,0.371400361354,8.25718729233,11.6354268332,37.043439744,31.2786361617,0.0,5.76480358236
 01/18  06:00:00,41.4810649268,5.42017629538,0.470921135547,0.576772369261,12.1011305571,15.3678112995,44.4684505319,32.9236082278,0.0,11.5448423041
 01/18  07:00:00,70.2951061218,5.57759615002,1.73093183185,0.328774994166,19.7275818095,37.2640762949,45.4455358281,33.8409783273,0.0,11.6045575008
 01/18  08:00:00,84.6095077079,5.75371988648,3.08274849417,0.16284602012,24.3117294858,51.2795993405,49.3948028568,31.9233456532,0.0,17.4714572036
 01/18  09:00:00,72.6714936059,5.59709223592,2.28228109668,0.457329564948,23.6694662846,40.6342015617,54.1613003048,24.7439650229,0.0,29.4173352818
 01/18  10:00:00,69.9808754517,5.63625121189,4.56382111449,0.453535167417,23.6694662846,35.6302164847,63.2207701822,21.7329153651,18.025,23.4628548171
 01/18  11:00:00,52.1148103489,5.58091983913,4.27344792949,0.52999689519,18.7433767983,22.9618409725,60.9106376244,19.4700951376,18.025,23.4155424868
 01/18  12:00:00,52.0706711715,5.59105810721,4.28688341823,0.464641079907,18.7433767983,22.9618409725,59.6497843195,18.2627640974,18.025,23.362020222
 01/18  13:00:00,52.2064482203,5.63578662289,4.43908331029,0.360042496277,18.5889407304,23.1597249699,56.7313502794,15.3502417142,18.025,23.3561085652
 01/18  14:00:00,52.4896110591,5.64944399512,4.55892828137,0.263200081304,18.7433767983,23.2517909448,49.5558444892,14.0034587584,18.025,17.5273857308
 01/18  15:00:00,52.3522931049,5.63735562319,4.5242401876,0.172662322727,18.7433767983,23.2517909448,54.8459382106,13.4610667926,18.025,23.359871418
 01/18  16:00:00,51.7322707614,5.59833160791,4.26068652785,0.145161147761,18.7433767983,22.9618409725,57.1215622408,15.7436966612,18.025,23.3528655795
 01/18  17:00:00,56.8113368853,5.54264174613,3.05014345398,0.155142972331,18.7433767983,27.431320555,36.1695466293,18.1245466293,18.025,0.02
 01/18  18:00:00,73.4556222923,5.59237939569,1.88560834015,0.0738607878323,17.6635504202,40.6971502883,27.8358002021,22.0592817424,0.0,5.77651845979
 01/18  19:00:00,80.3443300588,5.6311639157,2.22482485905,0.0794666136108,27.5259009287,37.3340067412,47.3459761352,29.9666279269,0.0,17.3793482083
 01/18  20:00:00,83.0675340131,5.6675442152,2.4723543518,0.193626625747,33.8341110165,33.3544677425,39.3790577593,33.5907287716,0.0,5.7883289877
 01/18  21:00:00,92.0144374471,5.76181723269,3.05936652474,0.305084598675,36.5179666069,38.8247702939,49.1624338747,37.6070995602,0.0,11.5553343145
 01/18  22:00:00,86.6457412722,5.77270927449,3.05278348787,0.446827210256,32.965339924,36.8579353714,51.8508231612,40.2456919339,0.0,11.6051312273
 01/18  23:00:00,61.9348537386,5.57601216772,1.53395493899,0.998834975545,25.6355707503,20.6438685092,55.2865007901,43.7173868744,0.0,11.5691139156
 01/18  24:00:00,43.5086480288,5.5508329813,0.512032353454,3.17299221289,15.0252895274,11.7056064465,53.5941830212,47.8241827323,0.0,5.77000028891
 01/19  01:00:00,39.9864762716,5.60618410873,0.215786904951,4.91752774687,11.6412384099,10.0650221343,55.8334259608,50.0686502055,0.0,5.76477575522
 01/19  02:00:00,40.3504139781,5.69834270183,0.0582194070936,6.90763918335,10.0992000411,10.047477231,52.8011854781,52.7811854781,0.0,0.02
 01/19  03:00:00,41.0300257762,5.83480421313,0.0321348095149,9.33642715109,8.25718729233,10.0299323277,60.4552131337,54.6965989788,0.0,5.75861415494
 01/19  04:00:00,43.1048251279,5.94527829785,0.0245152681733,11.3083754046,8.25718729233,10.0299323277,56.6985749955,56.6785749955,0.0,0.02
 01/19  05:00:00,46.3733328926,6.03178332457,0.0180589291746,12.8901603094,8.25718729233,11.6354268332,63.8132464706,58.0484855382,0.0,5.76476093236
 01/19  06:00:00,54.713365897,6.06707395099,0.0156714259627,13.6174228768,12.1011305571,15.3678112995,69.2592713143,57.7150807202,0.0,11.5441905941
 01/19  07:00:00,77.9780644846,5.83610275559,0.33552718053,9.14862679458,19.7275818095,37.2640762949,67.2060462774,55.6017328539,0.0,11.6043134236
 01/19  08:00:00,88.1847055389,5.76882531964,1.64665758774,5.1590241768,24.3117294858,51.2795993405,67.877203097,50.4052721599,0.0,17.4719309371
 01/19  09:00:00,78.1885627682,5.77799662009,0.798859899291,7.27691145598,23.6694662846,40.6342015617,67.2434341777,37.8239276652,0.0,29.4195065125
 01/19  10:00:00,73.8496151201,5.74980436672,3.00476841242,5.76777248292,23.6694662846,35.6302164847,73.6176814092,32.1300623539,18.025,23.4626190553
 01/19  11:00:00,56.0829871268,5.74140629359,3.26398707659,5.34714565764,18.7433767983,22.9618409725,68.9539144818,27.5141688185,18.025,23.4147456633
 01/19  12:00:00,55.2159759637,5.72145743189,3.65035220738,4.11607622714,18.7433767983,22.9618409725,64.721209647,23.3340303232,18.025,23.3621793238
 01/19  13:00:00,54.1207336369,5.68866362985,3.75360772733,2.90692498659,18.5889407304,23.1597249699,60.8609219955,19.4799875593,18.025,23.3559344362
 01/19  14:00:00,53.4320476047,5.65082956637,4.00609013183,1.75708851976,18.7433767983,23.2517909448,50.5186388879,14.9664957276,18.025,17.5271431603
 01/19  15:00:00,52.7584716739,5.62307948754,4.20027696873,0.917078666631,18.7433767983,23.2517909448,53.276435863,11.8916560656,18.025,23.3597797973
 01/19  16:00:00,51.8358239941,5.58022283295,4.09414342219,0.433364594615,18.7433767983,22.9618409725,52.9911994577,12.9621645691,18.025,22.0040348886
 01/19  17:00:00,54.9226418909,5.51957766598,2.93803008229,0.285624461859,18.7433767983,27.431320555,34.1327111428,14.7604948912,18.025,1.34721625158
 01/19  18:00:00,73.1690186216,5.54734768837,1.55986126671,0.158034395553,17.6635504202,40.6971502883,23.9491689782,18.1726786121,0.0,5.77649036607
 01/19  19:00:00,79.9581221797,5.57638758888,1.86311606794,0.109740136798,27.5259009287,37.3340067412,42.5889233703,25.2095546078,0.0,17.3793687625
 01/19  20:00:00,82.6659069741,5.61310241886,2.12158501738,0.197207920528,33.8341110165,33.3544677425,34.1758282466,28.3874996904,0.0,5.78832855621
 01/19  21:00:00,91.737333881,5.71970501712,2.84580607704,0.283650962955,36.5179666069,38.8247702939,43.5146240951,31.9592804431,0.0,11.555343652
 01/19  22:00:00,86.417908614,5.73999187085,2.9102879228,0.394203468603,32.965339924,36.8579353714,45.7297916194,34.1245925323,0.0,11.6051990871
 01/19  23:00:00,61.575042351,5.54513788665,1.3765787006,0.827270979919,25.6355707503,20.6438685092,48.2631018187,36.6947993605,0.0,11.5683024581
 01/19  24:00:00,42.9460714977,5.52514265439,0.524274632708,2.6238620046,15.0252895274,11.7056064465,45.3078274133,39.5379437794,0.0,5.76988363391
 01/20  01:00:00,39.1558639607,5.57001296687,0.264945509096,4.07392677734,11.6412384099,10.0650221343,47.2451100708,41.480421612,0.0,5.76468845884
 01/20  02:00:00,38.6299264092,5.61281971122,0.102506272668,5.22838672921,10.0992000411,10.047477231,43.3378953971,43.3178953971,0.0,0.02
 01/20  03:00:00,38.6343534571,5.70855430781,0.0359176835481,7.06322087887,8.25718729233,10.0299323277,50.3574222779,44.5988009308,0.0,5.75862134712
 01/20  04:00:00,40.202789122,5.79128042576,0.0277784000372,8.55707317789,8.25718729233,10.0299323277,46.0945452056,46.0745452056,0.0,0.02
 01/20  05:00:00,42.9228015409,5.84984124518,0.0224479483767,9.61718070996,8.25718729233,11.6354268332,52.6958161226,46.9310396687,0.0,5.76477645389
 01/20  06:00:00,50.7098682564,5.8590632355,0.0215054034553,9.8160982023,12.1011305571,15.3678112995,57.477475855,45.9323940595,0.0,11.5450817955
 01/20  07:00:00,74.3887624722,5.67986676769,0.692492834543,5.35859251478,19.7275818095,37.2640762949,54.8464698404,43.2420335172,0.0,11.6044363233
 01/20  08:00:00,85.8727759227,5.68370516512,1.93242753338,2.64643983994,24.3117294858,51.2795993405,54.9764524343,37.5047886774,0.0,17.4716637569
 01/20  09:00:00,75.1412429909,5.61122343179,0.994541497995,4.20067990126,23.6694662846,40.6342015617,55.2891853997,25.8690650886,0.0,29.4201203111
 01/20  10:00:00,71.3376396681,5.60126349172,3.39053252875,3.01857101622,23.6694662846,35.6302164847,60.607994281,19.1198392653,18.025,23.4631550157
 01/20  11:00:00,53.8582935762,5.61759768732,3.98987187133,2.52037417297,18.7433767983,22.9618409725,55.2341703956,13.7932926444,18.025,23.4158777512
 01/20  12:00:00,53.1264322413,5.6085812488,4.54123811716,1.24852163032,18.7433767983,22.9618409725,50.0222438578,8.63489345435,18.025,23.3623504034
 01/20  13:00:00,52.7185712327,5.60721622299,4.9543997047,0.385416952678,18.5889407304,23.1597249699,47.2899299731,5.9077035777,18.025,23.3572263954
 01/20  14:00:00,53.1417505478,5.64592002537,5.33136465891,0.146424766843,18.7433767983,23.2517909448,37.3042957295,1.75079189116,18.025,17.5285038384
 01/20  15:00:00,53.4007444076,5.67809308547,5.6692642893,0.0353494515034,18.7433767983,23.2517909448,42.3894861923,1.00404493897,18.025,23.3604412533
 01/20  16:00:00,53.1345603217,5.68000986465,5.72645653139,0.0,18.7433767983,22.9618409725,43.4924107611,2.11389520999,18.025,23.3535155512
 01/20  17:00:00,56.1670911192,5.61397260072,4.37370693042,0.0,18.7433767983,27.431320555,21.9731267628,3.92812676283,18.025,0.02
 01/20  18:00:00,74.2887696105,5.66192562564,2.72306590256,0.0,17.6635504202,40.6971502883,19.3870751308,8.6749908396,0.0,10.7120842912
 01/20  19:00:00,81.2773441933,5.71781896721,3.15064257641,0.0,27.5259009287,37.3340067412,26.6082884384,14.1900768437,0.0,12.4182115947
 01/20  20:00:00,84.1743539678,5.78367125595,3.65666915118,0.0,33.8341110165,33.3544677425,20.613285549,14.8247890498,0.0,5.7884964992
 01/20  21:00:00,93.3173051493,5.92367978828,4.50545105745,0.0,36.5179666069,38.8247702939,29.0174397258,17.4617466074,0.0,11.5556931184
 01/20  22:00:00,87.9199423613,5.94857492214,4.5979379101,0.0,32.965339924,36.8579353714,31.2096356456,19.6042643872,0.0,11.6053712584
 01/20  23:00:00,62.0686942911,5.66638794061,2.57624913643,0.0,25.6355707503,20.6438685092,33.2059794977,21.63668709,0.0,11.5692924078
 01/20  24:00:00,41.055287696,5.49846852093,1.26617023798,0.0178551253702,15.0252895274,11.7056064465,29.2085529366,23.4377110147,0.0,5.77084192194
 01/21  01:00:00,36.9659481713,5.46155295061,0.934598637724,0.122918739564,12.8411359301,10.0650221343,30.3677574767,24.6028909493,0.0,5.76486652749
 01/21  02:00:00,36.9487489315,5.44559676108,0.748045946001,0.309411102755,12.8411359301,10.0650221343,27.0068272229,26.9868272229,0.0,0.02
 01/21  03:00:00,32.3070474324,5.42164788547,0.494647630705,0.564090605575,8.25718729233,10.0299323277,34.8436623651,29.084864779,0.0,5.75879758616
 01/21  04:00:00,32.7388604646,5.43299830924,0.349689461092,1.12951410687,8.25718729233,10.0299323277,30.6356704219,30.6156704219,0.0,0.02
 01/21  05:00:00,35.0704346766,5.46201035983,0.237242293088,1.93784964987,8.25718729233,11.6354268332,37.9658399837,32.2010138416,0.0,5.7648261421
 01/21  06:00:00,39.8295835164,5.48481175195,0.144705082388,2.6083664637,8.71707943955,15.3327214929,38.4544213043,32.6836425739,0.0,5.77077873041
 01/21  07:00:00,58.2235468236,5.50809071124,0.391904485439,2.51970616783,18.5082010057,25.6353820695,45.4740861122,33.9289139418,0.0,11.5451721704
 01/21  08:00:00,68.8438372055,5.59561782221,1.67719214446,1.08353164291,19.4083231844,41.0650158608,42.0231908677,30.4174883673,0.0,11.6057025004
 01/21  09:00:00,95.2604374554,5.87725540877,4.62697575436,0.39168182469,26.3286599382,57.9988325916,55.8951564767,20.4029703871,0.0,35.4921860896
 01/21  10:00:00,81.5945466409,5.81484999326,6.20838735852,0.361070316018,26.3286599382,42.8504436482,62.2054583534,14.7665876116,18.025,29.4138707418
 01/21  11:00:00,56.8046194564,5.69056028055,5.48794521416,0.410095279506,21.7447113004,23.4437158914,53.0798287286,11.5899695036,18.025,23.4648592251
 01/21  12:00:00,54.7273325413,5.75355648433,5.98171634377,0.237905316349,19.3027497915,23.426170988,49.9575727513,8.51892161855,18.025,23.4136511328
 01/21  13:00:00,55.418164552,5.84459168103,6.61114319664,0.0662310785648,19.1483137236,23.7250123474,47.5237953519,6.14008261817,18.025,23.3587127337
 01/21  14:00:00,55.9506847318,5.904590712,7.0033175469,0.0010276041893,19.3027497915,23.7161209604,37.7024073743,2.15801635848,18.025,17.5193910158
 01/21  15:00:00,56.1255893863,5.92364887067,7.1601996434,0.0,19.3027497915,23.7161209604,43.2034942377,1.81448980398,18.025,23.3640044337
 01/21  16:00:00,55.6542575617,5.8977919628,7.0046709445,0.0,19.3027497915,23.426170988,44.4787494599,3.09665766297,18.025,23.3570917969
 01/21  17:00:00,58.4498089884,5.79458523251,5.45210213394,0.0,19.3027497915,27.8956505705,23.945032566,5.6357587662,18.025,0.284273799823
 01/21  18:00:00,72.4565529109,5.77354343291,3.32135030674,0.0,18.2229234133,37.5968344597,17.4744996653,11.9685693505,0.0,5.50593031479
 01/21  19:00:00,86.8359455994,5.83314471762,3.68779086494,0.0,32.690315043,37.0816133363,33.7756066439,22.2425539996,0.0,11.5330526443
 01/21  20:00:00,87.2738516452,5.87644313951,3.97061460773,0.0,36.8143715336,33.066984531,31.3690762594,25.5803309641,0.0,5.7887452953
 01/21  21:00:00,93.1407915174,5.96333508821,4.51057989562,0.0,36.3493007332,38.7721355839,40.3139509914,28.7577287782,0.0,11.5562222132
 01/21  22:00:00,90.6120154321,5.92092874883,4.13413305145,0.00794576671648,36.1807251679,36.8228455648,38.2275158722,32.4390352393,0.0,5.78848063285
 01/21  23:00:00,67.3465900872,5.66877137291,2.3627385892,0.0859400750162,31.0351095914,20.6438685092,52.1561290298,34.7580748438,0.0,17.3980541859
 01/21  24:00:00,43.6772430694,5.50598672589,1.17225548313,0.324052946029,17.4250845679,11.7056064465,41.6739425298,35.891018541,0.0,5.78292398885
 01/22  01:00:00,37.5637827817,5.48144547258,0.919525033796,0.596509598712,12.925468867,10.100111941,40.4858020819,34.7210443512,0.0,5.76475773067
 01/22  02:00:00,37.6324828397,5.47402302315,0.805299140909,0.788040142616,12.925468867,10.100111941,32.8097424334,32.7897424334,0.0,0.02
 01/22  03:00:00,33.5646281376,5.48616413911,0.592201585036,1.54018056383,8.34152022915,10.0650221343,37.8101844108,32.0513256924,0.0,5.75885871834
 01/22  04:00:00,34.1704205893,5.50774598522,0.463595207859,2.25299469,8.34152022915,10.0650221343,38.537670023,32.7791527976,0.0,5.75851722542
 01/22  05:00:00,36.1064404338,5.51761689834,0.372222747406,2.66384418079,8.34152022915,11.6705166398,38.8304954274,33.0663712497,0.0,5.76412417778
 01/22  06:00:00,40.4037055269,5.52004409753,0.309548623086,2.8629883524,8.80141237637,15.3678112995,37.3461092262,31.5755995702,0.0,5.770509656
 01/22  07:00:00,58.0491602822,5.52447931052,0.700847163064,2.01998932455,18.5082010057,25.6353820695,34.2231207696,28.4402383407,0.0,5.78288242889
 01/22  08:00:00,69.0303791419,5.63068392416,2.04684360064,0.745929659914,19.4926561212,41.1001056674,36.2286084872,24.623267596,0.0,11.6053408911
 01/22  09:00:00,95.3279767502,5.87125239198,4.92905445628,0.163139891234,26.3286599382,57.9988325916,49.3745433082,13.8868295007,0.0,35.4877138075
 01/22  10:00:00,81.3572525367,5.74924406863,6.46796232273,0.049230789707,26.2443270014,42.8153538416,53.766667309,6.32334099886,18.025,29.4183263101
 01/22  11:00:00,56.2646838317,5.56340654006,5.42564276191,0.0596109048858,21.7447113004,23.4437158914,44.8180755522,3.32819996869,18.025,23.4648755835
 01/22  12:00:00,53.8032334116,5.55783430431,5.40514716733,0.0263844472914,19.3449162599,23.4437158914,43.3219844089,1.88091078485,18.025,23.4160736241
 01/22  13:00:00,53.8298789569,5.55914239203,5.31482570847,0.0,19.190480192,23.7425572507,44.0597021698,2.67075179304,18.025,23.3639503768
 01/22  14:00:00,53.8756797414,5.56474047402,5.32890401757,0.0,19.260583323,23.698576057,41.5061977109,0.122126467974,18.025,23.3590712429
 01/22  15:00:00,54.0370341602,5.57200952606,5.48298750618,0.0,19.260583323,23.698576057,35.5486505391,0.0,18.025,17.5236505391
 01/22  16:00:00,53.8434876522,5.57384239308,5.57756472732,0.0,19.260583323,23.4086260847,42.1033079123,0.715942526655,18.025,23.3623653857
 01/22  17:00:00,57.5177096467,5.56758705996,4.80670819631,0.0,19.260583323,27.8781056672,24.7160731106,0.926454859644,18.025,5.76461825096
 01/22  18:00:00,72.5338116925,5.65329743932,3.57856448199,0.0,18.1807569449,37.5792895564,7.92095732523,2.15025987401,0.0,5.77069745122
 01/22  19:00:00,87.9378129645,5.85462414371,4.88760199519,0.0,32.6059821062,37.0465235296,10.8834801392,5.10682840635,0.0,5.77665173287
 01/22  20:00:00,89.8738953634,6.0521760594,6.39492162205,0.0,36.8143715336,33.066984531,16.3899802114,4.8346445009,0.0,11.5553357105
 01/22  21:00:00,97.4823098039,6.31959266128,8.37641725545,0.0,36.43363367,38.8072253906,10.7724552779,4.98446648883,0.0,5.78798878905
 01/22  22:00:00,95.7039196067,6.39049258319,8.88383561623,0.0,36.0963922311,36.7877557581,16.4638709587,4.90622444926,0.0,11.5576465094
 01/22  23:00:00,71.3291418508,6.03770212613,6.18172370447,0.0,30.9507766546,20.6087787026,17.5330880566,5.92731555032,0.0,11.6057725062
 01/22  24:00:00,45.9615191517,5.71831658274,3.56825158388,0.0,17.4250845679,11.7056064465,13.7861765304,8.00342030053,0.0,5.78275622983
 01/23  01:00:00,37.5863941973,5.64487576847,2.6945359539,0.0,11.6412384099,10.0650221343,14.9368294481,9.17195744168,0.0,5.76487200643
 01/23  02:00:00,35.4187665111,5.5990616766,2.13348406978,0.0,10.0992000411,10.047477231,16.2612567932,10.5025141634,0.0,5.75874262979
 01/23  03:00:00,33.2051089312,5.56085031903,1.81759982219,0.0,8.25718729233,10.0299323277,11.5043380923,11.4843380923,0.0,0.02
 01/23  04:00:00,32.975769455,5.53574702473,1.61336078291,0.0,8.25718729233,10.0299323277,18.4963356424,12.7375635987,0.0,5.75877204376
 01/23  05:00:00,34.4151188104,5.51778100662,1.46400050677,0.0,8.25718729233,11.6354268332,19.5396205612,13.7750913654,0.0,5.76452919575
 01/23  06:00:00,42.1099791979,5.53158663529,1.56518993485,0.0,12.1011305571,15.3678112995,19.2571049479,13.4745747632,0.0,5.78253018472
 01/23  07:00:00,72.4236900544,5.84368039404,3.92218351934,0.0,19.7275818095,37.2640762949,29.479299582,12.0801210814,0.0,17.3991785006
 01/23  08:00:00,88.8837326899,6.22407473549,7.04944309416,0.0,24.3117294858,51.2795993405,26.3156957236,8.84272949633,0.0,17.4729662273
 01/23  09:00:00,76.2276809824,5.83243147739,6.06044324292,0.0,23.6694662846,40.6342015617,32.1619889154,2.74153201999,0.0,29.4204568954
 01/23  10:00:00,73.7860816454,5.86256622486,8.59623683185,0.0,23.6694662846,35.6302164847,42.7050626663,1.22043117317,18.025,23.4596314931
 01/23  11:00:00,55.7912219309,5.80479349664,8.25597270668,0.0,18.7433767983,22.9618409725,43.031440005,1.58976615859,18.025,23.4166738464
 01/23  12:00:00,57.0476004999,5.93821405091,9.38129283534,0.0,18.7433767983,22.9618409725,41.9899882048,0.600151804212,18.025,23.3648364005
 01/23  13:00:00,58.5397578933,6.09248637707,10.6757293817,0.0,18.5889407304,23.1597249699,35.8632421612,0.308206702928,18.025,17.5300354582
 01/23  14:00:00,59.2013189931,6.17728326454,11.005994393,0.0,18.7433767983,23.2517909448,41.3863911934,0.0,18.025,23.3613911934
 01/23  15:00:00,58.9452278124,6.16829560549,10.7588847881,0.0,18.7433767983,23.2517909448,41.2080780507,0.0,18.025,23.1830780507
 01/23  16:00:00,58.1048498817,6.1211990068,10.2555592831,0.0,18.7433767983,22.9618409725,36.1670829629,0.442307899833,18.025,17.6997750631
 01/23  17:00:00,60.9707368775,6.05369150989,8.73762507049,0.0,18.7433767983,27.431320555,25.0267023027,1.2372197989,18.025,5.76448250381
 01/23  18:00:00,79.5702934092,6.18643717489,7.48007423409,0.0,17.6635504202,40.6971502883,7.91020791885,2.1336421801,0.0,5.77656573875
 01/23  19:00:00,86.4245447215,6.26953263272,7.74611953994,0.0,27.5259009287,37.3340067412,16.4176650095,4.82428828636,0.0,11.5933767232
 01/23  20:00:00,89.0726015624,6.32418132969,8.01439573156,0.0,33.8341110165,33.3544677425,19.1984620248,7.64116350651,0.0,11.5572985183
 01/23  21:00:00,97.9611804569,6.45570776351,8.61729407134,0.0,36.5179666069,38.8247702939,17.1732965342,11.3855704205,0.0,5.78772611374
 01/23  22:00:00,92.2351843445,6.45545227496,8.40629046947,0.0,32.965339924,36.8579353714,30.7001343519,13.3014263936,0.0,17.3987079584
 01/23  23:00:00,65.1460314102,6.0280252231,5.29194434062,0.0,25.6355707503,20.6438685092,21.6305145211,15.835592606,0.0,5.79492191511
 01/23  24:00:00,42.9325842624,5.71292624981,2.94685969348,0.0,15.0252895274,11.7056064465,23.6799651112,17.9090909581,0.0,5.77087415311
 01/24  01:00:00,37.0414424301,5.62400011483,2.17046027152,0.0,11.6412384099,10.0650221343,25.4422831497,19.6774237318,0.0,5.76485941784
 01/24  02:00:00,35.0079676146,5.57048298928,1.7512635849,0.0,10.0992000411,10.047477231,26.901387913,21.1427054516,0.0,5.75868246147
 01/24  03:00:00,32.7286548441,5.52008942535,1.38190371396,0.0,8.25718729233,10.0299323277,28.9315805261,23.1728662999,0.0,5.75871422613
 01/24  04:00:00,32.4237790733,5.48135323175,1.11576574885,0.0,8.25718729233,10.0299323277,25.9117268993,25.8917268993,0.0,0.02
 01/24  05:00:00,33.8142065524,5.45363383541,0.927234980865,0.0,8.25718729233,11.6354268332,33.1221927644,27.3579544819,0.0,5.7642382825
 01/24  06:00:00,41.3809912668,5.45080851613,0.915188960788,0.0017878659631,12.1011305571,15.3678112995,33.9561077385,28.1734341102,0.0,5.78267362827
 01/24  07:00:00,70.9530996555,5.68998595619,2.60528396179,0.0,19.7275818095,37.2640762949,47.0859016082,29.6894501955,0.0,17.3964514127
 01/24  08:00:00,85.8272098857,5.92461955325,4.29237228124,0.0,24.3117294858,51.2795993405,43.1204935648,25.6477523768,0.0,17.4727411881
 01/24  09:00:00,74.3823664308,5.77043435589,4.27712397257,0.0,23.6694662846,40.6342015617,41.2326131713,11.8102909167,0.0,29.4223222546
 01/24  10:00:00,72.9506590008,5.88160923342,7.74176688708,0.0,23.6694662846,35.6302164847,43.972531863,2.48571633372,18.025,23.4618155293
 01/24  11:00:00,55.2939718231,5.81861080476,7.7449059026,0.0,18.7433767983,22.9618409725,41.8705609689,0.428938647182,18.025,23.4166223218
 01/24  12:00:00,57.1401699094,6.02926753186,9.38280800023,0.0,18.7433767983,22.9618409725,41.3903588493,0.0,18.025,23.3653588493
 01/24  13:00:00,58.7108943877,6.14912178616,10.7902273443,0.0,18.5889407304,23.1597249699,35.5518650843,0.0,18.025,17.5268650843
 01/24  14:00:00,59.8113230883,6.252186897,11.541095589,0.0,18.7433767983,23.2517909448,41.3887734471,0.0,18.025,23.3637734471
 01/24  15:00:00,61.3347497269,6.34582176061,12.9708825627,0.0,18.7433767983,23.2517909448,41.3819418859,0.0,18.025,23.3569418859
 01/24  16:00:00,60.5045767356,6.29483329303,12.4816462235,0.0,18.7433767983,22.9618409725,35.5520754675,0.0,18.025,17.5270754675
 01/24  17:00:00,63.1861122357,6.24914746722,10.7575488606,0.0,18.7433767983,27.431320555,23.7895876025,0.0,18.025,5.76458760254
 01/24  18:00:00,80.5040765438,6.30431869381,8.29597698278,0.0,17.6635504202,40.6971502883,6.48217675886,0.705817838965,0.0,5.7763589199
 01/24  19:00:00,86.4840504571,6.31857058499,7.75658582627,0.0,27.5259009287,37.3340067412,16.969130626,5.37571130009,0.0,11.5934193259
 01/24  20:00:00,88.7126362771,6.33491382134,7.64369776258,0.0,33.8341110165,33.3544677425,21.8094061432,10.2517556889,0.0,11.5576504543
 01/24  21:00:00,97.4221875398,6.44522282373,8.0887831999,0.0,36.5179666069,38.8247702939,26.7269448199,15.170945013,0.0,11.5559998069
 01/24  22:00:00,91.5665078762,6.4219079946,7.77115750884,0.0,32.965339924,36.8579353714,29.9996756346,18.3940713362,0.0,11.6056042985
 01/24  23:00:00,64.7446258496,5.99984506604,4.91871419605,0.0,25.6355707503,20.6438685092,32.4158762837,20.8471470947,0.0,11.568729189
 01/24  24:00:00,42.6933646592,5.69617385496,2.72439158898,0.0,15.0252895274,11.7056064465,28.7301647467,22.9593918323,0.0,5.77077291436
 01/25  01:00:00,36.8720794218,5.61064109522,2.0144560306,0.0,11.6412384099,10.0650221343,24.4627886841,24.4427886841,0.0,0.02
 01/25  02:00:00,34.9164852333,5.56269820997,1.66756735331,0.0,10.0992000411,10.047477231,30.4041862561,24.6454511319,0.0,5.75873512425
 01/25  03:00:00,32.71377661,5.51866083262,1.36845153711,0.0,8.25718729233,10.0299323277,31.0451580583,25.2863925355,0.0,5.75876552278
 01/25  04:00:00,32.4605457369,5.48601937772,1.14786663603,0.0,8.25718729233,10.0299323277,26.5196914163,26.4996914163,0.0,0.02
 01/25  05:00:00,33.8805277404,5.46163188974,0.985557744656,0.0,8.25718729233,11.6354268332,32.9018333307,27.1369260353,0.0,5.76490729541
 01/25  06:00:00,41.5335755735,5.46777572342,1.03325563486,0.0193350435662,12.1011305571,15.3678112995,37.870072905,26.3248815216,0.0,11.5451913834
 01/25  07:00:00,71.2979144706,5.73062426683,2.90946265113,0.0,19.7275818095,37.2640762949,36.4745183495,24.8700949138,0.0,11.6044234357
 01/25  08:00:00,86.2503052131,5.96688906946,4.6731923731,0.0,24.3117294858,51.2795993405,36.0306086325,18.5582381053,0.0,17.4723705272
 01/25  09:00:00,74.2651177924,5.72618301959,4.20412362859,0.0,23.6694662846,40.6342015617,37.8703286429,8.4478274286,0.0,29.4225012143
 01/25  10:00:00,72.4469323153,5.77181909868,7.34783009037,0.0,23.6694662846,35.6302164847,43.2822292287,1.79155090922,18.025,23.4656783194
 01/25  11:00:00,54.7906106671,5.69298786423,7.36716574508,0.0,18.7433767983,22.9618409725,41.665985841,0.224505004777,18.025,23.4164808363
 01/25  12:00:00,55.5004995044,5.73661242805,8.03579113479,0.0,18.7433767983,22.9618409725,41.3917257063,0.0,18.025,23.3667257063
 01/25  13:00:00,56.7014233073,5.79448846501,9.1353905537,0.0,18.5889407304,23.1597249699,41.382079948,0.0,18.025,23.357079948
 01/25  14:00:00,57.5298462862,5.84528152629,9.66652059777,0.0,18.7433767983,23.2517909448,35.5549428395,0.0,18.025,17.5299428395
 01/25  15:00:00,58.4022720148,5.89569994115,10.4885288488,0.0,18.7433767983,23.2517909448,41.3855683037,0.0,18.025,23.3605683037
 01/25  16:00:00,58.0347416134,5.92476378575,10.3818783821,0.0,18.7433767983,22.9618409725,36.1957982292,0.0,18.025,18.1707982292
 01/25  17:00:00,60.9541491616,5.91737375609,8.85735984899,0.0,18.7433767983,27.431320555,23.1489544641,0.0,18.025,5.12395446413
 01/25  18:00:00,79.6979072026,6.11003339644,7.68408935374,0.0,17.6635504202,40.6971502883,5.7766324624,0.0,0.0,5.7766324624
 01/25  19:00:00,86.1440928414,6.19358383431,7.54161346337,0.0,27.5259009287,37.3340067412,20.291898242,2.9116337684,0.0,17.3802644736
 01/25  20:00:00,88.6806233992,6.25510298828,7.69149624011,0.0,33.8341110165,33.3544677425,12.6517867808,6.86319597531,0.0,5.78859080547
 01/25  21:00:00,97.9236708819,6.42778834076,8.60769775149,0.0,36.5179666069,38.8247702939,21.7668209637,10.209938252,0.0,11.5568827117
 01/25  22:00:00,92.232278099,6.43721771028,8.42161585772,0.0,32.965339924,36.8579353714,24.0156005457,12.4096965527,0.0,11.605903993
 01/25  23:00:00,65.0253126596,6.00361930347,5.19562485422,0.0,25.6355707503,20.6438685092,27.1350745873,15.5654020947,0.0,11.5696724925
 01/25  24:00:00,42.7369923431,5.68579353814,2.77839865244,0.0,15.0252895274,11.7056064465,24.468283054,18.6985723838,0.0,5.76971067027
 01/26  01:00:00,36.9283151143,5.60848788043,2.07284224629,0.0,11.6412384099,10.0650221343,25.9408365992,20.1761569998,0.0,5.76467959939
 01/26  02:00:00,35.0100635373,5.56639996159,1.75744582429,0.0,10.0992000411,10.047477231,20.0473892062,20.0273892062,0.0,0.02
 01/26  03:00:00,32.8882313537,5.53329761093,1.52826902547,0.0,8.25718729233,10.0299323277,24.8607104171,19.1017930667,0.0,5.75891735035
 01/26  04:00:00,32.7010513745,5.51083443451,1.36355459103,0.0,8.25718729233,10.0299323277,24.9609426274,19.2027176718,0.0,5.7582249556
 01/26  05:00:00,34.1759748942,5.49477624323,1.24786188413,0.0,8.25718729233,11.6354268332,19.5048403753,19.4848403753,0.0,0.02
 01/26  06:00:00,41.8956061399,5.5103438971,1.37205057686,0.0,12.1011305571,15.3678112995,29.8100249967,18.264755786,0.0,11.5452692107
 01/26  07:00:00,71.9488131558,5.80369050908,3.48729565102,0.0,19.7275818095,37.2640762949,28.7797441765,17.1741695714,0.0,11.6055746051
 01/26  08:00:00,86.8716311503,6.02777097115,5.23363343945,0.0,24.3117294858,51.2795993405,32.0932603153,14.6205862786,0.0,17.4726740367
 01/26  09:00:00,75.7744842371,5.82106608109,5.61860503175,0.0,23.6694662846,40.6342015617,32.9134629327,3.49202086322,0.0,29.4214420695
 01/26  10:00:00,74.7620207251,5.93093823185,9.50379718321,0.0,23.6694662846,35.6302164847,41.4881739926,0.0,18.025,23.4631739926
 01/26  11:00:00,56.7074564638,5.80066835342,9.17632999041,0.0,18.7433767983,22.9618409725,41.4430374627,0.0,18.025,23.4180374627
 01/26  12:00:00,58.4519112798,5.95440717765,10.7694083301,0.0,18.7433767983,22.9618409725,41.3908771968,0.0,18.025,23.3658771968
 01/26  13:00:00,62.5748301922,6.26014467878,14.5431423786,0.0,18.5889407304,23.1597249699,41.3852522306,0.0,18.025,23.3602522306
 01/26  14:00:00,64.579146315,6.41898882066,16.1421075837,0.0,18.7433767983,23.2517909448,35.5512994443,0.0,18.025,17.5262994443
 01/26  15:00:00,66.166881584,6.52231325069,17.6265261079,0.0,18.7433767983,23.2517909448,41.3895200602,0.0,18.025,23.3645200602
 01/26  16:00:00,65.5687229328,6.50800112211,17.3326254079,0.0,18.7433767983,22.9618409725,41.382755736,0.0,18.025,23.357755736
 01/26  17:00:00,67.0589892917,6.42812636104,14.4514401108,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 01/26  18:00:00,83.3609762196,6.49267356488,10.9645123598,0.0,17.6635504202,40.6971502883,11.5412230194,0.00781309146228,0.0,11.5334099279
 01/26  19:00:00,89.3456031699,6.54142580641,10.3952774447,0.0,27.5259009287,37.3340067412,13.1593228843,1.56634139311,0.0,11.5929814912
 01/26  20:00:00,92.4976745324,6.64320131916,11.1204481131,0.0,33.8341110165,33.3544677425,7.83544093821,2.04780283921,0.0,5.787638099
 01/26  21:00:00,102.405742489,6.86406236372,12.6534935757,0.0,36.5179666069,38.8247702939,13.5661543804,2.01019076876,0.0,11.5559636116
 01/26  22:00:00,96.652726578,6.86656579423,12.4127138061,0.0,32.965339924,36.8579353714,15.56647778,3.9601405121,0.0,11.6063372679
 01/26  23:00:00,68.9282398443,6.39177653678,8.7103939521,0.0,25.6355707503,20.6438685092,18.6418534004,7.07259589894,0.0,11.5692575015
 01/26  24:00:00,46.1558546397,6.02588048674,5.85717333738,0.0,15.0252895274,11.7056064465,14.2715425955,8.50063853721,0.0,5.77090405826
 01/27  01:00:00,40.1074225792,5.91790542687,4.9425306568,0.0,11.6412384099,10.0650221343,13.3209983259,7.55613261847,0.0,5.76486570741
 01/27  02:00:00,37.9137310201,5.85174866708,4.37576278227,0.0,10.0992000411,10.047477231,6.80643347971,6.78643347971,0.0,0.02
 01/27  03:00:00,35.6655377447,5.80359892766,4.03527613738,0.0,8.25718729233,10.0299323277,11.3845337933,5.62576090728,0.0,5.75877288605
 01/27  04:00:00,35.4527492579,5.7771522625,3.84893198001,0.0,8.25718729233,10.0299323277,10.6458812514,4.88743994237,0.0,5.758441309
 01/27  05:00:00,36.9545370873,5.76200207885,3.75919704067,0.0,8.25718729233,11.6354268332,10.3653943143,4.6013199281,0.0,5.76407438617
 01/27  06:00:00,44.6300917154,5.77415525954,3.84272599268,0.0,12.1011305571,15.3678112995,11.149386333,5.36635949112,0.0,5.78302684193
 01/27  07:00:00,76.3996988022,6.25488745941,7.48697998075,0.0,19.7275818095,37.2640762949,17.7438408934,6.13701879498,0.0,11.6068220985
 01/27  08:00:00,92.9110088661,6.6413476179,10.6594337845,0.0,24.3117294858,51.2795993405,21.9828964375,4.50977924328,0.0,17.4731171942
 01/27  09:00:00,79.6568771661,6.15698815241,9.16507407453,0.0,23.6694662846,40.6342015617,29.8017091458,0.37841516991,0.0,29.4232939759
 01/27  10:00:00,76.4705202848,6.11552628075,11.0277042742,0.0,23.6694662846,35.6302164847,47.3492999692,0.0,18.025,29.3242999692
 01/27  11:00:00,57.2350025762,5.88381709786,9.62072845815,0.0,18.7433767983,22.9618409725,41.8785062605,0.436186432139,18.025,23.4173198283
 01/27  12:00:00,57.0485414275,5.86937220332,9.45107296112,0.0,18.7433767983,22.9618409725,36.0722034527,0.51654613583,18.025,17.5306573169
 01/27  13:00:00,57.0681392326,5.87484366777,9.4217525862,0.0,18.5889407304,23.1597249699,42.4817958886,1.09390510153,18.025,23.3628907871
 01/27  14:00:00,57.5092523413,5.89155749856,9.59964593412,0.0,18.7433767983,23.2517909448,41.3890575314,0.0057122356378,18.025,23.3583452957
 01/27  15:00:00,57.7085395947,5.90646435065,9.78402781968,0.0,18.7433767983,23.2517909448,35.5514552188,0.0,18.025,17.5264552188
 01/27  16:00:00,57.9289472091,5.94826341273,10.2525901366,0.0,18.7433767983,22.9618409725,41.3868945406,0.0,18.025,23.3618945406
 01/27  17:00:00,62.3330679845,6.01797406611,10.1356668066,0.0,18.7433767983,27.431320555,23.7893440494,0.0,18.025,5.7643440494
 01/27  18:00:00,82.1724956585,6.28380815498,9.98489720822,0.0,17.6635504202,40.6971502883,5.77674384303,0.0,0.0,5.77674384303
 01/27  19:00:00,90.1130821638,6.49298948768,11.2111906066,0.0,27.5259009287,37.3340067412,11.6040475445,0.00982331536647,0.0,11.5942242291
 01/27  20:00:00,94.1582817639,6.6820334898,12.7422202352,0.0,33.8341110165,33.3544677425,11.5563344895,0.0,0.0,11.5563344895
 01/27  21:00:00,104.375879428,6.95475306125,14.5329405691,0.0,36.5179666069,38.8247702939,5.83868933149,0.050184540097,0.0,5.7885047914
 01/27  22:00:00,99.1592323425,7.02353939648,14.762240664,0.0,32.965339924,36.8579353714,11.9889221705,0.382057817325,0.0,11.6068643532
 01/27  23:00:00,71.9525593785,6.59962018537,11.5268709854,0.0,25.6355707503,20.6438685092,12.3913263303,0.821086463696,0.0,11.5702398666
 01/27  24:00:00,49.098814273,6.23170614698,8.594306307,0.0,15.0252895274,11.7056064465,6.77607799658,1.00619401077,0.0,5.76988398581
 01/28  01:00:00,43.8766680352,6.1099566447,7.31982737871,0.0,12.8411359301,10.0650221343,7.20239073207,1.43764282433,0.0,5.76474790774
 01/28  02:00:00,43.3524874763,6.06808306079,6.83870051051,0.0,12.8411359301,10.0650221343,7.0536547689,1.29493859358,0.0,5.75871617532
 01/28  03:00:00,37.9302801759,5.98201305365,6.12160612664,0.0,8.25718729233,10.0299323277,1.0634451461,1.0434451461,0.0,0.02
 01/28  04:00:00,37.3463618297,5.93124714141,5.58844953846,0.0,8.25718729233,10.0299323277,7.01997154093,1.2612259038,0.0,5.75874563713
 01/28  05:00:00,38.4699627849,5.890532541,5.14608955618,0.0,8.25718729233,11.6354268332,7.66015718901,1.89551099181,0.0,5.7646461972
 01/28  06:00:00,42.2400948623,5.85090425677,4.79748289523,0.0,8.71707943955,15.3327214929,8.5626528199,2.79171758935,0.0,5.77093523055
 01/28  07:00:00,59.7725162047,5.97735960714,5.87530606797,0.0,18.5082010057,25.6353820695,9.21664632847,3.43362602772,0.0,5.78302030076
 01/28  08:00:00,76.1417217597,6.37725747676,9.27694856399,0.0,19.4083231844,41.0650158608,13.8171804938,2.21032036279,0.0,11.606860131
 01/28  09:00:00,106.573270594,6.89589056141,15.3128331562,0.0,26.3286599382,57.9988325916,35.4950890344,0.0,0.0,35.4950890344
 01/28  10:00:00,91.1889617612,6.61260589237,15.3661045248,0.0,26.3286599382,42.8504436482,47.4426205523,0.0,18.025,29.4176205523
 01/28  11:00:00,63.5431962043,6.1852091928,12.1419533398,0.0,21.7447113004,23.4437158914,47.3539730352,0.0,18.025,29.3289730352
 01/28  12:00:00,60.4757071654,6.13903750372,11.5825071304,0.0,19.3027497915,23.426170988,41.4392089768,0.0,18.025,23.4142089768
 01/28  13:00:00,60.3969300462,6.13368161386,11.3670417575,0.0,19.1483137236,23.7250123474,35.6675113158,0.111896538582,18.025,17.5306147772
 01/28  14:00:00,60.5196251123,6.14619208547,11.3316857256,0.0,19.3027497915,23.7161209604,41.3885408789,0.0,18.025,23.3635408789
 01/28  15:00:00,60.3397852356,6.14120485982,11.1568278646,0.0,19.3027497915,23.7161209604,41.3810384289,0.0,18.025,23.3560384289
 01/28  16:00:00,59.5532667639,6.10944664581,10.6920194396,0.0,19.3027497915,23.426170988,35.6990224273,0.145153582488,18.025,17.5288688448
 01/28  17:00:00,62.6182521258,6.06108415585,9.35404360121,0.0,19.3027497915,27.8956505705,24.6903076509,0.900620574314,18.025,5.76468707662
 01/28  18:00:00,78.0448004345,6.20630683698,8.47683052091,0.0,18.2229234133,37.5968344597,7.00917345204,1.23850946803,0.0,5.77066398401
 01/28  19:00:00,93.550588508,6.44863791586,9.78693577487,0.0,32.690315043,37.0816133363,9.44193611604,3.66526471832,0.0,5.77667139772
 01/28  20:00:00,94.5835784428,6.58524390392,10.5715261471,0.0,36.8143715336,33.066984531,16.7915159714,5.23393318028,0.0,11.5575827911
 01/28  21:00:00,101.016716193,6.76091758252,11.58891287,0.0,36.3493007332,38.7721355839,12.9531483883,7.16548734693,0.0,5.78766104137
 01/28  22:00:00,98.692405468,6.75860515561,11.384777615,0.0,36.1807251679,36.8228455648,19.5524013354,7.99431923851,0.0,11.5580820969
 01/28  23:00:00,74.3330052552,6.39167368723,8.71217901834,0.0,31.0351095914,20.6438685092,19.6356812185,8.02895942227,0.0,11.6067217962
 01/28  24:00:00,48.8022224748,6.04076341178,6.08649602218,0.0,17.4250845679,11.7056064465,19.9952010606,8.44919660125,0.0,11.5460044593
 01/29  01:00:00,41.8690168122,5.9565254298,5.34618644492,0.0,12.925468867,10.100111941,7.34343693673,7.32343693673,0.0,0.02
 01/29  02:00:00,41.1295190899,5.88871366243,4.67568060139,0.0,12.925468867,10.100111941,13.2906792504,7.53188293189,0.0,5.75879631847
 01/29  03:00:00,35.5208619619,5.78835180717,3.78642134706,0.0,8.34152022915,10.0650221343,13.6177258102,7.85889303336,0.0,5.7588327768
 01/29  04:00:00,35.1342840859,5.74955234818,3.43864739576,0.0,8.34152022915,10.0650221343,7.56431279127,7.54431279127,0.0,0.02
 01/29  05:00:00,36.5652576354,5.72762957515,3.28486493321,0.0,8.34152022915,11.6705166398,12.9745267432,7.21075561191,0.0,5.76377113134
 01/29  06:00:00,40.6219325412,5.7037434472,3.20705825999,0.0,8.80141237637,15.3678112995,12.8945366625,7.1236515742,0.0,5.77088508834
 01/29  07:00:00,58.4885670647,5.86672329117,4.7019888331,0.0,18.5082010057,25.6353820695,17.7309106328,6.18508073054,0.0,11.5458299023
 01/29  08:00:00,74.8741219751,6.25228285684,8.01489980508,0.0,19.4926561212,41.1001056674,16.2786205218,4.67231237127,0.0,11.6063081505
 01/29  09:00:00,105.034638659,6.77229600981,13.8977945997,0.0,26.3286599382,57.9988325916,35.6603608802,0.168004687543,0.0,35.4923561927
 01/29  10:00:00,89.7853919992,6.50520484372,14.1893533819,0.0,26.2443270014,42.8153538416,47.447399712,0.0,18.025,29.422399712
 01/29  11:00:00,62.6841802049,6.09777811138,11.3703707223,0.0,21.7447113004,23.4437158914,41.566768942,0.0730954688403,18.025,23.4686734732
 01/29  12:00:00,60.3299329753,6.0875434078,11.4285141549,0.0,19.3449162599,23.4437158914,41.4385511932,0.0,18.025,23.4135511932
 01/29  13:00:00,60.5415631998,6.09862142414,11.4870257158,0.0,19.190480192,23.7425572507,41.3844235906,0.0,18.025,23.3594235906
 01/29  14:00:00,60.9126869608,6.13237630132,11.7982681904,0.0,19.260583323,23.698576057,35.5524146259,0.0,18.025,17.5274146259
 01/29  15:00:00,61.2952007146,6.16186034027,12.1513049059,0.0,19.260583323,23.698576057,41.3892614501,0.0,18.025,23.3642614501
