Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  16:00:00,60.9938569276,6.15735266764,12.1444139233,0.0,19.260583323,23.4086260847,41.3840544104,0.0,18.025,23.3590544104
 01/29  17:00:00,64.6459266269,6.14702053586,11.3554912183,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 01/29  18:00:00,79.636476707,6.2900296818,10.0444921094,0.0,18.1807569449,37.5792895564,5.77080551559,0.0,0.0,5.77080551559
 01/29  19:00:00,95.0810719724,6.55940323419,11.326071881,0.0,32.6059821062,37.0465235296,12.2072714641,0.674721445326,0.0,11.5325500188
 01/29  20:00:00,96.1616877652,6.69993163842,12.0349500981,0.0,36.8143715336,33.066984531,8.07118594695,2.2823771846,0.0,5.78880876235
 01/29  21:00:00,102.522620985,6.86443169192,12.8718771759,0.0,36.43363367,38.8072253906,16.6702012417,5.11283538534,0.0,11.5573658564
 01/29  22:00:00,99.4823368411,6.82595027251,12.2267892545,0.0,36.0963922311,36.7877557581,12.5606817538,6.77208451814,0.0,5.78859723563
 01/29  23:00:00,74.3780555992,6.40264947062,8.8656700776,0.0,30.9507766546,20.6087787026,25.8453129002,8.44563835304,0.0,17.3996745471
 01/29  24:00:00,48.4531601489,6.01263389437,5.76556738582,0.0,17.4250845679,11.7056064465,16.0021706188,10.2190810712,0.0,5.78308954758
 01/30  01:00:00,39.6614251296,5.88172504214,4.53271218473,0.0,11.6412384099,10.0650221343,16.1838524266,10.4189893378,0.0,5.76486308885
 01/30  02:00:00,37.1748814087,5.78961972549,3.69904040663,0.0,10.0992000411,10.047477231,12.3081153985,10.4882104154,0.0,1.81990498318
 01/30  03:00:00,34.6055092831,5.71297366451,3.06587247986,0.0,8.25718729233,10.0299323277,14.6406526081,10.6827362193,0.0,3.95791638881
 01/30  04:00:00,34.2981561481,5.68030871899,2.79118131143,0.0,8.25718729233,10.0299323277,16.6765291506,10.9179015612,0.0,5.75862758933
 01/30  05:00:00,35.7436159985,5.66180006815,2.64847649501,0.0,8.25718729233,11.6354268332,16.8748075893,11.1105390102,0.0,5.7642685791
 01/30  06:00:00,43.3805430407,5.67115290719,2.696177641,0.0,12.1011305571,15.3678112995,17.1484100778,11.3654878869,0.0,5.78292219091
 01/30  07:00:00,72.5536091285,6.07201131838,5.70776148562,0.0,19.7275818095,37.2640762949,22.7418417648,11.1351765299,0.0,11.6066652349
 01/30  08:00:00,91.275424952,6.48983448319,9.17535766623,0.0,24.3117294858,51.2795993405,25.3387921214,7.86484684762,0.0,17.4739452737
 01/30  09:00:00,79.102824357,6.09562912219,8.67237631852,0.0,23.6694662846,40.6342015617,30.160115524,0.73518439272,0.0,29.4249311313
 01/30  10:00:00,78.3780547172,6.206352761,12.8444127949,0.0,23.6694662846,35.6302164847,47.3536175699,0.0,18.025,29.3286175699
 01/30  11:00:00,61.5107286223,6.0794102688,13.7008568074,0.0,18.7433767983,22.9618409725,41.4434878943,0.0,18.025,23.4184878943
 01/30  12:00:00,63.9691945123,6.18267334234,16.0584233128,0.0,18.7433767983,22.9618409725,35.5551999153,0.0,18.025,17.5301999153
 01/30  13:00:00,65.4691114345,6.26404188761,17.433525481,0.0,18.5889407304,23.1597249699,41.3892176705,0.0,18.025,23.3642176705
 01/30  14:00:00,65.6782478838,6.29594557963,17.3642530869,0.0,18.7433767983,23.2517909448,41.3824763789,0.0,18.025,23.3574763789
 01/30  15:00:00,65.7431395837,6.32270771911,17.402381392,0.0,18.7433767983,23.2517909448,35.5525580051,0.0,18.025,17.5275580051
 01/30  16:00:00,65.5178990463,6.36310278999,17.4267018863,0.0,18.7433767983,22.9618409725,41.3883482313,0.0,18.025,23.3633482313
 01/30  17:00:00,69.0486729235,6.39033971463,16.4789048385,0.0,18.7433767983,27.431320555,23.7896845051,0.0,18.025,5.76468450511
 01/30  18:00:00,87.440608794,6.62258724103,14.9142298429,0.0,17.6635504202,40.6971502883,5.77686633464,0.0,0.0,5.77686633464
 01/30  19:00:00,92.22667597,6.69071815754,13.1270519036,0.0,27.5259009287,37.3340067412,11.6405256349,0.046426118337,0.0,11.5940995166
 01/30  20:00:00,93.603488587,6.70416005353,12.1652969871,0.0,33.8341110165,33.3544677425,13.1248571334,1.56782078761,0.0,11.5570363458
 01/30  21:00:00,102.247574192,6.83557996023,12.5238056813,0.0,36.5179666069,38.8247702939,10.5649261446,4.77605614458,0.0,5.78887000006
 01/30  22:00:00,96.2725819177,6.82545896195,12.0736671583,0.0,32.965339924,36.8579353714,23.6266135789,6.2275288514,0.0,17.3990847275
 01/30  23:00:00,68.2053592347,6.3249207158,8.05436728554,0.0,25.6355707503,20.6438685092,15.5192494848,9.72425378149,0.0,5.7949957033
 01/30  24:00:00,44.5871461121,5.8867801371,4.42756225177,0.0,15.0252895274,11.7056064465,20.8442636256,15.0732496121,0.0,5.77101401353
 01/31  01:00:00,38.1454829333,5.73672639461,3.16176917111,0.0,11.6412384099,10.0650221343,22.01022117,16.2452534949,0.0,5.7649676751
 01/31  02:00:00,35.7924674281,5.6562931809,2.44994996578,0.0,10.0992000411,10.047477231,23.6331242312,17.8744286336,0.0,5.7586955976
 01/31  03:00:00,33.3859556749,5.59656008884,1.9627334191,0.0,8.25718729233,10.0299323277,20.1614715997,20.1414715997,0.0,0.02
 01/31  04:00:00,32.9520339734,5.54734573538,1.57802284744,0.0,8.25718729233,10.0299323277,29.0782971882,23.3195599657,0.0,5.75873722251
 01/31  05:00:00,34.1906617732,5.50318466218,1.25413497606,0.0,8.25718729233,11.6354268332,32.4965995264,26.7322200457,0.0,5.76437948071
 01/31  06:00:00,41.6604027881,5.48832830009,1.15886307852,0.0,12.1011305571,15.3678112995,34.8208903155,29.0390043974,0.0,5.78188591803
 01/31  07:00:00,68.9866176058,5.68445167917,2.52832586828,0.0,19.7275818095,37.2640762949,48.3158669915,30.9161465486,0.0,17.3997204429
 01/31  08:00:00,85.6663454544,5.91046020213,4.14565128098,0.0,24.3117294858,51.2795993405,44.6450607917,27.1712027491,0.0,17.4738580426
 01/31  09:00:00,74.0280427677,5.75401862832,3.93920496946,0.0,23.6694662846,40.6342015617,45.4842326128,16.0620140309,0.0,29.4222185818
 01/31  10:00:00,71.7110600569,5.81413362202,6.56963866127,0.0,23.6694662846,35.6302164847,52.4969301985,11.0105749748,18.025,23.4613552237
 01/31  11:00:00,53.898016996,5.76053571854,6.4070183508,0.0,18.7433767983,22.9618409725,50.1143106499,8.6715039587,18.025,23.4178066912
 01/31  12:00:00,54.7241818101,5.86353119103,7.13255250686,0.0,18.7433767983,22.9618409725,47.7806672691,6.38907234492,18.025,23.3665949242
 01/31  13:00:00,55.3235954234,5.94110652006,7.61094135109,0.0,18.5889407304,23.1597249699,41.8136196631,6.25860266142,18.025,17.5300170016
 01/31  14:00:00,55.7515359179,5.98529307594,7.74819760815,0.0,18.7433767983,23.2517909448,44.3573861915,2.96970073744,18.025,23.3626854541
 01/31  15:00:00,55.7835609816,5.98778772336,7.77772244959,0.0,18.7433767983,23.2517909448,44.0092812319,2.62829446341,18.025,23.3559867685
 01/31  16:00:00,55.1950900157,5.95390766011,7.51308381825,0.0,18.7433767983,22.9618409725,39.8434815941,4.28762723285,18.025,17.5308543612
 01/31  17:00:00,58.2625457734,5.88074473329,6.20237863967,0.0,18.7433767983,27.431320555,29.8114771526,6.02183083391,18.025,5.76464631873
 01/31  18:00:00,76.5087560277,5.94922457397,4.65574371777,0.0,17.6635504202,40.6971502883,15.7781283556,10.0015779276,0.0,5.77655042802
 01/31  19:00:00,83.1342284257,5.97632690945,4.74899626701,0.0,27.5259009287,37.3340067412,28.7318249022,17.1375543807,0.0,11.5942705215
 01/31  20:00:00,85.6341752624,5.99890507917,4.90123625696,0.0,33.8341110165,33.3544677425,32.3367725846,20.7792985396,0.0,11.557474045
 01/31  21:00:00,94.7019440755,6.12759800839,5.68615682299,0.0,36.5179666069,38.8247702939,34.3416980769,24.2019669139,0.0,10.139731163
 01/31  22:00:00,89.3008981078,6.1470495689,5.78039427422,0.0,32.965339924,36.8579353714,37.6472565396,24.620362757,0.0,13.0268937826
 01/31  23:00:00,63.2403057315,5.82182467751,3.59240748154,0.0,25.6355707503,20.6438685092,36.1884852408,24.618567859,0.0,11.5699173818
 01/31  24:00:00,42.0295506827,5.62272188188,2.13402451002,0.0,15.0252895274,11.7056064465,30.2311351268,24.4602584913,0.0,5.77087663555
 02/01  01:00:00,36.5177967092,5.56702438377,1.70378693175,0.0,11.6412384099,10.0650221343,23.7216455098,23.7016455098,0.0,0.02
 02/01  02:00:00,34.7107045989,5.53483178841,1.48964985267,0.0,10.0992000411,10.047477231,28.6148960573,22.8561327952,0.0,5.75876326207
 02/01  03:00:00,32.6293330723,5.50572706639,1.2969396758,0.0,8.25718729233,10.0299323277,27.6637798272,21.9048586034,0.0,5.75892122387
 02/01  04:00:00,32.5147618869,5.4900379373,1.19806177399,0.0,8.25718729233,10.0299323277,20.9178285017,20.8978285017,0.0,0.02
 02/01  05:00:00,34.0792101555,5.48337325353,1.16249553861,0.0,8.25718729233,11.6354268332,25.2531928856,19.4883621392,0.0,5.7648307464
 02/01  06:00:00,41.8188486299,5.50123789976,1.30439655443,0.0,12.1011305571,15.3678112995,23.7454907056,17.96270572,0.0,5.78278498558
 02/01  07:00:00,69.9714925285,5.79201068494,3.4056428936,0.0,19.7275818095,37.2640762949,34.4084904418,17.010559392,0.0,17.3979310497
 02/01  08:00:00,86.6833599823,6.00954389671,5.06358023688,0.0,24.3117294858,51.2795993405,32.3960935596,14.9218644587,0.0,17.4742291008
 02/01  09:00:00,74.2517553838,5.71607186928,4.20086378766,0.0,23.6694662846,40.6342015617,38.9714542678,9.54850611331,0.0,29.4229481545
 02/01  10:00:00,71.2093045607,5.69098781189,6.19102888444,0.0,23.6694662846,35.6302164847,50.0329398905,8.54410279252,18.025,23.463837098
 02/01  11:00:00,52.4946311159,5.55724101925,5.20692707014,0.0,18.7433767983,22.9618409725,51.1250207713,9.6826989943,18.025,23.417321777
 02/01  12:00:00,52.466127409,5.55932761475,5.17870070595,0.0,18.7433767983,22.9618409725,50.3247548535,8.93267390155,18.025,23.3670809519
 02/01  13:00:00,52.5044063265,5.56372035795,5.16913837992,0.0,18.5889407304,23.1597249699,48.4835592644,7.1010584542,18.025,23.3575008102
 02/01  14:00:00,52.6256363542,5.56804041511,5.03954886843,0.0,18.7433767983,23.2517909448,40.9169485005,5.3615964814,18.025,17.5303520191
 02/01  15:00:00,52.5946157886,5.56459156647,5.01197787168,0.0,18.7433767983,23.2517909448,46.0445224005,4.65830927485,18.025,23.3612131256
 02/01  16:00:00,52.2843846327,5.56285437501,4.99342774659,0.0,18.7433767983,22.9618409725,43.7913294625,5.90034008575,18.025,19.8659893768
 02/01  17:00:00,55.943360758,5.56592945614,4.19801231434,0.0,18.7433767983,27.431320555,28.2880948574,6.80901599867,18.025,3.45407885868
 02/01  18:00:00,74.9856914857,5.69778998479,3.38411198193,0.0,17.6635504202,40.6971502883,13.3567157092,7.57999533329,0.0,5.77672037587
 02/01  19:00:00,82.466346412,5.81620334958,4.24123793501,0.0,27.5259009287,37.3340067412,27.8593833876,10.4781627532,0.0,17.3812206345
 02/01  20:00:00,85.4841557615,5.91115966829,4.83896596348,0.0,33.8341110165,33.3544677425,18.5403388956,12.7516025191,0.0,5.78873637644
 02/01  21:00:00,95.0870526937,6.11147903818,6.08738276762,0.0,36.5179666069,38.8247702939,26.8151613323,15.2589242458,0.0,11.5562370865
 02/01  22:00:00,89.9767839015,6.17548778338,6.42784185663,0.0,32.965339924,36.8579353714,27.3690073948,15.7631236257,0.0,11.6058837692
 02/01  23:00:00,63.3529859058,5.80920628494,3.71770393063,0.0,25.6355707503,20.6438685092,29.2076425304,17.6375501163,0.0,11.5700924141
 02/01  24:00:00,42.0506404805,5.60929983416,2.16853645678,0.0,15.0252895274,11.7056064465,24.9507552104,19.1797956947,0.0,5.77095951572
 02/02  01:00:00,36.4554176141,5.55127239739,1.65715747193,0.0,11.6412384099,10.0650221343,25.271082394,19.5062374818,0.0,5.76484491218
 02/02  02:00:00,34.5997853036,5.51613821366,1.39742742342,0.0,10.0992000411,10.047477231,19.8680598404,19.8480598404,0.0,0.02
 02/02  03:00:00,32.4772430775,5.48394905931,1.16662762563,0.0,8.25718729233,10.0299323277,25.8913469284,20.1326279473,0.0,5.75871898111
 02/02  04:00:00,32.2705066407,5.45831401255,0.985528043059,0.0,8.25718729233,10.0299323277,27.2891759884,21.5307844342,0.0,5.75839155422
 02/02  05:00:00,33.753324147,5.44190611339,0.868244272997,0.00983450696028,8.25718729233,11.6354268332,22.4652553734,22.4452553734,0.0,0.02
 02/02  06:00:00,41.4630978937,5.45462197959,0.95947833835,0.03578166551,12.1011305571,15.3678112995,33.2008788533,21.655177839,0.0,11.5457010143
 02/02  07:00:00,69.5045267945,5.73194500969,2.99874663925,0.0,19.7275818095,37.2640762949,32.377942665,20.7718013017,0.0,11.6061413633
 02/02  08:00:00,86.0573813413,5.93560591606,4.51153892708,0.0,24.3117294858,51.2795993405,36.1194092062,18.646667138,0.0,17.4727420682
 02/02  09:00:00,73.3899834597,5.64429910378,3.41086421363,0.0,23.6694662846,40.6342015617,43.1507053583,13.7259810903,0.0,29.424724268
 02/02  10:00:00,70.3748212886,5.62387133677,5.42365667766,0.0,23.6694662846,35.6302164847,53.8536714276,12.3623068464,18.025,23.4663645811
 02/02  11:00:00,51.8318826549,5.49960317694,4.6018193237,0.0,18.7433767983,22.9618409725,56.0497628266,12.9538268185,18.025,25.0709360082
 02/02  12:00:00,51.7981374508,5.50263716777,4.567402498,0.0,18.7433767983,22.9618409725,51.9783162797,12.2351641869,18.025,21.7181520928
 02/02  13:00:00,51.8679209492,5.50881564899,4.58756001652,0.0,18.5889407304,23.1597249699,51.7792133217,10.3937006127,18.025,23.3605127089
 02/02  14:00:00,51.8968985112,5.50833960862,4.37050625921,0.0,18.7433767983,23.2517909448,45.2030847655,9.65709966993,18.025,17.5209850956
 02/02  15:00:00,51.8315858396,5.502784556,4.31075571568,0.0,18.7433767983,23.2517909448,50.9193751779,9.52792777125,18.025,23.3664474067
 02/02  16:00:00,51.5418012252,5.50271164869,4.31099201285,0.0,18.7433767983,22.9618409725,52.1324156815,10.7476845077,18.025,23.3597311738
 02/02  17:00:00,55.2820083068,5.51219847534,3.59038220282,0.0,18.7433767983,27.431320555,34.4794738135,10.6908015648,18.025,5.76367224864
 02/02  18:00:00,74.3497130482,5.6471627971,2.79875619533,0.0,17.6635504202,40.6971502883,16.6855524418,10.9087839839,0.0,5.77676845792
 02/02  19:00:00,81.8294230852,5.74761977482,3.67289596167,0.0,27.5259009287,37.3340067412,24.7380309771,13.1440116303,0.0,11.5940193468
 02/02  20:00:00,85.2078094077,5.85554856574,4.61822962678,0.0,33.8341110165,33.3544677425,17.2757149372,11.487597859,0.0,5.7881170782
 02/02  21:00:00,95.5024997401,6.11275570672,6.50155387302,0.0,36.5179666069,38.8247702939,22.5816172405,11.024666282,0.0,11.5569509586
 02/02  22:00:00,90.8703116291,6.2215210058,7.27533434587,0.0,32.965339924,36.8579353714,21.8804614225,10.2734195326,0.0,11.6070418899
 02/02  23:00:00,64.4638915066,5.87768177149,4.76013554162,0.0,25.6355707503,20.6438685092,21.4579190578,9.88768384586,0.0,11.5702352119
 02/02  24:00:00,43.0506417829,5.6709064667,3.10693123937,0.0,15.0252895274,11.7056064465,15.3845133859,9.61357316177,0.0,5.7709402241
 02/03  01:00:00,37.4732268054,5.62705004333,2.59918849099,0.0,11.6412384099,10.0650221343,14.5680412278,8.80335176749,0.0,5.76468946027
 02/03  02:00:00,35.4869781868,5.59860593635,2.20214942898,0.0,10.0992000411,10.047477231,14.6130188714,8.85411648402,0.0,5.75890238742
 02/03  03:00:00,33.3181744359,5.56866997536,1.92284184474,0.0,8.25718729233,10.0299323277,9.42096336731,9.40096336731,0.0,0.02
 02/03  04:00:00,33.2433297322,5.55928507898,1.85737765628,0.0,8.25718729233,10.0299323277,14.7584406716,8.99950506656,0.0,5.758935605
 02/03  05:00:00,34.8649127916,5.55933215291,1.87224021955,0.0,8.25718729233,11.6354268332,13.7863453951,8.02176674304,0.0,5.76457865205
 02/03  06:00:00,42.8447928637,5.59494506834,2.23663518074,0.0,12.1011305571,15.3678112995,12.1194442887,6.33652519756,0.0,5.78291909115
 02/03  07:00:00,72.3356567663,5.98736241529,5.57445562791,0.0,19.7275818095,37.2640762949,16.0720021477,4.46740991402,0.0,11.6045922337
 02/03  08:00:00,91.6777672585,6.44745837296,9.62007330431,0.0,24.3117294858,51.2795993405,19.7691828269,2.29578728699,0.0,17.4733955399
 02/03  09:00:00,78.6902691821,5.97817544582,8.37727330863,0.0,23.6694662846,40.6342015617,29.4293512762,0.004560107194,0.0,29.424791169
 02/03  10:00:00,75.7986904948,5.97202653889,10.4993729024,0.0,23.6694662846,35.6302164847,47.3508871671,0.0,18.025,29.3258871671
 02/03  11:00:00,56.7493083732,5.76659036916,9.25225631647,0.0,18.7433767983,22.9618409725,41.4427806364,0.0,18.025,23.4177806364
 02/03  12:00:00,56.8484322362,5.79137198004,9.32896166631,0.0,18.7433767983,22.9618409725,35.5537649016,0.0,18.025,17.5287649016
 02/03  13:00:00,58.0554130048,5.84431148818,10.4395567775,0.0,18.5889407304,23.1597249699,41.3907499128,0.0,18.025,23.3657499128
 02/03  14:00:00,59.0202971714,5.91546831591,11.0867801964,0.0,18.7433767983,23.2517909448,41.3851300212,0.0,18.025,23.3601300212
 02/03  15:00:00,59.8099018561,5.96536651467,11.8264830763,0.0,18.7433767983,23.2517909448,35.5492880327,0.0,18.025,17.5242880327
 02/03  16:00:00,60.3598975558,6.03276064428,12.5990422908,0.0,18.7433767983,22.9618409725,41.3899107632,0.0,18.025,23.3649107632
 02/03  17:00:00,64.3024894066,6.07856930703,12.0444919772,0.0,18.7433767983,27.431320555,23.7897675654,0.0,18.025,5.7647675654
 02/03  18:00:00,83.0096068945,6.31059358371,10.7952216977,0.0,17.6635504202,40.6971502883,5.77682793322,0.0,0.0,5.77682793322
 02/03  19:00:00,90.4387490169,6.49850085036,11.531341322,0.0,27.5259009287,37.3340067412,11.6142292428,0.0199923641137,0.0,11.5942368787
 02/03  20:00:00,93.9868752085,6.65961385357,12.593227729,0.0,33.8341110165,33.3544677425,11.5563067714,0.0,0.0,11.5563067714
 02/03  21:00:00,103.411246401,6.88305500835,13.6400011895,0.0,36.5179666069,38.8247702939,6.19099028481,0.403575959055,0.0,5.78741432576
 02/03  22:00:00,97.6608621759,6.90278099873,13.3846245236,0.0,32.965339924,36.8579353714,18.7126856783,1.3128270577,0.0,17.3998586206
 02/03  23:00:00,70.2377320782,6.45984972989,9.95180972616,0.0,25.6355707503,20.6438685092,7.68423976981,1.88955807007,0.0,5.79468169974
 02/03  24:00:00,47.1738613212,6.07776178237,6.8232949707,0.0,15.0252895274,11.7056064465,8.95215711142,3.18125736799,0.0,5.77089974344
 02/04  01:00:00,41.9292964382,5.9520650295,5.5303469618,0.0,12.8411359301,10.0650221343,9.98565720378,4.22071205981,0.0,5.76494514397
 02/04  02:00:00,41.2143928044,5.89426686205,4.87442070915,0.0,12.8411359301,10.0650221343,10.4634667805,4.70475181484,0.0,5.75871496568
 02/04  03:00:00,35.658096957,5.79839974112,4.03303386625,0.0,8.25718729233,10.0299323277,5.14556234852,5.12556234852,0.0,0.02
 02/04  04:00:00,35.1462177379,5.74998746318,3.56956584279,0.0,8.25718729233,10.0299323277,11.2539803024,5.49522371625,0.0,5.75875658619
 02/04  05:00:00,36.2070459172,5.70228830441,3.07141532138,0.0,8.25718729233,11.6354268332,12.542066775,6.77716286415,0.0,5.76490391086
 02/04  06:00:00,39.9589028556,5.65709519166,2.71009832291,0.0,8.71707943955,15.3327214929,13.7800806172,8.00909044754,0.0,5.77099016965
 02/04  07:00:00,57.5296248071,5.78646705928,3.82330575072,0.0,18.5082010057,25.6353820695,13.8363424683,8.05448827467,0.0,5.78185419366
 02/04  08:00:00,73.6762729447,6.15909468037,7.02965595951,0.0,19.4083231844,41.0650158608,22.994255171,5.59408637634,0.0,17.4001687947
 02/04  09:00:00,103.748374407,6.67701256206,12.7068071559,0.0,26.3286599382,57.9988325916,29.7571348576,0.178984855034,0.0,29.5781500025
 02/04  10:00:00,88.8952142967,6.44730210175,13.2376576395,0.0,26.3286599382,42.8504436482,47.4443701291,0.0,18.025,29.4193701291
 02/04  11:00:00,62.2678289549,6.09389451988,10.9578997354,0.0,21.7447113004,23.4437158914,47.353326383,0.0,18.025,29.328326383
 02/04  12:00:00,60.1760087453,6.11516322357,11.3066816662,0.0,19.3027497915,23.426170988,41.4419150929,0.0,18.025,23.4169150929
 02/04  13:00:00,61.0391802451,6.17740659132,11.9655641807,0.0,19.1483137236,23.7250123474,35.5479886993,0.0,18.025,17.5229886993
 02/04  14:00:00,61.7155389173,6.22441974713,12.4493707604,0.0,19.3027497915,23.7161209604,41.3917836196,0.0,18.025,23.3667836196
 02/04  15:00:00,62.5880112397,6.27340131153,13.2728595749,0.0,19.3027497915,23.7161209604,41.3850349868,0.0,18.025,23.3600349868
 02/04  16:00:00,62.7058246556,6.29297629789,13.6610425693,0.0,19.3027497915,23.426170988,35.5478771383,0.0,18.025,17.5228771383
 02/04  17:00:00,65.9247518505,6.26588461026,12.4557462169,0.0,19.3027497915,27.8956505705,23.7888074724,0.0,18.025,5.76380747236
 02/04  18:00:00,79.3140600008,6.4212862538,11.4151109862,0.0,18.2229234133,37.5968344597,5.77081813224,0.0,0.0,5.77081813224
 02/04  19:00:00,97.3011503829,6.72469086819,13.2614422024,0.0,32.690315043,37.0816133363,5.78592977605,0.00911504597653,0.0,5.77681473007
 02/04  20:00:00,98.6312186777,6.896880593,14.3075285561,0.0,36.8143715336,33.066984531,11.5578608079,0.0,0.0,11.5578608079
 02/04  21:00:00,105.391039847,7.11427344035,15.609877543,0.0,36.3493007332,38.7721355839,11.5562950663,0.0,0.0,11.5562950663
 02/04  22:00:00,102.823417911,7.10294189068,15.1714535536,0.0,36.1807251679,36.8228455648,6.43280790105,0.643768927205,0.0,5.78903897385
 02/04  23:00:00,77.5094453955,6.66121138699,11.6190744855,0.0,31.0351095914,20.6438685092,13.4090471591,1.80215713263,0.0,11.6068900264
 02/04  24:00:00,51.1073719219,6.24098184533,8.19142650502,0.0,17.4250845679,11.7056064465,15.0394320795,3.49340990515,0.0,11.5460221744
 02/05  01:00:00,43.2046346769,6.08128397155,6.5570430103,0.0,12.925468867,10.100111941,11.0136698801,5.24881439691,0.0,5.76485548317
 02/05  02:00:00,42.0387827044,5.98032120032,5.49333853853,0.0,12.925468867,10.100111941,6.30681416757,6.28681416757,0.0,0.02
 02/05  03:00:00,36.0905936016,5.85101680063,4.2934879164,0.0,8.34152022915,10.0650221343,13.0926138491,7.33388470225,0.0,5.75872914683
 02/05  04:00:00,35.2718554734,5.77065904102,3.55510926301,0.0,8.34152022915,10.0650221343,14.1997124388,8.44131158266,0.0,5.7584008561
 02/05  05:00:00,36.2692228848,5.70706450099,3.00939669327,0.0,8.34152022915,11.6705166398,9.70586014955,9.68586014955,0.0,0.02
 02/05  06:00:00,40.1150142611,5.66958519474,2.73429737225,0.0,8.80141237637,15.3678112995,16.1622822413,10.3912857094,0.0,5.77099653184
 02/05  07:00:00,57.3789715739,5.78120115071,3.67791317497,0.0,18.5082010057,25.6353820695,21.2764635445,9.73129279353,0.0,11.5451707509
 02/05  08:00:00,73.3043476583,6.1320408839,6.56536790126,0.0,19.4926561212,41.1001056674,20.0267613228,8.41979268556,0.0,11.6069686373
 02/05  09:00:00,102.699605944,6.62871243778,11.7063396804,0.0,26.3286599382,57.9988325916,38.8376011333,3.34273904176,0.0,35.4948620915
 02/05  10:00:00,87.9839287257,6.4406428893,12.4524544797,0.0,26.2443270014,42.8153538416,48.8000942753,1.35618055298,18.025,29.4189137223
 02/05  11:00:00,61.9807298042,6.16876712715,10.5959289276,0.0,21.7447113004,23.4437158914,42.6893706863,1.19602037357,18.025,23.4683503128
 02/05  12:00:00,59.6591511873,6.19200306135,10.653272501,0.0,19.3449162599,23.4437158914,42.0351181677,0.594961632084,18.025,23.4151565357
 02/05  13:00:00,60.4653297639,6.29473942578,11.2146738923,0.0,19.190480192,23.7425572507,42.0687053782,0.680770850559,18.025,23.3629345276
 02/05  14:00:00,61.1440802738,6.3694879689,11.7925496045,0.0,19.260583323,23.698576057,41.3832636452,0.0,18.025,23.3582636452
 02/05  15:00:00,60.9990476426,6.35575928288,11.661248339,0.0,19.260583323,23.698576057,35.5558540946,0.0,18.025,17.5308540946
 02/05  16:00:00,60.0219275455,6.29038320158,11.0394571318,0.0,19.260583323,23.4086260847,41.4800008075,0.0930969762305,18.025,23.3619038313
 02/05  17:00:00,62.7752139091,6.19399947776,9.43779422661,0.0,19.260583323,27.8781056672,24.5741378094,0.784410973006,18.025,5.76472683634
 02/05  18:00:00,75.4739263948,6.24060425801,7.81536475706,0.0,18.1807569449,37.5792895564,7.78703666376,2.01614236084,0.0,5.77089430292
 02/05  19:00:00,92.1130997135,6.40054926084,8.51695421336,0.0,32.6059821062,37.0465235296,12.2528759897,6.47598244915,0.0,5.77689354053
 02/05  20:00:00,92.8433636649,6.48566880142,8.93088661838,0.0,36.8143715336,33.066984531,15.0063702338,9.21838121181,0.0,5.78798902195
 02/05  21:00:00,99.1648066084,6.62588926982,9.75260504119,0.0,36.43363367,38.8072253906,22.4505342104,10.8938150311,0.0,11.5567191792
 02/05  22:00:00,96.4373980384,6.5970847612,9.41071129756,0.0,36.0963922311,36.7877557581,23.4671863468,11.9097555938,0.0,11.557430753
 02/05  23:00:00,71.8384392389,6.2007792695,6.52792512359,0.0,30.9507766546,20.6087787026,26.2465255705,14.6407160174,0.0,11.605809553
 02/05  24:00:00,46.2767336855,5.82446651428,3.777306697,0.0,17.4250845679,11.7056064465,23.804633567,18.0216293365,0.0,5.78300423048
 02/06  01:00:00,37.6393787499,5.69765216063,2.69473932654,0.0,11.6412384099,10.0650221343,26.5842713195,20.8193945194,0.0,5.76487680011
 02/06  02:00:00,35.4932900934,5.63272308911,2.17434290277,0.0,10.0992000411,10.047477231,28.0881346812,22.3305458869,0.0,5.75758879427
 02/06  03:00:00,33.1518712812,5.57469143206,1.75051805956,0.0,8.25718729233,10.0299323277,24.5031361349,24.4831361349,0.0,0.02
 02/06  04:00:00,32.8046248335,5.53283608315,1.44512329417,0.0,8.25718729233,10.0299323277,32.1198918659,26.3612491612,0.0,5.75864270467
 02/06  05:00:00,34.1680544121,5.50092939353,1.23378333895,0.0,8.25718729233,11.6354268332,33.2847850205,27.5198868974,0.0,5.76489812307
 02/06  06:00:00,41.7477673743,5.49931056085,1.23524595432,0.0,12.1011305571,15.3678112995,33.3474159824,27.5643756181,0.0,5.7830403643
 02/06  07:00:00,69.5387996989,5.75422420519,3.01073631161,0.0,19.7275818095,37.2640762949,39.9703071007,27.3740434321,0.0,12.5962636686
 02/06  08:00:00,86.0894480783,5.9633491893,4.5158661945,0.0,24.3117294858,51.2795993405,45.4643617437,23.1693382959,0.0,22.2950234478
 02/06  09:00:00,73.9459397926,5.73472957875,3.87639161569,0.0,23.6694662846,40.6342015617,43.6902248061,14.2689274536,0.0,29.4212973525
 02/06  10:00:00,71.2457170904,5.74751495524,6.17091467323,0.0,23.6694662846,35.6302164847,52.1181750621,10.6323854691,18.025,23.4607895929
 02/06  11:00:00,53.1321966703,5.65192072686,5.74981365036,0.0,18.7433767983,22.9618409725,50.005819667,8.56363787577,18.025,23.4171817912
 02/06  12:00:00,53.7329049662,5.69706921057,6.30773785737,0.0,18.7433767983,22.9618409725,45.9869439264,4.59591305919,18.025,23.3660308672
 02/06  13:00:00,54.1929220956,5.73047267947,6.6909025661,0.0,18.5889407304,23.1597249699,39.2691387868,3.7151165543,18.025,17.5290222325
 02/06  14:00:00,54.4193280012,5.73551735933,6.66576530476,0.0,18.7433767983,23.2517909448,41.9595750973,0.572474512638,18.025,23.3621005847
 02/06  15:00:00,54.5405573358,5.74081201837,6.78169425364,0.0,18.7433767983,23.2517909448,41.6171977193,0.236807352729,18.025,23.3553903665
 02/06  16:00:00,54.1689809974,5.73411997206,6.7067641653,0.0,18.7433767983,22.9618409725,37.4539618666,1.89855229803,18.025,17.5304095686
 02/06  17:00:00,57.6937265729,5.72985070751,5.78445169696,0.0,18.7433767983,27.431320555,26.4225885258,2.63306930249,18.025,5.76451922328
 02/06  18:00:00,74.7100811061,5.88179443756,4.80849796221,0.0,17.6635504202,40.6971502883,10.8689488336,5.09349629578,0.0,5.77545253785
 02/06  19:00:00,83.7482002131,5.98744225699,5.35185302178,0.0,27.5259009287,37.3340067412,22.3053427246,10.7111098394,0.0,11.5942328852
 02/06  20:00:00,86.7762934553,6.08205792391,5.96020125778,0.0,33.8341110165,33.3544677425,24.3057564589,12.7490089903,0.0,11.5567474686
 02/06  21:00:00,96.1492412327,6.26099478134,7.00005848047,0.0,36.5179666069,38.8247702939,21.635792326,15.8476495469,0.0,5.78814277911
 02/06  22:00:00,90.7033275798,6.29137270313,7.03850026585,0.0,32.965339924,36.8579353714,35.1690858813,17.7706112898,0.0,17.3984745915
 02/06  23:00:00,64.186110816,5.91746427476,4.44257436193,0.0,25.6355707503,20.6438685092,29.9521904673,18.3825993383,0.0,11.569591129
 02/06  24:00:00,42.5529625482,5.66988706271,2.61027153436,0.0,15.0252895274,11.7056064465,24.8916160282,19.1206085658,0.0,5.77100746245
 02/07  01:00:00,36.9544640173,5.61178542825,2.09569402146,0.0,11.6412384099,10.0650221343,18.7733332214,18.7533332214,0.0,0.02
 02/07  02:00:00,35.1868116697,5.58502952693,1.91555941615,0.0,10.0992000411,10.047477231,22.5211303341,16.7622907517,0.0,5.75883958242
 02/07  03:00:00,33.0704216735,5.55322069844,1.69053570687,0.0,8.25718729233,10.0299323277,21.986365071,16.2276098083,0.0,5.75875526271
 02/07  04:00:00,32.9308091224,5.53590119958,1.56824620013,0.0,8.25718729233,10.0299323277,15.8891705501,15.8691705501,0.0,0.02
 02/07  05:00:00,34.3828956809,5.51784359581,1.43171155129,0.0,8.25718729233,11.6354268332,22.4792076868,16.7145490307,0.0,5.76465865609
 02/07  06:00:00,42.1065670056,5.53506683175,1.55828776847,0.0,12.1011305571,15.3678112995,21.634391883,15.851786805,0.0,5.78260507805
 02/07  07:00:00,70.2368148546,5.82395238074,3.63902523743,0.0,19.7275818095,37.2640762949,32.2527298636,14.8549200537,0.0,17.3978098098
 02/07  08:00:00,87.10553378,6.05625694319,5.43904464473,0.0,24.3117294858,51.2795993405,30.5588636269,13.0853012067,0.0,17.4735624202
 02/07  09:00:00,75.3351375746,5.79831841494,5.20200170246,0.0,23.6694662846,40.6342015617,34.3924097638,4.96832488209,0.0,29.4240848817
 02/07  10:00:00,73.6690491778,5.90330696318,8.43845612488,0.0,23.6694662846,35.6302164847,42.5086575526,1.02083069023,18.025,23.4628268624
 02/07  11:00:00,56.6519172295,5.92918420058,8.99227118167,0.0,18.7433767983,22.9618409725,41.7998392919,0.356386407363,18.025,23.4184528845
 02/07  12:00:00,57.7314167935,6.03966652139,9.96365214863,0.0,18.7433767983,22.9618409725,41.3932635059,0.0,18.025,23.3682635059
 02/07  13:00:00,58.8285820945,6.10412408755,10.9529101347,0.0,18.5889407304,23.1597249699,36.2876950127,0.0,18.025,18.2626950127
 02/07  14:00:00,60.1532983519,6.18998018246,11.9452733054,0.0,18.7433767983,23.2517909448,40.6516762934,0.0,18.025,22.6266762934
 02/07  15:00:00,61.0052283718,6.22950336933,12.7576786887,0.0,18.7433767983,23.2517909448,41.3851325918,0.0,18.025,23.3601325918
 02/07  16:00:00,59.6995518882,6.19070011261,11.780749829,0.0,18.7433767983,22.9618409725,35.54793306,0.0,18.025,17.52293306
 02/07  17:00:00,62.5534248874,6.15109425057,10.2229132956,0.0,18.7433767983,27.431320555,23.78959469,0.0,18.025,5.76459469001
 02/07  18:00:00,79.73599459,6.33427167937,9.38193616332,0.0,17.6635504202,40.6971502883,5.77669553097,0.0,0.0,5.77669553097
 02/07  19:00:00,89.035578705,6.48435731839,10.1423187137,0.0,27.5259009287,37.3340067412,17.4260381236,0.0455518109407,0.0,17.3804863126
 02/07  20:00:00,92.6021837382,6.6313327693,11.2368220266,0.0,33.8341110165,33.3544677425,6.07929481685,0.290796047321,0.0,5.78849876953
 02/07  21:00:00,102.666317386,6.87348027279,12.9046479724,0.0,36.5179666069,38.8247702939,12.2708333031,0.715081549681,0.0,11.5557517534
 02/07  22:00:00,97.3976726495,6.91962948685,13.1045917093,0.0,32.965339924,36.8579353714,13.0080794726,1.40209605582,0.0,11.6059834168
 02/07  23:00:00,69.911067005,6.4671105912,9.61788212623,0.0,25.6355707503,20.6438685092,14.5257841385,2.9559351975,0.0,11.569848941
 02/07  24:00:00,46.3801766317,6.04184681679,6.06552669239,0.0,15.0252895274,11.7056064465,12.2429298943,6.47202201807,0.0,5.7709078762
 02/08  01:00:00,39.1756026323,5.84217338209,4.08644328929,0.0,11.6412384099,10.0650221343,16.475679259,10.710770836,0.0,5.76490842306
 02/08  02:00:00,36.3249561974,5.71314434533,2.92559306975,0.0,10.0992000411,10.047477231,14.0845525752,14.0645525752,0.0,0.02
 02/08  03:00:00,33.6547687242,5.62611812332,2.20198491695,0.0,8.25718729233,10.0299323277,22.5459315547,16.7871033426,0.0,5.75882821215
 02/08  04:00:00,33.2091937005,5.57625524425,1.80627559224,0.0,8.25718729233,10.0299323277,19.4761811245,19.4561811245,0.0,0.02
 02/08  05:00:00,34.3458433744,5.5221533066,1.39035179406,0.0,8.25718729233,11.6354268332,30.210659256,24.4457654538,0.0,5.76489380223
 02/08  06:00:00,41.7674430865,5.50178483535,1.25244617498,0.0,12.1011305571,15.3678112995,39.3421788904,27.7968630905,0.0,11.5453157999
 02/08  07:00:00,69.4510445362,5.74432505664,2.93288736279,0.0,19.7275818095,37.2640762949,40.2138434198,28.6083394498,0.0,11.60550397
 02/08  08:00:00,86.1012396542,5.96634683457,4.5246607558,0.0,24.3117294858,51.2795993405,43.3657323768,25.8934913914,0.0,17.4722409854
 02/08  09:00:00,73.8698346614,5.74910576946,3.78591250481,0.0,23.6694662846,40.6342015617,47.9421665389,18.5194296324,0.0,29.4227369065
 02/08  10:00:00,71.4070704154,5.81030559247,6.26947595348,0.0,23.6694662846,35.6302164847,56.6522817276,15.1607678933,18.025,23.4665138343
 02/08  11:00:00,53.7821768614,5.77480872276,6.27690930982,0.0,18.7433767983,22.9618409725,53.1814196338,11.7383352744,18.025,23.4180843593
 02/08  12:00:00,54.593779585,5.88064076559,6.98504185756,0.0,18.7433767983,22.9618409725,50.2076190368,8.81666730896,18.025,23.3659517278
 02/08  13:00:00,55.2208396212,5.96199200462,7.48730324833,0.0,18.5889407304,23.1597249699,48.5953603766,7.21147299969,18.025,23.3588873769
 02/08  14:00:00,55.8229892055,6.01394975707,7.79098852408,0.0,18.7433767983,23.2517909448,38.9739462516,3.42253375,18.025,17.5264125016
 02/08  15:00:00,55.8930453867,6.01814589596,7.85685609971,0.0,18.7433767983,23.2517909448,44.3432531476,2.95354190156,18.025,23.364711246
 02/08  16:00:00,55.1960669058,5.97248302132,7.49548629195,0.0,18.7433767983,22.9618409725,46.5023893663,5.11940480582,18.025,23.3579845605
 02/08  17:00:00,58.3556149951,5.90080804932,6.27538293458,0.0,18.7433767983,27.431320555,24.1626897637,6.11768976372,18.025,0.02
 02/08  18:00:00,74.9730598989,5.98883809688,4.96442971407,0.0,17.6635504202,40.6971502883,20.3150368912,8.78156797698,0.0,11.5334689142
 02/08  19:00:00,83.9156939621,6.0566055872,5.45018520968,0.0,27.5259009287,37.3340067412,24.9017882297,13.308688841,0.0,11.5930993886
 02/08  20:00:00,86.6291669349,6.10768045153,5.7874589298,0.0,33.8341110165,33.3544677425,20.9177616976,15.1300739895,0.0,5.78768770811
 02/08  21:00:00,95.8005332832,6.25688317129,6.65546124499,0.0,36.5179666069,38.8247702939,29.196097464,17.6400239355,0.0,11.5560735285
 02/08  22:00:00,90.3384892392,6.26947934284,6.69555922283,0.0,32.965339924,36.8579353714,30.9970399053,19.3905413985,0.0,11.6064985069
 02/08  23:00:00,63.9559223227,5.90381934372,4.22603098656,0.0,25.6355707503,20.6438685092,32.8405547487,21.2705261384,0.0,11.5700286103
 02/08  24:00:00,42.3431516544,5.65721528245,2.41313401915,0.0,15.0252895274,11.7056064465,29.3350343982,23.5640699885,0.0,5.77096440971
 02/09  01:00:00,36.5983568062,5.57801165389,1.7733586438,0.0,11.6412384099,10.0650221343,31.6351059075,25.8701912393,0.0,5.76491466818
 02/09  02:00:00,34.6939192283,5.53429296474,1.4734065359,0.0,10.0992000411,10.047477231,25.8614933826,25.8414933826,0.0,0.02
 02/09  03:00:00,32.5789902669,5.50119307859,1.25113465784,0.0,8.25718729233,10.0299323277,30.1587544621,24.3999367735,0.0,5.75881768862
 02/09  04:00:00,32.351752003,5.47184023726,1.05324676566,0.0,8.25718729233,10.0299323277,30.9403737054,25.1818885702,0.0,5.75848513527
 02/09  05:00:00,33.8296547526,5.45363168799,0.928266229969,0.014418832754,8.25718729233,11.6354268332,30.7650371951,25.0009193183,0.0,5.7641178768
 02/09  06:00:00,41.5738349645,5.46747749607,1.00906937929,0.0840776512553,12.1011305571,15.3678112995,29.3243301683,23.541259431,0.0,5.78307073727
 02/09  07:00:00,69.3936874574,5.72664169803,2.89321410457,0.0,19.7275818095,37.2640762949,34.1936213733,22.5867105251,0.0,11.6069108482
 02/09  08:00:00,86.2683329166,5.96939307637,4.68871252423,0.0,24.3117294858,51.2795993405,36.3710031467,18.8977621569,0.0,17.4732409897
 02/09  09:00:00,74.5954782613,5.77995380774,4.48070945926,0.0,23.6694662846,40.6342015617,39.1161626222,9.69264890497,0.0,29.4235137172
 02/09  10:00:00,72.5976272861,5.86151321495,7.4088245237,0.0,23.6694662846,35.6302164847,52.2475638991,4.89805107054,18.025,29.3245128286
 02/09  11:00:00,55.0025492049,5.82847166747,7.44362034901,0.0,18.7433767983,22.9618409725,44.5084703655,3.06737559302,18.025,23.4160947724
 02/09  12:00:00,55.7877027709,5.92735222518,8.13225423864,0.0,18.7433767983,22.9618409725,38.1043973255,2.54860853849,18.025,17.530788787
 02/09  13:00:00,56.9031074946,6.04777214929,9.08379253186,0.0,18.5889407304,23.1597249699,43.9774069705,2.5893392528,18.025,23.3630677177
 02/09  14:00:00,57.9808227338,6.14091857144,9.82185527964,0.0,18.7433767983,23.2517909448,41.3920982885,0.00859417154611,18.025,23.3585041169
 02/09  15:00:00,58.3441215262,6.16660242944,10.1594714185,0.0,18.7433767983,23.2517909448,35.5515930097,0.0,18.025,17.5265930097
 02/09  16:00:00,57.9953018853,6.15058419613,10.1166240856,0.0,18.7433767983,22.9618409725,41.3870810079,0.0,18.025,23.3620810079
 02/09  17:00:00,61.3301161677,6.10717581485,9.04351326905,0.0,18.7433767983,27.431320555,23.8312614285,0.0415711379308,18.025,5.7646902906
 02/09  18:00:00,77.7568010252,6.21600235014,7.52100850161,0.0,17.6635504202,40.6971502883,7.76458373344,1.9877988209,0.0,5.77678491255
 02/09  19:00:00,86.4902083581,6.29438803654,7.78691789516,0.0,27.5259009287,37.3340067412,16.3846401919,4.79132542147,0.0,11.5933147704
 02/09  20:00:00,88.8854424327,6.32255290753,7.8288616437,0.0,33.8341110165,33.3544677425,20.5857622917,9.02934626556,0.0,11.5564160262
 02/09  21:00:00,97.6331756733,6.43857813062,8.30641178947,0.0,36.5179666069,38.8247702939,19.6659505626,13.8774034391,0.0,5.78854712352
 02/09  22:00:00,91.7247466365,6.41687800029,7.93441620642,0.0,32.965339924,36.8579353714,29.0281386691,16.7212191981,0.0,12.306919471
 02/09  23:00:00,64.7585325804,5.98901305044,4.94345144159,0.0,25.6355707503,20.6438685092,29.757919685,18.8872671996,0.0,10.8706524854
 02/09  24:00:00,42.6477480095,5.68772334741,2.68722284477,0.0,15.0252895274,11.7056064465,28.541112743,22.7702371314,0.0,5.77087561164
 02/10  01:00:00,36.7905343478,5.59898743381,1.94456165856,0.0,11.6412384099,10.0650221343,30.8179342871,25.0531546112,0.0,5.76477967587
 02/10  02:00:00,34.809355545,5.54761509346,1.57551818833,0.0,10.0992000411,10.047477231,31.6943071228,25.9355627407,0.0,5.75874438209
 02/10  03:00:00,32.6419247851,5.50824716601,1.30701750735,0.0,8.25718729233,10.0299323277,25.7512064037,25.7312064037,0.0,0.02
 02/10  04:00:00,32.4793320808,5.48681992472,1.16584777789,0.0,8.25718729233,10.0299323277,30.4959696926,24.7371907948,0.0,5.75877889787
 02/10  05:00:00,33.9305698687,5.46645506443,1.03077536047,0.0,8.25718729233,11.6354268332,30.5060665992,24.7414044549,0.0,5.76466214422
 02/10  06:00:00,41.6083345559,5.47697191421,1.11775722211,0.000398369571244,12.1011305571,15.3678112995,29.1056970806,23.3236753039,0.0,5.78202177673
 02/10  07:00:00,69.277058758,5.70937747117,2.79384884557,0.0,19.7275818095,37.2640762949,34.1565807627,22.5499324808,0.0,11.6066482819
 02/10  08:00:00,85.8524449238,5.91975631763,4.32246314426,0.0,24.3117294858,51.2795993405,43.8648698926,20.574024207,0.0,23.2908456856
 02/10  09:00:00,73.4169134908,5.66099247902,3.42110800493,0.0,23.6694662846,40.6342015617,37.6079538053,14.065837502,0.0,23.5421163033
 02/10  10:00:00,70.3038049211,5.63204502457,5.34447552235,0.0,23.6694662846,35.6302164847,60.4707133638,13.1229182301,18.025,29.3227951337
 02/10  11:00:00,51.8504934627,5.51177490435,4.60825984215,0.0,18.7433767983,22.9618409725,53.8773624725,12.4344813906,18.025,23.4178810819
 02/10  12:00:00,52.0667437897,5.53107685849,4.80757066858,0.0,18.7433767983,22.9618409725,50.9439719321,9.55460040902,18.025,23.3643715231
 02/10  13:00:00,52.5179926774,5.57620687816,5.17024217259,0.0,18.5889407304,23.1597249699,42.5724437369,7.0177230367,18.025,17.5297207002
 02/10  14:00:00,52.4673546778,5.57147874856,4.87783157926,0.0,18.7433767983,23.2517909448,48.2670833345,6.8817904102,18.025,23.3602929242
 02/10  15:00:00,52.1479162131,5.542435728,4.5874302533,0.0,18.7433767983,23.2517909448,43.0115380019,7.46574989825,18.025,17.5207881036
 02/10  16:00:00,51.7966946707,5.53709125589,4.53151006966,0.0,18.7433767983,22.9618409725,50.1231197835,8.73202474448,18.025,23.366095039
 02/10  17:00:00,55.4116787118,5.53536900494,3.69688632301,0.0,18.7433767983,27.431320555,33.4918144343,9.70221282324,18.025,5.7646016111
 02/10  18:00:00,72.3480722084,5.64922343632,2.67906262369,0.0,17.6635504202,40.6971502883,17.2828686358,11.5063980963,0.0,5.77647053941
 02/10  19:00:00,81.3947945211,5.72528766553,3.26060722182,0.0,27.5259009287,37.3340067412,27.5853997816,15.9918320887,0.0,11.5935676929
 02/10  20:00:00,84.1592221511,5.78977705457,3.63541613265,0.0,33.8341110165,33.3544677425,29.6709901702,18.1133202566,0.0,11.5576699137
 02/10  21:00:00,93.4254693819,5.94102497165,4.596260281,0.0,36.5179666069,38.8247702939,26.1203137955,20.3326323563,0.0,5.78768143917
 02/10  22:00:00,88.145493158,5.98142022896,4.79062396611,0.0,32.965339924,36.8579353714,38.8135554141,21.4148223442,0.0,17.3987330699
 02/10  23:00:00,62.3295675562,5.70452660661,2.7989737261,0.0,25.6355707503,20.6438685092,30.2073197516,24.4124024873,0.0,5.79491726437
 02/10  24:00:00,41.1425191188,5.51372168124,1.35599595323,0.0,15.0252895274,11.7056064465,33.8976919664,28.1275525301,0.0,5.77013943627
 02/11  01:00:00,36.8907314368,5.45891541651,0.955334931363,0.0296005033647,12.8411359301,10.0650221343,35.814941836,30.0499955026,0.0,5.76494633344
 02/11  02:00:00,36.8125874676,5.43797053576,0.743484909717,0.185429429201,12.8411359301,10.0650221343,37.1003804443,31.3417537916,0.0,5.75862665266
 02/11  03:00:00,32.1442476751,5.40617845947,0.383440845633,0.527966301884,8.25718729233,10.0299323277,39.0529003967,33.2942416207,0.0,5.75865877603
 02/11  04:00:00,32.360278461,5.40151876003,0.207272706397,0.924826028191,8.25718729233,10.0299323277,35.5045065014,35.4845065014,0.0,0.02
 02/11  05:00:00,34.4505250762,5.41954854194,0.115759839909,1.4818780303,8.25718729233,11.6354268332,41.913089948,36.1489023479,0.0,5.76418760002
 02/11  06:00:00,39.5955895836,5.47047089933,0.0696460498121,2.46376695392,8.71707943955,15.3327214929,41.9408030611,36.1710851523,0.0,5.76971790873
 02/11  07:00:00,55.9095851561,5.48193000234,0.301401220841,2.20640738303,18.5082010057,25.6353820695,42.1530817037,36.3710406565,0.0,5.78204104728
 02/11  08:00:00,68.8548133132,5.61525053163,1.89649410591,0.855555253698,19.4083231844,41.0650158608,47.9662798024,30.5669357111,0.0,17.3993440912
 02/11  09:00:00,95.4405140538,5.90429589681,4.99375818286,0.177918581037,26.3286599382,57.9988325916,51.4692656717,18.3307311287,0.0,33.1385345429
 02/11  10:00:00,81.4302739395,5.80408072406,6.28310196542,0.132844537973,26.3286599382,42.8504436482,57.9924109892,14.0945381993,18.025,25.8728727898
 02/11  11:00:00,56.172082096,5.62915093428,5.18362976653,0.143273677639,21.7447113004,23.4437158914,59.4996975522,12.1459772781,18.025,29.3287202741
 02/11  12:00:00,54.0753724991,5.68462840564,5.58773184447,0.048852837415,19.3027497915,23.426170988,51.8114424975,10.3714211327,18.025,23.4150213648
 02/11  13:00:00,54.4569128573,5.73921455275,5.81753709009,0.00395507313415,19.1483137236,23.7250123474,44.8895489978,9.34124540968,18.025,17.5233035881
 02/11  14:00:00,54.9336977522,5.79167785301,6.10027409536,0.0,19.3027497915,23.7161209604,47.6244144723,6.23312379764,18.025,23.3662906747
 02/11  15:00:00,55.2246305058,5.82154881061,6.36133475925,0.0,19.3027497915,23.7161209604,46.4713204356,5.08687270063,18.025,23.359447735
 02/11  16:00:00,54.7883050346,5.79666764674,6.23983468562,0.0,19.3027497915,23.426170988,41.520641602,5.97549943573,18.025,17.5201421663
 02/11  17:00:00,57.7917900326,5.71196306605,4.87670916551,0.0,19.3027497915,27.8956505705,31.1603208714,7.37147366875,18.025,5.76384720261
 02/11  18:00:00,70.3996016887,5.74276744978,3.17917554352,0.0,18.2229234133,37.5968344597,17.169436183,11.3986991635,0.0,5.77073701947
 02/11  19:00:00,86.9649288869,5.84457569858,3.80534079705,0.0,32.690315043,37.0816133363,25.1694752043,19.392762269,0.0,5.77671293527
 02/11  20:00:00,87.6004479443,5.91303692876,4.26060777555,0.0,36.8143715336,33.066984531,34.2148580618,22.6572764669,0.0,11.5575815949
 02/11  21:00:00,93.5600061607,6.01315632428,4.87996741631,0.0,36.3493007332,38.7721355839,38.0694254942,26.5134422941,0.0,11.5559832001
 02/11  22:00:00,91.1879725957,5.98915203298,4.64980445754,0.0,36.1807251679,36.8228455648,34.4995698307,28.7107019834,0.0,5.78886784731
 02/11  23:00:00,67.664462424,5.71218193447,2.72313100324,0.0,31.0351095914,20.6438685092,41.86467497,30.2582511061,0.0,11.6064238638
 02/11  24:00:00,43.635814152,5.5287185151,1.42970085563,0.00243642824918,17.4250845679,11.7056064465,43.2476582043,31.7017586607,0.0,11.5458995436
 02/12  01:00:00,37.2702792272,5.48747015045,1.12086198349,0.0956434392338,12.925468867,10.100111941,37.1293963011,31.3647136266,0.0,5.76468267454
 02/12  02:00:00,37.2301593531,5.46552370167,0.905235091247,0.294280478691,12.925468867,10.100111941,31.7320116827,31.7120116827,0.0,0.02
 02/12  03:00:00,32.564162951,5.43722791867,0.601406951781,0.57944180399,8.34152022915,10.0650221343,37.5438912646,31.7857573643,0.0,5.75813390037
 02/12  04:00:00,32.8726509147,5.43663452353,0.404290375567,1.08564208533,8.34152022915,10.0650221343,40.5885773537,34.8303571266,0.0,5.7582202271
 02/12  05:00:00,35.2263223544,5.4645961018,0.269220827098,1.93974750071,8.34152022915,11.6705166398,37.4263026021,37.4063026021,0.0,0.02
 02/12  06:00:00,39.9073590287,5.48342814019,0.174247162684,2.53855696748,8.80141237637,15.3678112995,43.1592823593,37.3883419319,0.0,5.77094042735
 02/12  07:00:00,56.0832533207,5.50012508568,0.469792425622,2.19348518768,18.5082010057,25.6353820695,48.3514204401,36.80579184,0.0,11.5456286001
 02/12  08:00:00,69.0010102748,5.62214116444,1.97763718022,0.794304641702,19.4926561212,41.1001056674,41.2155400421,29.609295704,0.0,11.6062443381
 02/12  09:00:00,95.3390667715,5.8938406147,4.89967387268,0.181014961497,26.3286599382,57.9988325916,53.4636510052,17.9685784332,0.0,35.4950725719
 02/12  10:00:00,81.4627709664,5.81171837581,6.42992723677,0.130302455944,26.2443270014,42.8153538416,60.6825300896,13.2415499371,18.025,29.4159801526
 02/12  11:00:00,55.9081227293,5.59217125659,4.97681282073,0.123113357812,21.7447113004,23.4437158914,53.6714863227,12.1797525283,18.025,23.4667337944
 02/12  12:00:00,53.4438212099,5.59655190283,5.00308233527,0.0303168380595,19.3449162599,23.4437158914,53.0395757298,11.6008070182,18.025,23.4137687116
 02/12  13:00:00,53.490808434,5.60451151434,4.93038417338,0.0,19.190480192,23.7425572507,52.3706467564,10.9851202854,18.025,23.3605264709
 02/12  14:00:00,53.3519431504,5.59736872443,4.77253418832,0.0,19.260583323,23.698576057,43.6933679887,8.14758978011,18.025,17.5207782085
 02/12  15:00:00,53.1486093799,5.57428459145,4.59229108211,0.0,19.260583323,23.698576057,49.5690291239,8.17801171245,18.025,23.3660174115
 02/12  16:00:00,52.4024418504,5.5329728356,4.1773841139,0.0,19.260583323,23.4086260847,53.8382732633,12.454113969,18.025,23.3591592944
 02/12  17:00:00,55.7660169916,5.50310748604,3.11949416888,0.0,19.260583323,27.8781056672,38.9228566794,15.1333558438,18.025,5.76450083559
 02/12  18:00:00,68.5780067031,5.53588907024,1.62416523426,0.0,18.1807569449,37.5792895564,22.1753865356,16.4047685815,0.0,5.77061795418
 02/12  19:00:00,85.5386729977,5.6700628986,2.67301879451,0.0,32.6059821062,37.0465235296,25.3281609498,19.5513989972,0.0,5.77676195264
 02/12  20:00:00,86.7946177491,5.79345072685,3.57436695929,0.0,36.8143715336,33.066984531,25.9196541578,20.1322938592,0.0,5.78736029863
 02/12  21:00:00,93.3366681261,5.9466282601,4.60373297905,0.0,36.43363367,38.8072253906,32.8859349608,21.3305202823,0.0,11.5554146785
 02/12  22:00:00,91.0099981352,5.96020457366,4.62020157424,0.0,36.0963922311,36.7877557581,27.467299566,21.6783004661,0.0,5.78899909983
 02/12  23:00:00,67.5954598604,5.70564471059,2.7800914752,0.0,30.9507766546,20.6087787026,41.0664553568,23.6670892184,0.0,17.3993661385
 02/12  24:00:00,43.62511864,5.52306561608,1.42202747811,0.00507232434524,17.4250845679,11.7056064465,31.9306882222,26.1477538587,0.0,5.7829343635
 02/13  01:00:00,35.8429820719,5.47441740172,1.06267056446,0.0589108386138,11.6412384099,10.0650221343,32.7776198616,27.0128409552,0.0,5.76477890646
 02/13  02:00:00,34.1823844607,5.44729235815,0.804106214504,0.24476636733,10.0992000411,10.047477231,33.0048085172,27.2461739447,0.0,5.75863457246
 02/13  03:00:00,32.2849632412,5.4309464596,0.626937048205,0.400421196447,8.25718729233,10.0299323277,26.3705613993,26.3505613993,0.0,0.02
