Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/13  04:00:00,32.2875958293,5.42613698449,0.563553121865,0.471242605858,8.25718729233,10.0299323277,30.3790341734,24.6203719374,0.0,5.75866223601
 02/13  05:00:00,33.8892632874,5.42369776799,0.534370683958,0.497859048241,8.25718729233,11.6354268332,28.5712058174,22.8065814653,0.0,5.76462435211
 02/13  06:00:00,41.593525277,5.4404834876,0.683203792283,0.456634512687,12.1011305571,15.3678112995,26.8707627832,21.087871518,0.0,5.78289126523
 02/13  07:00:00,68.9488376657,5.65344451594,2.47116575957,0.050403692395,19.7275818095,37.2640762949,31.8351761014,20.2289175522,0.0,11.6062585492
 02/13  08:00:00,85.5236549825,5.86195334558,4.02857584895,0.0229103974319,24.3117294858,51.2795993405,35.2978533314,17.8248220083,0.0,17.4730313231
 02/13  09:00:00,72.6864491564,5.55938479814,2.76790863173,0.0243490063122,23.6694662846,40.6342015617,42.2022236271,12.7795146776,0.0,29.4227089495
 02/13  10:00:00,69.6506768107,5.53640201996,4.7091306751,0.0778627030177,23.6694662846,35.6302164847,59.7630578928,12.4143115583,18.025,29.3237463345
 02/13  11:00:00,51.4617079339,5.44486652598,4.0894297323,0.196957596277,18.7433767983,22.9618409725,53.9431294476,12.5008397194,18.025,23.4172897282
 02/13  12:00:00,51.0614239399,5.40804608913,3.65644306849,0.268841239587,18.7433767983,22.9618409725,48.0298407871,12.474801314,18.025,17.5300394731
 02/13  13:00:00,51.0498024856,5.40962960789,3.59885493893,0.269778207505,18.5889407304,23.1597249699,52.6459122801,11.2570237845,18.025,23.3638884955
 02/13  14:00:00,51.4216759269,5.43461555097,3.7901473481,0.178868365879,18.7433767983,23.2517909448,49.8922468467,8.50804372598,18.025,23.3592031208
 02/13  15:00:00,51.5197017695,5.43806662768,3.92895442553,0.13463430277,18.7433767983,23.2517909448,42.7723883254,7.22337862517,18.025,17.5240097002
 02/13  16:00:00,51.3058320187,5.44620317882,4.04467117504,0.0868677843206,18.7433767983,22.9618409725,49.7293245716,8.34172964823,18.025,23.3625949234
 02/13  17:00:00,55.0978187212,5.46219300859,3.41929277932,0.0369091653658,18.7433767983,27.431320555,31.9626340162,8.17299201047,18.025,5.76464200578
 02/13  18:00:00,72.3621176682,5.6022657488,2.74006705699,0.0,17.6635504202,40.6971502883,14.0605999839,8.28382279599,0.0,5.77677718789
 02/13  19:00:00,81.5896437216,5.6961742767,3.48457621866,0.0,27.5259009287,37.3340067412,22.6723658833,11.0786534698,0.0,11.5937124135
 02/13  20:00:00,84.6454224691,5.78028861854,4.13111121889,0.0,33.8341110165,33.3544677425,22.9102085543,11.3535034818,0.0,11.5567050725
 02/13  21:00:00,94.0608682126,5.94444582484,5.22824291961,0.0,36.5179666069,38.8247702939,18.2569521299,12.4682692432,0.0,5.78868288674
 02/13  22:00:00,88.7360789575,5.99457049478,5.36806583166,0.0,32.965339924,36.8579353714,31.6949872896,14.2967336587,0.0,17.3982536309
 02/13  23:00:00,62.6059567111,5.7113813404,3.06851428111,0.0,25.6355707503,20.6438685092,22.5674264286,16.7736421176,0.0,5.79378431095
 02/13  24:00:00,41.4428034042,5.5354120223,1.63459339864,0.0,15.0252895274,11.7056064465,24.0513817194,18.2805654785,0.0,5.77081624088
 02/14  01:00:00,35.924672336,5.48392341687,1.19376721226,0.0,11.6412384099,10.0650221343,24.832810971,19.0679241192,0.0,5.76488685172
 02/14  02:00:00,34.1497932147,5.45638781254,0.98774351148,0.0194420292263,10.0992000411,10.047477231,24.7833817852,19.0245284742,0.0,5.75885331103
 02/14  03:00:00,32.1469330359,5.43365012146,0.789550525612,0.0970748344527,8.25718729233,10.0299323277,19.1994435401,19.1794435401,0.0,0.02
 02/14  04:00:00,32.1083252993,5.42201766375,0.663259304061,0.196386806024,8.25718729233,10.0299323277,25.5280524201,19.7691744562,0.0,5.75887796384
 02/14  05:00:00,33.7438081273,5.41646958608,0.568056624104,0.325945879977,8.25718729233,11.6354268332,26.2212502887,20.4565117574,0.0,5.7647385313
 02/14  06:00:00,41.4789014485,5.43185867435,0.677204984871,0.356636991713,12.1011305571,15.3678112995,25.7425686742,19.9597650316,0.0,5.78280364261
 02/14  07:00:00,68.9894625471,5.65553595484,2.54004986342,0.0200543726218,19.7275818095,37.2640762949,30.0470240098,18.4404880019,0.0,11.6065360079
 02/14  08:00:00,85.6771100902,5.87200294004,4.19489590437,0.0,24.3117294858,51.2795993405,38.9170238912,15.6278198011,0.0,23.2892040901
 02/14  09:00:00,72.9555394295,5.56342237835,3.0479875014,0.00932598971899,23.6694662846,40.6342015617,34.7444529874,11.204058103,0.0,23.5403948844
 02/14  10:00:00,69.8872011062,5.54007495351,4.98242760499,0.0374210364387,23.6694662846,35.6302164847,58.1569701716,10.8103537152,18.025,29.3216164563
 02/14  11:00:00,51.5240291655,5.43979538691,4.21092802008,0.142852136763,18.7433767983,22.9618409725,53.3111085822,11.8692051636,18.025,23.4169034186
 02/14  12:00:00,51.0941171191,5.40387293786,3.7415646219,0.220586567837,18.7433767983,22.9618409725,53.0560341873,12.3933092461,18.025,22.6377249413
 02/14  13:00:00,51.1607844822,5.40967440342,3.79593860643,0.183631766454,18.5889407304,23.1597249699,46.5042645854,10.2249582552,18.025,18.2543063302
 02/14  14:00:00,51.3862382935,5.42693397156,3.79653914155,0.144723510636,18.7433767983,23.2517909448,50.2189778189,8.83484246663,18.025,23.3591353523
 02/14  15:00:00,50.9780526828,5.39019437826,3.34140690959,0.228404498599,18.7433767983,23.2517909448,45.4301087242,9.88527089634,18.025,17.5198378279
 02/14  16:00:00,50.7013522153,5.39647921897,3.34591897299,0.23086463713,18.7433767983,22.9618409725,52.9957131588,11.6060148314,18.025,23.3646983273
 02/14  17:00:00,54.6398030567,5.42923781892,2.85110251111,0.180041922009,18.7433767983,27.431320555,35.1329401635,11.3433176733,18.025,5.76462249023
 02/14  18:00:00,71.436573815,5.52788135142,1.83500814473,0.0539027725372,17.6635504202,40.6971502883,17.951262304,12.1745683785,0.0,5.77669392547
 02/14  19:00:00,80.6885874824,5.61792131445,2.65547468293,0.00630138721236,27.5259009287,37.3340067412,26.8110646955,15.217290177,0.0,11.5937745185
 02/14  20:00:00,83.9502973633,5.7212863268,3.49498958474,0.0,33.8341110165,33.3544677425,26.392285951,14.8350052329,0.0,11.5572807181
 02/14  21:00:00,92.9200825804,5.83426265644,4.19764216946,0.0,36.5179666069,38.8247702939,21.9499333916,16.1625804616,0.0,5.78735293001
 02/14  22:00:00,87.7543529236,5.89141198883,4.48950239991,0.0,32.965339924,36.8579353714,33.8485383795,16.4502106188,0.0,17.3983277607
 02/14  23:00:00,62.2882462166,5.67527556334,2.7869118425,0.0,25.6355707503,20.6438685092,22.6872138028,16.8926837992,0.0,5.79453000363
 02/14  24:00:00,41.230940427,5.51002336661,1.44625609481,0.00186400196515,15.0252895274,11.7056064465,23.3716933741,17.6008703931,0.0,5.77082298099
 02/15  01:00:00,35.8437330718,5.46971330774,1.07451851405,0.0525214434688,11.6412384099,10.0650221343,23.5993898781,17.8345213761,0.0,5.764868502
 02/15  02:00:00,34.162059798,5.45202431172,0.933060358024,0.0907559742787,10.0992000411,10.047477231,22.5971835855,16.8385414161,0.0,5.75864216938
 02/15  03:00:00,32.2126523222,5.43676078586,0.795877592074,0.153355957206,8.25718729233,10.0299323277,16.2032747092,16.1832747092,0.0,0.02
 02/15  04:00:00,32.199252858,5.4332537006,0.767311371856,0.172028593362,8.25718729233,10.0299323277,20.8849232376,15.126259539,0.0,5.75866369864
 02/15  05:00:00,33.7467280371,5.42194637404,0.655282033094,0.236164417759,8.25718729233,11.6354268332,22.3556270764,16.5908624293,0.0,5.76476464708
 02/15  06:00:00,41.3947953234,5.42546528229,0.655671571366,0.300459349534,12.1011305571,15.3678112995,25.0233044637,19.2405698495,0.0,5.78273461413
 02/15  07:00:00,69.1447230006,5.67453336743,2.68724437368,0.0091248436176,19.7275818095,37.2640762949,37.0523596529,19.6549233848,0.0,17.3974362681
 02/15  08:00:00,85.6130621649,5.86691566809,4.13593993582,0.0,24.3117294858,51.2795993405,34.8023538216,17.3299774749,0.0,17.4723763467
 02/15  09:00:00,72.929554844,5.57417265368,3.01495229578,0.00562977303597,23.6694662846,40.6342015617,41.8879879384,12.4692566156,0.0,29.4187313227
 02/15  10:00:00,69.8017039764,5.54872080832,4.89283122929,0.0328777324714,23.6694662846,35.6302164847,53.4974238726,12.0136595427,18.025,23.4587643299
 02/15  11:00:00,51.3074316016,5.43377400248,4.02436764759,0.118836947978,18.7433767983,22.9618409725,54.6360815736,13.1948466451,18.025,23.4162349284
 02/15  12:00:00,51.113518101,5.42659255808,3.80607075515,0.152763262044,18.7433767983,22.9618409725,55.7845009027,14.3944912403,18.025,23.3650096624
 02/15  13:00:00,51.0432036107,5.43074571662,3.74381218814,0.0971050403549,18.5889407304,23.1597249699,48.2848125768,12.7318911617,18.025,17.5279214152
 02/15  14:00:00,51.2357431725,5.44546039969,3.74435652222,0.0278874805392,18.7433767983,23.2517909448,52.6392169274,11.2535341791,18.025,23.3606827483
 02/15  15:00:00,51.2709158462,5.45364923259,3.7972507355,0.00197085047548,18.7433767983,23.2517909448,52.334950051,10.9561571962,18.025,23.3537928548
 02/15  16:00:00,51.0676457453,5.46433139738,3.87522391207,0.0,18.7433767983,22.9618409725,47.5312213132,11.977211626,18.025,17.5290096872
 02/15  17:00:00,54.7402904405,5.46530620902,3.09556698439,0.0,18.7433767983,27.431320555,35.7933601366,12.0038298942,18.025,5.76453024238
 02/15  18:00:00,71.7811015421,5.58094105151,2.18038222671,0.0,17.6635504202,40.6971502883,18.9921894866,13.2155970819,0.0,5.77659240476
 02/15  19:00:00,80.7969450337,5.65103886351,2.73701974257,0.0,27.5259009287,37.3340067412,29.3129514661,17.719355727,0.0,11.5935957391
 02/15  20:00:00,83.7116905613,5.72049640572,3.25717374328,0.0,33.8341110165,33.3544677425,29.5786510183,18.0211433881,0.0,11.5575076303
 02/15  21:00:00,93.1213439886,5.87689040348,4.35627902487,0.0,36.5179666069,38.8247702939,23.755876222,17.9681684451,0.0,5.78770777689
 02/15  22:00:00,87.9036445698,5.92551900578,4.60469055719,0.0,32.965339924,36.8579353714,35.2264776235,17.8291740129,0.0,17.3973036106
 02/15  23:00:00,62.283592622,5.68198721702,2.77554829954,0.0,25.6355707503,20.6438685092,24.6413513006,18.8464773405,0.0,5.79487396004
 02/15  24:00:00,41.2541717861,5.51708353026,1.46429260419,0.0,15.0252895274,11.7056064465,25.566053912,19.7952016676,0.0,5.77085224443
 02/16  01:00:00,35.8063604773,5.46827499652,1.04956001707,0.0415477047465,11.6412384099,10.0650221343,27.0084051818,21.2435764668,0.0,5.76482871494
 02/16  02:00:00,34.1299310938,5.44428037143,0.818000906671,0.181431946023,10.0992000411,10.047477231,27.9718844758,22.2132378829,0.0,5.75864659291
 02/16  03:00:00,32.2294289745,5.42756693421,0.625209592213,0.34999393209,8.25718729233,10.0299323277,28.3699230708,22.6112584345,0.0,5.75866463626
 02/16  04:00:00,32.2268845164,5.41891454942,0.514046198905,0.46726678934,8.25718729233,10.0299323277,22.9924278817,22.9724278817,0.0,0.02
 02/16  05:00:00,33.8170810693,5.4115203078,0.430626438529,0.541600775967,8.25718729233,11.6354268332,29.0303436116,23.2661813466,0.0,5.76416226497
 02/16  06:00:00,41.516325884,5.4232983757,0.492936419765,0.586893062328,12.1011305571,15.3678112995,29.48280028,23.7002626274,0.0,5.78253765262
 02/16  07:00:00,69.0245712107,5.65553339244,2.47749950467,0.117720723209,19.7275818095,37.2640762949,40.916611942,23.5194031001,0.0,17.397208842
 02/16  08:00:00,85.3862605455,5.84259304,3.89363195609,0.0398341987287,24.3117294858,51.2795993405,38.7853495495,21.31363735,0.0,17.4717121995
 02/16  09:00:00,72.8371343303,5.57280125937,2.85035015273,0.0791864235099,23.6694662846,40.6342015617,43.1996787744,13.7797291563,0.0,29.4199496181
 02/16  10:00:00,70.0969897604,5.57798153853,5.14978165122,0.0419550202558,23.6694662846,35.6302164847,52.4149856017,10.9298868479,18.025,23.4600987538
 02/16  11:00:00,52.0207614727,5.50712587013,4.70212479308,0.0810592558695,18.7433767983,22.9618409725,52.4698328275,11.0288213279,18.025,23.4160114996
 02/16  12:00:00,52.1660586337,5.54081469643,4.86457838978,0.032575230154,18.7433767983,22.9618409725,52.0969668167,10.7074248261,18.025,23.3645419906
 02/16  13:00:00,52.4478646694,5.58118261196,5.09327804577,0.00186345524364,18.5889407304,23.1597249699,44.4730539617,8.91940634622,18.025,17.5286476154
 02/16  14:00:00,52.2986932377,5.55957519672,4.7210811829,0.0,18.7433767983,23.2517909448,49.8372667598,8.45067503449,18.025,23.3615917253
 02/16  15:00:00,51.8758464347,5.5197072944,4.33809642898,0.0,18.7433767983,23.2517909448,50.9736063765,9.59393923221,18.025,23.3546671443
 02/16  16:00:00,51.4874981059,5.51217265965,4.24723435766,0.0,18.7433767983,22.9618409725,46.9877934594,11.436205544,18.025,17.5265879154
 02/16  17:00:00,55.0876405386,5.50736831742,3.4008580001,0.0,18.7433767983,27.431320555,36.260293632,12.4707695219,18.025,5.7645241101
 02/16  18:00:00,72.0209742527,5.61644894559,2.38474979784,0.0,17.6635504202,40.6971502883,19.2138123317,13.4374663585,0.0,5.77634597319
 02/16  19:00:00,81.2328376276,5.70083804085,3.12311683082,0.0,27.5259009287,37.3340067412,28.0388119197,16.4453294822,0.0,11.5934824375
 02/16  20:00:00,84.2611440818,5.78745649336,3.73966924991,0.0,33.8341110165,33.3544677425,28.6143183893,17.0575307671,0.0,11.5567876222
 02/16  21:00:00,93.7628290029,5.96858156891,4.90607519192,0.0,36.5179666069,38.8247702939,24.4701120515,18.6822019585,0.0,5.78791009301
 02/16  22:00:00,88.5440676005,6.01505725732,5.15557909984,0.0,32.965339924,36.8579353714,36.6719895791,19.2733094319,0.0,17.3986801472
 02/16  23:00:00,62.5751122961,5.72129509398,3.02776272692,0.0,25.6355707503,20.6438685092,31.942989803,20.374125282,0.0,11.568864521
 02/16  24:00:00,41.4966311799,5.54809999284,1.67573718778,0.0,15.0252895274,11.7056064465,27.1369671713,21.366239445,0.0,5.77072772628
 02/17  01:00:00,36.0278735895,5.49910864531,1.28178896036,0.0,11.6412384099,10.0650221343,21.7438319985,21.7238319985,0.0,0.02
 02/17  02:00:00,34.2081991304,5.46705294298,1.05492961104,0.0,10.0992000411,10.047477231,27.8017359158,22.0429111963,0.0,5.75882471946
 02/17  03:00:00,32.1832031162,5.44224524678,0.852345716795,0.0619538513692,8.25718729233,10.0299323277,28.0733501928,22.314511187,0.0,5.75883900574
 02/17  04:00:00,32.1204158589,5.42632170355,0.691188238658,0.176250490234,8.25718729233,10.0299323277,23.7141392798,23.6941392798,0.0,0.02
 02/17  05:00:00,33.7253894793,5.41819378841,0.590125418438,0.283738326867,8.25718729233,11.6354268332,29.2573147594,23.4929863055,0.0,5.76432845396
 02/17  06:00:00,41.4319036937,5.42596618013,0.601482527573,0.391258715086,12.1011305571,15.3678112995,30.3159809852,24.53329635,0.0,5.78268463523
 02/17  07:00:00,67.0525285574,5.6508084819,2.4179611247,0.093946228682,19.7275818095,37.2640762949,43.6873888205,26.2911799569,0.0,17.3962088635
 02/17  08:00:00,85.5544485052,5.86549914328,4.03454223786,0.0442105027588,24.3117294858,51.2795993405,39.7768680532,22.3049011106,0.0,17.4719669426
 02/17  09:00:00,73.4045676674,5.64611140162,3.39209952482,0.0315634915531,23.6694662846,40.6342015617,43.1389000959,13.7187084882,0.0,29.4201916077
 02/17  10:00:00,71.0128974999,5.69880997825,5.96475888899,0.0220597462398,23.6694662846,35.6302164847,52.544592377,11.0592880596,18.025,23.4603043174
 02/17  11:00:00,53.0097563076,5.63849774834,5.59925800529,0.0415509305394,18.7433767983,22.9618409725,51.4573932094,10.0161953807,18.025,23.4161978287
 02/17  12:00:00,53.3375495957,5.68895153046,5.917878279,0.00263064766918,18.7433767983,22.9618409725,49.6458305603,8.25778732414,18.025,23.3630432362
 02/17  13:00:00,53.7798605624,5.74529104467,6.26302989755,0.0,18.5889407304,23.1597249699,42.7987656578,7.24941707805,18.025,17.5243485797
 02/17  14:00:00,54.1175737207,5.77586039212,6.32367790441,0.0,18.7433767983,23.2517909448,45.8111669743,4.42444275718,18.025,23.3617242171
 02/17  15:00:00,53.8042937696,5.74369843831,6.04255421597,0.0,18.7433767983,23.2517909448,46.4248687336,5.04510846217,18.025,23.3547602715
 02/17  16:00:00,52.9675328586,5.68209262461,5.55734990213,0.0,18.7433767983,22.9618409725,42.8615400316,7.31125704735,18.025,17.5252829843
 02/17  17:00:00,56.619338999,5.67319595948,4.76673054922,0.0,18.7433767983,27.431320555,31.1448066348,7.35522834398,18.025,5.76457829078
 02/17  18:00:00,73.4710598193,5.78474422485,3.66654227946,0.0,17.6635504202,40.6971502883,15.6341237833,9.85773696443,0.0,5.77638681887
 02/17  19:00:00,82.5485462524,5.8668258851,4.27284118069,0.0,27.5259009287,37.3340067412,25.9563466184,14.3628414321,0.0,11.5935051863
 02/17  20:00:00,85.4765781194,5.94120383779,4.80135887879,0.0,33.8341110165,33.3544677425,27.0070569955,15.4502313058,0.0,11.5568256897
 02/17  21:00:00,95.053933992,6.12568244088,6.04008157699,0.0,36.5179666069,38.8247702939,22.3768212405,16.5888952901,0.0,5.78792595044
 02/17  22:00:00,89.7982842409,6.17018463037,6.25467227018,0.0,32.965339924,36.8579353714,34.3071301426,16.9104245175,0.0,17.3967056251
 02/17  23:00:00,63.2704925077,5.80760321965,3.6368377462,0.0,25.6355707503,20.6438685092,31.0560545326,19.4872031913,0.0,11.5688513413
 02/17  24:00:00,41.9149801893,5.59847394736,2.04371383634,0.0,15.0252895274,11.7056064465,26.3172156007,20.5464800241,0.0,5.77073557658
 02/18  01:00:00,37.6223934698,5.54963957655,1.62588182444,0.0,12.8411359301,10.0650221343,20.645428067,20.625428067,0.0,0.02
 02/18  02:00:00,37.3964250342,5.52159830755,1.4291304233,0.0,12.8411359301,10.0650221343,27.0910377511,21.3321998297,0.0,5.75883792133
 02/18  03:00:00,32.4330365132,5.47870777628,1.1269968709,0.000674499251789,8.25718729233,10.0299323277,26.740748674,20.9832355942,0.0,5.75751307983
 02/18  04:00:00,32.3404719874,5.46443441301,1.01835719362,0.0310260573181,8.25718729233,10.0299323277,19.8819271553,19.8619271553,0.0,0.02
 02/18  05:00:00,33.8794006989,5.45282014808,0.924515182495,0.0687348274311,8.25718729233,11.6354268332,25.5182940981,19.7539645281,0.0,5.76432957005
 02/18  06:00:00,38.0483486048,5.44826899785,0.870856809224,0.137526832388,8.71707943955,15.3327214929,24.2845992868,18.5151082695,0.0,5.76949101732
 02/18  07:00:00,52.8172742036,5.49041627389,1.2193142555,0.0717099813029,18.5082010057,25.6353820695,23.5834141961,17.8013584077,0.0,5.78205578844
 02/18  08:00:00,69.2015774879,5.71076595507,3.00332174053,0.0,19.4083231844,41.0650158608,31.2701837832,13.8720009314,0.0,17.3981828518
 02/18  09:00:00,98.1154423142,6.129552492,7.62137910397,0.0,26.3286599382,57.9988325916,38.565766039,4.09431180797,0.0,34.471454231
 02/18  10:00:00,85.349843279,6.11574926963,10.0238695787,0.0,26.3286599382,42.8504436482,42.79241885,0.227032386624,18.025,24.5403864634
 02/18  11:00:00,60.7018527297,5.9978122514,9.4880264631,0.0,21.7447113004,23.4437158914,47.3506296008,0.0,18.025,29.3256296008
 02/18  12:00:00,59.3528415482,6.12242455191,10.4762691795,0.0,19.3027497915,23.426170988,41.4389654533,0.0,18.025,23.4139654533
 02/18  13:00:00,61.4203550358,6.28501235924,12.2391434542,0.0,19.1483137236,23.7250123474,35.5475257728,0.0,18.025,17.5225257728
 02/18  14:00:00,63.571051395,6.41890449033,14.1104097107,0.0,19.3027497915,23.7161209604,41.3885047478,0.0,18.025,23.3635047478
 02/18  15:00:00,63.7173225291,6.39517044952,14.2804111928,0.0,19.3027497915,23.7161209604,41.3814519772,0.0,18.025,23.3564519772
 02/18  16:00:00,62.3973660785,6.351922071,13.2936496123,0.0,19.3027497915,23.426170988,35.5471392203,0.0,18.025,17.5221392203
 02/18  17:00:00,65.14997802,6.28567139841,11.661195349,0.0,19.3027497915,27.8956505705,23.7895016183,0.0,18.025,5.76450161826
 02/18  18:00:00,77.3063372278,6.34069140071,9.48799660618,0.0,18.2229234133,37.5968344597,5.77054052951,0.0,0.0,5.77054052951
 02/18  19:00:00,93.7120427183,6.50136628457,9.89567650841,0.0,32.690315043,37.0816133363,6.82450940814,1.04809301998,0.0,5.77641638816
 02/18  20:00:00,94.1797302196,6.58174551547,10.1711948161,0.0,36.8143715336,33.066984531,15.2840023765,3.7264730585,0.0,11.557529318
 02/18  21:00:00,100.16164288,6.7104833833,10.784293703,0.0,36.3493007332,38.7721355839,12.7893912589,7.00167420278,0.0,5.78771705614
 02/18  22:00:00,97.148440661,6.64123084181,9.95820775127,0.0,36.1807251679,36.8228455648,21.3724877717,9.81638476153,0.0,11.5561030102
 02/18  23:00:00,72.5857951295,6.24783414699,7.10883688976,0.0,31.0351095914,20.6438685092,22.7877497896,11.1833176472,0.0,11.6044321424
 02/18  24:00:00,47.265276845,5.9090547355,4.68127605278,0.0,17.4250845679,11.7056064465,22.4740474477,10.9287735181,0.0,11.5452739296
 02/19  01:00:00,39.8942253166,5.78358120691,3.54435042478,0.0,12.925468867,10.100111941,13.8571919567,12.1641100928,0.0,1.69308186395
 02/19  02:00:00,39.2643326691,5.71925394013,2.97996318359,0.0,12.925468867,10.100111941,16.575345963,12.4889503385,0.0,4.08639562454
 02/19  03:00:00,34.1566353779,5.66107749437,2.5494775188,0.0,8.34152022915,10.0650221343,17.2133818232,11.4552439684,0.0,5.75813785473
 02/19  04:00:00,33.9406179316,5.63549724418,2.35904501608,0.0,8.34152022915,10.0650221343,11.4307312994,11.4107312994,0.0,0.02
 02/19  05:00:00,35.4528939942,5.62262902907,2.27751362314,0.0,8.34152022915,11.6705166398,16.6896097912,10.9248248038,0.0,5.76478498741
 02/19  06:00:00,39.6253274567,5.61959589721,2.29461515839,0.0,8.80141237637,15.3678112995,14.9667158099,9.19597688097,0.0,5.77073892895
 02/19  07:00:00,55.1427754609,5.73381720379,3.37312342577,0.0,18.5082010057,25.6353820695,18.7955447856,7.25027810241,0.0,11.5452666832
 02/19  08:00:00,73.024228053,6.06090229166,6.35642116511,0.0,19.4926561212,41.1001056674,15.9412540569,4.33607955363,0.0,11.6051745033
 02/19  09:00:00,103.684897489,6.62980756795,12.6905875785,0.0,26.3286599382,57.9988325916,35.4887808407,0.00445104012055,0.0,35.4843298006
 02/19  10:00:00,90.3725802338,6.52475741363,14.7570197586,0.0,26.2443270014,42.8153538416,47.4418809788,0.0,18.025,29.4168809788
 02/19  11:00:00,65.6214767517,6.26935709675,14.1361116675,0.0,21.7447113004,23.4437158914,41.4879118827,0.0,18.025,23.4629118827
 02/19  12:00:00,64.3819284103,6.29831033217,15.2697598258,0.0,19.3449162599,23.4437158914,41.4396126573,0.0,18.025,23.4146126573
 02/19  13:00:00,65.0976502172,6.35119378067,15.7905495082,0.0,19.190480192,23.7425572507,41.3807828629,0.0,18.025,23.3557828629
 02/19  14:00:00,66.5530231504,6.43626533863,17.1347300847,0.0,19.260583323,23.698576057,35.5536189408,0.0,18.025,17.5286189408
 02/19  15:00:00,67.3438497311,6.50871190656,17.8531120842,0.0,19.260583323,23.698576057,41.3835762699,0.0,18.025,23.3585762699
 02/19  16:00:00,67.0913932857,6.54095048984,17.8583604785,0.0,19.260583323,23.4086260847,35.5443088504,0.0,18.025,17.5193088504
 02/19  17:00:00,70.8008476588,6.53653303065,17.1209168361,0.0,19.260583323,27.8781056672,23.7893754495,0.0,18.025,5.76437544954
 02/19  18:00:00,83.4402393339,6.67877436135,15.3435284838,0.0,18.1807569449,37.5792895564,5.77053851253,0.0,0.0,5.77053851253
 02/19  19:00:00,99.5581802993,6.93396969308,15.428634172,0.0,32.6059821062,37.0465235296,5.77661467149,0.0,0.0,5.77661467149
 02/19  20:00:00,100.213571431,7.05694908521,15.7298385443,0.0,36.8143715336,33.066984531,11.6035456718,0.0476064184994,0.0,11.5559392533
 02/19  21:00:00,106.708187599,7.2432879496,16.6786120791,0.0,36.43363367,38.8072253906,11.5847694784,0.0292898342038,0.0,11.5554796442
 02/19  22:00:00,103.935171324,7.23001894821,16.2755771703,0.0,36.0963922311,36.7877557581,5.89010659442,0.101535247801,0.0,5.78857134662
 02/19  23:00:00,79.0223994729,6.81548212958,13.0972183252,0.0,30.9507766546,20.6087787026,12.1660686213,0.560595303465,0.0,11.6054733178
 02/19  24:00:00,53.0651848617,6.41467571249,9.97556660492,0.0,17.4250845679,11.7056064465,12.4544800758,0.909059918158,0.0,11.5454201576
 02/20  01:00:00,45.6320439847,6.28663243444,8.77911809069,0.0,12.925468867,10.100111941,6.60090745336,0.836207045823,0.0,5.76470040754
 02/20  02:00:00,44.5640113543,6.19110458114,7.80779396554,0.0,12.925468867,10.100111941,0.958759963786,0.938759963786,0.0,0.02
 02/20  03:00:00,38.8087012665,6.07441528892,6.78820697493,0.0,8.34152022915,10.0650221343,6.61811690231,0.859485567861,0.0,5.75863133444
 02/20  04:00:00,38.2255175933,6.01878184473,6.26065993415,0.0,8.34152022915,10.0650221343,0.916219726964,0.896219726964,0.0,0.02
 02/20  05:00:00,39.0703934118,5.95346163562,5.56418324661,0.0,8.34152022915,11.6705166398,7.79135173314,2.02660327557,0.0,5.76474845757
 02/20  06:00:00,42.7874909764,5.90677206793,5.1696045324,0.0,8.80141237637,15.3678112995,8.49798240594,2.72729510409,0.0,5.77068730185
 02/20  07:00:00,58.3462448081,6.04502795177,6.26538358821,0.0,18.5082010057,25.6353820695,15.3746273739,3.82943842439,0.0,11.5451889495
 02/20  08:00:00,76.8121196007,6.4500024793,9.75521850017,0.0,19.4926561212,41.1001056674,13.4354606924,1.83162161368,0.0,11.6038390787
 02/20  09:00:00,106.949390078,6.94623095214,15.638662872,0.0,26.3286599382,57.9988325916,35.4863516918,0.0,0.0,35.4863516918
 02/20  10:00:00,92.1124387446,6.70466568491,16.3169748324,0.0,26.2443270014,42.8153538416,47.4414522783,0.0,18.025,29.4164522783
 02/20  11:00:00,65.7101525377,6.33657201359,14.1575750668,0.0,21.7447113004,23.4437158914,41.4901429541,0.0,18.025,23.4651429541
 02/20  12:00:00,64.5638601982,6.40765704006,15.3423465989,0.0,19.3449162599,23.4437158914,41.4350177761,0.0,18.025,23.4100177761
 02/20  13:00:00,68.1211178003,6.62844394286,18.5367700858,0.0,19.190480192,23.7425572507,41.3821845048,0.0,18.025,23.3571845048
 02/20  14:00:00,70.6133247691,6.7589001167,20.8723960623,0.0,19.260583323,23.698576057,35.5502666079,0.0,18.025,17.5252666079
 02/20  15:00:00,70.8050371558,6.78182628001,21.0411877353,0.0,19.260583323,23.698576057,41.3848948601,0.0,18.025,23.3598948601
 02/20  16:00:00,70.7784253976,6.81853394225,21.267811836,0.0,19.260583323,23.4086260847,41.377799859,0.0,18.025,23.352799859
 02/20  17:00:00,73.6036549003,6.76991525429,19.6903413893,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 02/20  18:00:00,85.9241625923,6.87440543548,17.6318208067,0.0,18.1807569449,37.5792895564,5.77048856153,0.0,0.0,5.77048856153
 02/20  19:00:00,102.698678913,7.15070854816,18.3523945951,0.0,32.6059821062,37.0465235296,11.5325862221,0.0,0.0,11.5325862221
 02/20  20:00:00,103.88650181,7.32026234505,19.1394581821,0.0,36.8143715336,33.066984531,5.78865179806,0.0,0.0,5.78865179806
 02/20  21:00:00,110.209180665,7.50379126894,19.9191050869,0.0,36.43363367,38.8072253906,11.5847098676,0.028730264087,0.0,11.5559796035
 02/20  22:00:00,107.150260288,7.47385716138,19.2468316985,0.0,36.0963922311,36.7877557581,5.78815435229,0.0,0.0,5.78815435229
 02/20  23:00:00,81.4794317081,7.0291080868,15.3406284216,0.0,30.9507766546,20.6087787026,11.6055112172,0.0,0.0,11.6055112172
 02/20  24:00:00,54.9146823898,6.5889612225,11.6507823112,0.0,17.4250845679,11.7056064465,11.5454058613,0.0,0.0,11.5454058613
 02/21  01:00:00,45.6134579697,6.41388328573,9.9526026705,0.0,11.6412384099,10.0650221343,5.76463481623,0.0,0.0,5.76463481623
 02/21  02:00:00,42.8811198432,6.2999652624,8.89494679242,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 02/21  03:00:00,40.1537296235,6.21072516627,8.11634976401,0.0,8.25718729233,10.0299323277,5.75852176129,0.0,0.0,5.75852176129
 02/21  04:00:00,39.6118460179,6.15695383168,7.6282394993,0.0,8.25718729233,10.0299323277,5.75815444448,0.0,0.0,5.75815444448
 02/21  05:00:00,40.9029966716,6.12296334005,7.34670982704,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 02/21  06:00:00,49.2761817466,6.17869804358,8.08429494866,0.0,12.1011305571,15.3678112995,11.5446228384,0.0,0.0,11.5446228384
 02/21  07:00:00,78.1064787081,6.73978318316,12.4769078453,0.0,19.7275818095,37.2640762949,11.6042797145,0.0,0.0,11.6042797145
 02/21  08:00:00,99.2640742223,7.17041429496,16.4834855386,0.0,24.3117294858,51.2795993405,17.4707260328,0.0,0.0,17.4707260328
 02/21  09:00:00,87.3925296115,6.71974162034,16.3380098627,0.0,23.6694662846,40.6342015617,29.4154084144,0.0,0.0,29.4154084144
 02/21  10:00:00,85.9947825867,6.76837378677,19.8991503124,0.0,23.6694662846,35.6302164847,41.4863502615,0.0,18.025,23.4613502615
 02/21  11:00:00,68.3400825274,6.60808723279,20.0015562144,0.0,18.7433767983,22.9618409725,41.4390338513,0.0,18.025,23.4140338513
 02/21  12:00:00,68.7410232287,6.60795803547,20.4049809133,0.0,18.7433767983,22.9618409725,41.387469593,0.0,18.025,23.362469593
 02/21  13:00:00,68.9349481721,6.62096351653,20.5424529278,0.0,18.5889407304,23.1597249699,41.3801389258,0.0,18.025,23.3551389258
 02/21  14:00:00,67.1000146081,6.55413421144,18.5278472135,0.0,18.7433767983,23.2517909448,35.553174705,0.0,18.025,17.528174705
 02/21  15:00:00,63.2915172491,6.39483793857,14.8786463241,0.0,18.7433767983,23.2517909448,41.3873492359,0.0,18.025,23.3623492359
 02/21  16:00:00,61.9858622542,6.32978447636,13.9279919605,0.0,18.7433767983,22.9618409725,35.5466595894,0.0,18.025,17.5216595894
 02/21  17:00:00,65.4137764468,6.31001163308,12.9243623603,0.0,18.7433767983,27.431320555,23.7894238457,0.0,18.025,5.76442384567
 02/21  18:00:00,80.6861131858,6.50798951768,12.0423591512,0.0,17.6635504202,40.6971502883,5.77637261755,0.0,0.0,5.77637261755
 02/21  19:00:00,92.4463168101,6.70927798801,13.32817699,0.0,27.5259009287,37.3340067412,17.3879489324,0.00913362160201,0.0,17.3788153108
 02/21  20:00:00,96.5322735945,6.90070953288,14.8975640486,0.0,33.8341110165,33.3544677425,5.78790376592,0.0,0.0,5.78790376592
 02/21  21:00:00,106.543539369,7.15989192183,16.4954877749,0.0,36.5179666069,38.8247702939,11.587106486,0.0321530722489,0.0,11.5549534137
 02/21  22:00:00,101.538840337,7.23746159405,16.9279720523,0.0,32.965339924,36.8579353714,11.604035384,0.0,0.0,11.604035384
 02/21  23:00:00,74.2286857262,6.81171489491,13.590930256,0.0,25.6355707503,20.6438685092,11.6167281292,0.0479681232436,0.0,11.5687600059
 02/21  24:00:00,52.3163397169,6.49671244537,11.5468423617,0.0,15.0252895274,11.7056064465,5.77056639616,0.0,0.0,5.77056639616
 02/22  01:00:00,46.84699076,6.42102541113,11.1789965523,0.0,11.6412384099,10.0650221343,5.76450035661,0.0,0.0,5.76450035661
 02/22  02:00:00,45.5305998435,6.39862823302,11.4457635008,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 02/22  03:00:00,43.9518285292,6.37227491584,11.7528996558,0.0,8.25718729233,10.0299323277,5.75847994462,0.0,0.0,5.75847994462
 02/22  04:00:00,43.7604836466,6.34988412936,11.583950178,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/22  05:00:00,43.1742355698,6.25302297044,9.48788916089,0.0,8.25718729233,11.6354268332,5.78557751081,0.0215946197107,0.0,5.7639828911
 02/22  06:00:00,49.219843731,6.17523388694,8.03142504581,0.0,12.1011305571,15.3678112995,11.8271827807,0.282708339042,0.0,11.5444744416
 02/22  07:00:00,77.5118817387,6.70463614816,11.9174607483,0.0,19.7275818095,37.2640762949,12.5347900962,0.931525868718,0.0,11.6032642275
 02/22  08:00:00,98.5618300239,7.14283404928,15.808828296,0.0,24.3117294858,51.2795993405,17.6908731711,0.220920875597,0.0,17.4699522955
 02/22  09:00:00,86.2379658566,6.6975692768,15.2056240403,0.0,23.6694662846,40.6342015617,29.415802166,0.0,0.0,29.415802166
 02/22  10:00:00,83.7403065026,6.7262705989,17.6867823321,0.0,23.6694662846,35.6302164847,41.4831999111,0.0,18.025,23.4581999111
 02/22  11:00:00,65.6689741237,6.56181467722,17.3767216767,0.0,18.7433767983,22.9618409725,41.4388040007,0.0,18.025,23.4138040007
 02/22  12:00:00,67.9864502727,6.68330221797,19.5750661441,0.0,18.7433767983,22.9618409725,41.3885712984,0.0,18.025,23.3635712984
 02/22  13:00:00,70.3246866855,6.79806313495,21.7550909591,0.0,18.5889407304,23.1597249699,35.5491304171,0.0,18.025,17.5241304171
 02/22  14:00:00,73.8593288726,7.0083438251,24.8329572884,0.0,18.7433767983,23.2517909448,41.386174901,0.0,18.025,23.361174901
 02/22  15:00:00,73.7715784328,7.03016138177,24.7233843603,0.0,18.7433767983,23.2517909448,41.3789619508,0.0,18.025,23.3539619508
 02/22  16:00:00,71.2944772589,6.96396541688,22.602428156,0.0,18.7433767983,22.9618409725,35.5495111188,0.0,18.025,17.5245111188
 02/22  17:00:00,73.8032395356,6.92134138824,20.702494224,0.0,18.7433767983,27.431320555,23.7893312867,0.0,18.025,5.76433128673
 02/22  18:00:00,86.1672909974,7.00211404536,17.0294156775,0.0,17.6635504202,40.6971502883,5.7763004479,0.0,0.0,5.7763004479
 02/22  19:00:00,94.41740427,7.00729213384,15.0012545186,0.0,27.5259009287,37.3340067412,11.6398782444,0.0472943103887,0.0,11.592583934
 02/22  20:00:00,96.0282494683,7.00503945311,14.2892103669,0.0,33.8341110165,33.3544677425,12.778958685,1.22257173279,0.0,11.5563869522
 02/22  21:00:00,104.435750092,7.09839279397,14.4492033897,0.0,36.5179666069,38.8247702939,8.651094597,2.86341549506,0.0,5.78767910194
 02/22  22:00:00,97.958480422,7.0353517709,13.5497246148,0.0,32.965339924,36.8579353714,23.044063443,5.64666392774,0.0,17.3973995153
 02/22  23:00:00,69.9683784393,6.53206056119,9.61028378202,0.0,25.6355707503,20.6438685092,20.6709359561,9.10239256279,0.0,11.5685433933
 02/22  24:00:00,46.6592833301,6.11217411811,6.27432663292,0.0,15.0252895274,11.7056064465,17.2745211835,11.5040808896,0.0,5.77044029386
 02/23  01:00:00,40.0331269526,5.94739359828,4.83876679768,0.0,11.6412384099,10.0650221343,12.1451958968,12.1251958968,0.0,0.02
 02/23  02:00:00,37.4731491705,5.83672436276,3.95021521211,0.0,10.0992000411,10.047477231,18.3807216405,12.6221468048,0.0,5.75857483565
 02/23  03:00:00,34.7777629121,5.7435137739,3.20759874045,0.0,8.25718729233,10.0299323277,18.7938688383,13.0353056816,0.0,5.7585631567
 02/23  04:00:00,34.3238371111,5.69570057513,2.80148781854,0.0,8.25718729233,10.0299323277,14.4456064741,14.4256064741,0.0,0.02
 02/23  05:00:00,35.6708667319,5.66643729806,2.57110674997,0.0,8.25718729233,11.6354268332,21.1152968462,15.3513027442,0.0,5.76399410199
 02/23  06:00:00,43.2964477802,5.67298151117,2.61028745515,0.0,12.1011305571,15.3678112995,20.436927385,14.6547122917,0.0,5.78221509328
 02/23  07:00:00,69.8802668027,5.99908018972,4.99140213109,0.0,19.7275818095,37.2640762949,31.281924129,13.8839403573,0.0,17.3979837717
 02/23  08:00:00,89.7291846648,6.36442877562,7.75459801397,0.0,24.3117294858,51.2795993405,29.4547961575,11.9847540777,0.0,17.4700420798
 02/23  09:00:00,76.7700024884,5.9693537236,6.46588158576,0.0,23.6694662846,40.6342015617,36.0845736276,6.66962294093,0.0,29.4149506867
 02/23  10:00:00,74.4414791246,6.0101288672,9.1040995996,0.0,23.6694662846,35.6302164847,44.5340004022,3.05442509796,18.025,23.4545753043
 02/23  11:00:00,56.6685952124,5.94471597845,8.99344409102,0.0,18.7433767983,22.9618409725,43.3581985618,1.91951679679,18.025,23.413681765
 02/23  12:00:00,57.5768062359,6.01884353201,9.82988256114,0.0,18.7433767983,22.9618409725,41.7130347911,0.326776315962,18.025,23.3612584751
 02/23  13:00:00,58.8520208934,6.10878376345,10.9717096233,0.0,18.5889407304,23.1597249699,35.5520097636,0.0,18.025,17.5270097636
 02/23  14:00:00,59.9636357904,6.17031387316,11.7752927329,0.0,18.7433767983,23.2517909448,41.3821666057,0.0,18.025,23.3571666057
 02/23  15:00:00,60.5343203719,6.19705135871,12.3192351526,0.0,18.7433767983,23.2517909448,35.5441640161,0.0,18.025,17.5191640161
 02/23  16:00:00,60.2510275676,6.21048140976,12.312470213,0.0,18.7433767983,22.9618409725,41.3859801163,0.0,18.025,23.3609801163
 02/23  17:00:00,63.4868718532,6.20035521556,11.1071077674,0.0,18.7433767983,27.431320555,23.7894155809,0.0,18.025,5.7644155809
 02/23  18:00:00,78.041141167,6.35508260338,9.55029579674,0.0,17.6635504202,40.6971502883,5.77647702035,0.0,0.0,5.77647702035
 02/23  19:00:00,88.0614453574,6.42753440287,9.22505690162,0.0,27.5259009287,37.3340067412,14.3048341089,2.71258770216,0.0,11.5922464067
 02/23  20:00:00,91.2173240286,6.5369428922,9.9463866738,0.0,33.8341110165,33.3544677425,15.3641488464,3.8082647487,0.0,11.5558840977
 02/23  21:00:00,100.47815099,6.70751120612,10.8824890521,0.0,36.5179666069,38.8247702939,12.384461068,6.59618018873,0.0,5.78828087922
 02/23  22:00:00,94.6947465137,6.70741384229,10.6139326362,0.0,32.965339924,36.8579353714,25.8944998929,8.49833164723,0.0,17.3961682456
 02/23  23:00:00,67.5330286985,6.27641343116,7.43058642871,0.0,25.6355707503,20.6438685092,16.3442072233,10.549676637,0.0,5.79453058623
 02/23  24:00:00,44.9629598224,5.92444254994,4.76573713528,0.0,15.0252895274,11.7056064465,17.628406355,11.8578665094,0.0,5.77053984558
 02/24  01:00:00,38.5192612647,5.77851482123,3.49377971715,0.0,11.6412384099,10.0650221343,19.1654093666,13.4009558191,0.0,5.76445354744
 02/24  02:00:00,36.1798522557,5.69599217529,2.7976518552,0.0,10.0992000411,10.047477231,19.7715352087,14.0131018448,0.0,5.75843336389
 02/24  03:00:00,33.9747629527,5.65718154399,2.49093537952,0.0,8.25718729233,10.0299323277,13.3495012287,13.3295012287,0.0,0.02
 02/24  04:00:00,33.7525176971,5.63098342762,2.29488381489,0.0,8.25718729233,10.0299323277,19.2864789703,13.5280718544,0.0,5.75840711587
 02/24  05:00:00,35.1495588981,5.60732057927,2.10891753706,0.0,8.25718729233,11.6354268332,20.1183447286,14.3537120649,0.0,5.76463266369
 02/24  06:00:00,42.7859115737,5.61602183587,2.15671510053,0.0,12.1011305571,15.3678112995,20.0371773907,14.2548251249,0.0,5.78235226578
 02/24  07:00:00,68.4978252656,5.84518835491,3.76286154197,0.0,19.7275818095,37.2640762949,26.0430534417,14.4379924817,0.0,11.60506096
 02/24  08:00:00,87.9164899096,6.16065699521,6.14568230703,0.0,24.3117294858,51.2795993405,30.3075918455,12.8387020568,0.0,17.4688897887
 02/24  09:00:00,75.1907396248,5.80520704341,5.05076983276,0.0,23.6694662846,40.6342015617,36.990912703,7.57294812578,0.0,29.4179645772
 02/24  10:00:00,72.2965026972,5.78875355411,7.18049777039,0.0,23.6694662846,35.6302164847,52.1263653187,4.78290720931,18.025,29.3184581094
 02/24  11:00:00,53.8352179539,5.6640912571,6.44069772752,0.0,18.7433767983,22.9618409725,45.5299837023,4.09186511383,18.025,23.4131185884
 02/24  12:00:00,53.6900376316,5.65818414696,6.3037758984,0.0,18.7433767983,22.9618409725,39.0280627579,3.47601025607,18.025,17.5270525018
 02/24  13:00:00,53.6375613645,5.65714061899,6.20889622442,0.0,18.5889407304,23.1597249699,45.7859340633,4.40338982812,18.025,23.3575442351
 02/24  14:00:00,53.7293324143,5.65700961021,6.05429053541,0.0,18.7433767983,23.2517909448,37.387287374,1.84102846265,18.025,17.5212589114
 02/24  15:00:00,53.9116303241,5.66991544031,6.22368945161,0.0,18.7433767983,23.2517909448,42.7059489414,1.31880555225,18.025,23.3621433892
 02/24  16:00:00,53.6043119645,5.67506692086,6.20116759405,0.0,18.7433767983,22.9618409725,44.0801426959,2.70036937492,18.025,23.3547733209
 02/24  17:00:00,57.2142440786,5.67840499768,5.35643395555,0.0,18.7433767983,27.431320555,27.5872452616,3.79797618219,18.025,5.76426907939
 02/24  18:00:00,72.7966172624,5.86190723732,4.79894748133,0.0,17.6635504202,40.6971502883,11.037486698,5.26114825871,0.0,5.77633843933
 02/24  19:00:00,84.0734911393,6.00190948151,5.66273252142,0.0,27.5259009287,37.3340067412,21.1737361061,9.58228232265,0.0,11.5914537834
 02/24  20:00:00,87.5145317178,6.13444878464,6.64609517485,0.0,33.8341110165,33.3544677425,16.3564523355,10.5694359661,0.0,5.78701636941
 02/24  21:00:00,97.4183682488,6.36352799733,8.16668907017,0.0,36.5179666069,38.8247702939,23.3165673,11.7619632411,0.0,11.5546040589
 02/24  22:00:00,92.0846930951,6.40783102255,8.30347258139,0.0,32.965339924,36.8579353714,24.799053056,13.1939630968,0.0,11.6050899592
 02/24  23:00:00,65.2081415288,6.00927409971,5.37283958432,0.0,25.6355707503,20.6438685092,26.2503710818,14.6817799113,0.0,11.5685911705
 02/24  24:00:00,43.078644327,5.71587830903,3.08998846415,0.0,15.0252895274,11.7056064465,21.3771428732,15.6066052764,0.0,5.7705375968
 02/25  01:00:00,38.5546072069,5.65258286025,2.45516192382,0.0,12.8411359301,10.0650221343,22.6961985446,16.9315690499,0.0,5.76462949475
 02/25  02:00:00,38.2389711372,5.62034447327,2.1729436634,0.0,12.8411359301,10.0650221343,17.8167823618,17.7967823618,0.0,0.02
 02/25  03:00:00,33.126440508,5.56148614581,1.73830581954,0.0,8.25718729233,10.0299323277,24.813723044,19.0550187682,0.0,5.75870427583
 02/25  04:00:00,32.8651357686,5.53079903808,1.50768912079,0.0,8.25718729233,10.0299323277,25.6466836047,19.888365277,0.0,5.75831832777
 02/25  05:00:00,34.3000077973,5.51041334198,1.35627869943,0.0,8.25718729233,11.6354268332,20.1346884181,20.1146884181,0.0,0.02
 02/25  06:00:00,38.3304273986,5.49428539655,1.24446181078,0.0,8.71707943955,15.3327214929,25.3925115003,19.6220013558,0.0,5.77051014447
 02/25  07:00:00,53.3203555279,5.55908397885,1.72545446368,0.0,18.5082010057,25.6353820695,29.6080002598,18.0632450907,0.0,11.5447551691
 02/25  08:00:00,69.5852798238,5.76724173337,3.33059078977,0.0,19.4083231844,41.0650158608,27.6040278445,15.9993698224,0.0,11.6046580221
 02/25  09:00:00,96.7501000134,6.02503783114,6.36060112609,0.0,26.3286599382,57.9988325916,47.0269762069,11.5443026543,0.0,35.4826735526
 02/25  10:00:00,82.3657312549,5.8544961774,7.30103928907,0.0,26.3286599382,42.8504436482,57.70211183,10.2650638028,18.025,29.4120480272
 02/25  11:00:00,56.6667353742,5.63539176491,5.81535619611,0.0,21.7447113004,23.4437158914,52.3366969562,10.8492925167,18.025,23.4624044395
 02/25  12:00:00,53.6083995089,5.57638412006,5.27788363062,0.0,19.3027497915,23.426170988,51.9119882109,10.4791220755,18.025,23.4078661354
 02/25  13:00:00,53.6812696259,5.57678267908,5.20830293571,0.0,19.1483137236,23.7250123474,51.7546310174,10.3724139298,18.025,23.3572170876
 02/25  14:00:00,53.9671244253,5.59901953741,5.32637459147,0.0,19.3027497915,23.7161209604,42.5298935749,6.98147599494,18.025,17.5234175799
 02/25  15:00:00,53.9725209622,5.59754501831,5.33324986648,0.0,19.3027497915,23.7161209604,47.6360689363,6.25388641911,18.025,23.3571825172
 02/25  16:00:00,53.7911322903,5.60024811771,5.43910096823,0.0,19.3027497915,23.426170988,42.0160934564,6.47304077701,18.025,17.5180526794
 02/25  17:00:00,57.4966154421,5.5977473114,4.69576940715,0.0,19.3027497915,27.8956505705,29.7415689526,5.95226137684,18.025,5.76430757579
 02/25  18:00:00,68.8094113136,5.69019368279,3.52558280726,0.0,18.2229234133,37.5968344597,12.5748897622,6.80449035627,0.0,5.7703994059
 02/25  19:00:00,88.0539601463,5.87988610069,4.85909079277,0.0,32.690315043,37.0816133363,15.5313557526,9.75495075998,0.0,5.77640499264
 02/25  20:00:00,89.6698742558,6.06535972761,6.17775102172,0.0,36.8143715336,33.066984531,21.6335974196,10.0782044346,0.0,11.555392985
 02/25  21:00:00,96.587748912,6.2818505056,7.63905556508,0.0,36.3493007332,38.7721355839,22.4813394157,10.9266411325,0.0,11.5546982832
 02/25  22:00:00,94.681617645,6.31936232195,7.8132788305,0.0,36.1807251679,36.8228455648,16.5148548418,10.7267222213,0.0,5.78813262052
 02/25  23:00:00,70.4134611053,5.97357372106,5.21079868903,0.0,31.0351095914,20.6438685092,23.3850338692,11.781016462,0.0,11.6040174072
 02/25  24:00:00,45.4248311867,5.69865640269,3.05125026457,0.0,17.4250845679,11.7056064465,24.1383443939,12.5946080668,0.0,11.5437363271
 02/26  01:00:00,38.6315484971,5.64342658526,2.42184040187,0.0,12.925468867,10.100111941,20.0963904206,14.3318141309,0.0,5.76457628973
 02/26  02:00:00,38.2598662569,5.60591853536,2.08884278405,0.0,12.925468867,10.100111941,16.2172438692,16.1972438692,0.0,0.02
 02/26  03:00:00,33.2264913379,5.55570192305,1.72471867999,0.0,8.34152022915,10.0650221343,22.0015309373,16.2429671287,0.0,5.75856380852
 02/26  04:00:00,33.0577199364,5.53494507917,1.57670848593,0.0,8.34152022915,10.0650221343,15.7170039607,15.6970039607,0.0,0.02
 02/26  05:00:00,34.5773433736,5.52381982493,1.50078544843,0.0,8.34152022915,11.6705166398,20.9446937067,15.1801740403,0.0,5.76451966631
 02/26  06:00:00,38.6927437232,5.51749157684,1.46415181625,0.0,8.80141237637,15.3678112995,19.7137160302,13.9434414939,0.0,5.77027453621
 02/26  07:00:00,53.6441339184,5.59056391499,2.0177572208,0.0,18.5082010057,25.6353820695,24.2159501401,12.6713051442,0.0,11.5446449959
 02/26  08:00:00,70.2434930044,5.81043085549,3.82619633324,0.0,19.4926561212,41.1001056674,22.6327225345,11.0286338517,0.0,11.6040886828
 02/26  09:00:00,99.2539010742,6.22912481022,8.66032441668,0.0,26.3286599382,57.9988325916,40.6193279009,5.14269622216,0.0,35.4766316788
 02/26  10:00:00,84.7220105796,6.03348370487,9.59775902444,0.0,26.2443270014,42.8153538416,46.9392701322,2.88004487856,18.025,26.0342252536
 02/26  11:00:00,58.3531520934,5.71736624582,7.41980258327,0.0,21.7447113004,23.4437158914,47.6200634484,2.76935066647,18.025,26.8257127819
 02/26  12:00:00,56.1026057481,5.71896886399,7.56979830273,0.0,19.3449162599,23.4437158914,42.5417381956,1.10719781804,18.025,23.4095403776
 02/26  13:00:00,56.6462709544,5.76194050523,7.92843375754,0.0,19.190480192,23.7425572507,36.7746714169,1.22962147626,18.025,17.5200499406
 02/26  14:00:00,57.8520639257,5.88621228175,8.98383964955,0.0,19.260583323,23.698576057,41.3852515828,0.0,18.025,23.3602515828
 02/26  15:00:00,59.173496812,5.99797356434,10.1935068255,0.0,19.260583323,23.698576057,41.3777489489,0.0,18.025,23.3527489489
 02/26  16:00:00,60.0253994963,6.07558319897,11.2577484106,0.0,19.260583323,23.4086260847,35.551371103,0.0,18.025,17.526371103
 02/26  17:00:00,64.8260134224,6.14088582075,11.541739745,0.0,19.260583323,27.8781056672,23.7892249853,0.0,18.025,5.76422498526
 02/26  18:00:00,76.557233287,6.32628759689,10.6970244916,0.0,18.1807569449,37.5792895564,5.77028904596,0.0,0.0,5.77028904596
 02/26  19:00:00,95.7300833189,6.59818240614,11.9363451819,0.0,32.6059821062,37.0465235296,5.798562708,0.0224200128353,0.0,5.77614269516
 02/26  20:00:00,97.4031464479,6.7817986527,13.194587724,0.0,36.8143715336,33.066984531,11.554965811,0.0,0.0,11.554965811
 02/26  21:00:00,104.446767257,7.00082413398,14.6596820166,0.0,36.43363367,38.8072253906,5.90710837347,0.120334841035,0.0,5.78677353244
 02/26  22:00:00,102.196090051,7.02505241111,14.7414852541,0.0,36.0963922311,36.7877557581,11.5847360351,0.0279948148768,0.0,11.5567412202
 02/26  23:00:00,77.7332836601,6.65143494297,11.9721914509,0.0,30.9507766546,20.6087787026,11.6045705116,0.0,0.0,11.6045705116
 02/26  24:00:00,52.058401564,6.28042511255,9.10305647465,0.0,17.4250845679,11.7056064465,11.5437299393,0.0,0.0,11.5437299393
 02/27  01:00:00,43.2325092886,6.15045400284,7.83509722549,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 02/27  02:00:00,40.6915460418,6.05874159704,6.94660112838,0.0,10.0992000411,10.047477231,5.98632873553,0.227772564344,0.0,5.75855617118
 02/27  03:00:00,38.2368336439,5.99845163861,6.4117375818,0.0,8.25718729233,10.0299323277,6.11710417498,0.358581892812,0.0,5.75852228217
 02/27  04:00:00,37.7907694632,5.95889908947,6.00522794194,0.0,8.25718729233,10.0299323277,0.579462649288,0.559462649288,0.0,0.02
 02/27  05:00:00,39.436444677,5.95553592818,6.04759435244,0.0,8.25718729233,11.6354268332,5.97539927282,0.211496043042,0.0,5.76390322978
 02/27  06:00:00,47.9530569565,6.02976874833,6.91012382093,0.0,12.1011305571,15.3678112995,5.7820084619,0.0,0.0,5.7820084619
 02/27  07:00:00,77.1653015824,6.62436262718,11.6511793614,0.0,19.7275818095,37.2640762949,17.3967544315,0.0,0.0,17.3967544315
 02/27  08:00:00,99.1195774736,7.10682716635,16.4026255048,0.0,24.3117294858,51.2795993405,17.4676693555,0.0,0.0,17.4676693555
 02/27  09:00:00,87.5845258229,6.63591241781,16.6138681283,0.0,23.6694662846,40.6342015617,29.4112699582,0.0,0.0,29.4112699582
 02/27  10:00:00,86.5737045292,6.66822157864,20.5782478627,0.0,23.6694662846,35.6302164847,41.4772329826,0.0,18.025,23.4522329826
 02/27  11:00:00,66.4794980805,6.40828679012,18.3407887587,0.0,18.7433767983,22.9618409725,41.4363922663,0.0,18.025,23.4113922663
 02/27  12:00:00,65.9890217013,6.40894826624,17.8520010925,0.0,18.7433767983,22.9618409725,35.5487402562,0.0,18.025,17.5237402562
 02/27  13:00:00,66.6684052314,6.44876463445,18.4481222739,0.0,18.5889407304,23.1597249699,41.3849463507,0.0,18.025,23.3599463507
 02/27  14:00:00,67.1305326141,6.46967588169,18.6428340221,0.0,18.7433767983,23.2517909448,41.3773678979,0.0,18.025,23.3523678979
 02/27  15:00:00,64.6782495686,6.40583110802,16.2543946975,0.0,18.7433767983,23.2517909448,35.5480665452,0.0,18.025,17.5230665452
 02/27  16:00:00,62.6560932397,6.34811439605,14.5799095413,0.0,18.7433767983,22.9618409725,41.3816264683,0.0,18.025,23.3566264683
