Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/27  17:00:00,66.2952637197,6.35285268805,13.7630096947,0.0,18.7433767983,27.431320555,23.7892815167,0.0,18.025,5.76428151669
 02/27  18:00:00,81.950200804,6.59368499369,13.2207635675,0.0,17.6635504202,40.6971502883,5.77618209745,0.0,0.0,5.77618209745
 02/27  19:00:00,93.3568611332,6.7788719178,14.1691578622,0.0,27.5259009287,37.3340067412,11.6017649036,0.0102774880361,0.0,11.5914874156
 02/27  20:00:00,98.4214695832,7.01905299039,16.668438758,0.0,33.8341110165,33.3544677425,5.78755110651,0.0,0.0,5.78755110651
 02/27  21:00:00,109.375600496,7.33252633917,19.1549395162,0.0,36.5179666069,38.8247702939,11.5554636746,0.0,0.0,11.5554636746
 02/27  22:00:00,104.37254496,7.41046690711,19.5887050683,0.0,32.965339924,36.8579353714,11.6043864829,0.0,0.0,11.6043864829
 02/27  23:00:00,76.9585413308,6.98451720528,16.1480112651,0.0,25.6355707503,20.6438685092,11.5683172864,0.0,0.0,11.5683172864
 02/27  24:00:00,53.8466618837,6.59848524405,12.9754068305,0.0,15.0252895274,11.7056064465,5.76983259425,0.0,0.0,5.76983259425
 02/28  01:00:00,47.3532726909,6.45969139178,11.6466225759,0.0,11.6412384099,10.0650221343,5.76450045536,0.0,0.0,5.76450045536
 02/28  02:00:00,44.8819514232,6.37611249154,10.819640428,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 02/28  03:00:00,42.2779647022,6.30338145129,10.1479412777,0.0,8.25718729233,10.0299323277,5.75842858551,0.0,0.0,5.75842858551
 02/28  04:00:00,41.9145851257,6.26940629286,9.81853461443,0.0,8.25718729233,10.0299323277,5.75802654203,0.0,0.0,5.75802654203
 02/28  05:00:00,43.2283106729,6.24210813521,9.55289293687,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 02/28  06:00:00,51.4477245138,6.29304604189,10.1415160238,0.0,12.1011305571,15.3678112995,11.5445639002,0.0,0.0,11.5445639002
 02/28  07:00:00,80.7870460671,6.89990170684,14.997398089,0.0,19.7275818095,37.2640762949,11.6038826938,0.0,0.0,11.6038826938
 02/28  08:00:00,102.005737656,7.33058770117,19.0650334388,0.0,24.3117294858,51.2795993405,17.468247496,0.0,0.0,17.468247496
 02/28  09:00:00,89.2681421414,6.77534954478,18.1580530131,0.0,23.6694662846,40.6342015617,29.4120192173,0.0,0.0,29.4120192173
 02/28  10:00:00,86.8023533408,6.74097203211,20.7341493467,0.0,23.6694662846,35.6302164847,41.4833902293,0.0,18.025,23.4583902293
 02/28  11:00:00,67.1193997668,6.4845512493,18.9044305439,0.0,18.7433767983,22.9618409725,41.4359694566,0.0,18.025,23.4109694566
 02/28  12:00:00,66.9702710933,6.49105907392,18.751141362,0.0,18.7433767983,22.9618409725,41.3846006201,0.0,18.025,23.3596006201
 02/28  13:00:00,68.2545298992,6.53741396589,19.9455970632,0.0,18.5889407304,23.1597249699,41.3766422351,0.0,18.025,23.3516422351
 02/28  14:00:00,69.6970659714,6.58320655593,21.0958411435,0.0,18.7433767983,23.2517909448,35.550178463,0.0,18.025,17.525178463
 02/28  15:00:00,70.6631902447,6.62537718174,22.0197945373,0.0,18.7433767983,23.2517909448,41.3785675247,0.0,18.025,23.3535675247
 02/28  16:00:00,70.5527185813,6.6644421387,22.1602027832,0.0,18.7433767983,22.9618409725,35.5445795423,0.0,18.025,17.5195795423
 02/28  17:00:00,73.8819238443,6.67853616409,21.0239982331,0.0,18.7433767983,27.431320555,23.7882410697,0.0,18.025,5.76324106969
 02/28  18:00:00,89.3594098837,6.9419134691,20.2817543333,0.0,17.6635504202,40.6971502883,5.77591123579,0.0,0.0,5.77591123579
 02/28  19:00:00,99.4410796202,7.12225893657,19.9099976458,0.0,27.5259009287,37.3340067412,11.5913411797,0.0,0.0,11.5913411797
 02/28  20:00:00,102.194689826,7.26622913923,20.1944868359,0.0,33.8341110165,33.3544677425,11.5558668051,0.0,0.0,11.5558668051
 02/28  21:00:00,111.476622706,7.50378939385,21.0847028512,0.0,36.5179666069,38.8247702939,9.52706392486,0.0,0.0,9.52706392486
 02/28  22:00:00,105.462250978,7.51792681933,20.5709576804,0.0,32.965339924,36.8579353714,13.6368448345,0.0,0.0,13.6368448345
 02/28  23:00:00,76.385384469,6.98734749513,15.5720309072,0.0,25.6355707503,20.6438685092,11.5673592526,0.0,0.0,11.5673592526
 02/28  24:00:00,52.1010436418,6.52033632717,11.3079403061,0.0,15.0252895274,11.7056064465,3.9101515854,0.0,0.0,3.9101515854
 03/01  01:00:00,44.5003643823,6.29727008334,8.95614065674,0.0,11.6412384099,10.0650221343,2.2334972131,0.356342176195,0.0,1.8771550369
 03/01  02:00:00,40.9383863889,6.12649363353,7.12569271162,0.0,10.0992000411,10.047477231,7.1055109318,1.34711747049,0.0,5.75839346131
 03/01  03:00:00,37.4950899989,5.98555476545,5.68289477154,0.0,8.25718729233,10.0299323277,8.70933449648,2.95098715543,0.0,5.75834734105
 03/01  04:00:00,36.3812782852,5.89092327792,4.66371567278,0.0,8.25718729233,10.0299323277,5.40325828568,5.38325828568,0.0,0.02
 03/01  05:00:00,37.577649247,5.84782624777,4.29651293382,0.0,8.25718729233,11.6354268332,11.292169819,5.52846926906,0.0,5.76370054992
 03/01  06:00:00,45.4663944424,5.87172830165,4.58151029656,0.0,12.1011305571,15.3678112995,10.3188836991,4.53661990526,0.0,5.78226379385
 03/01  07:00:00,73.6630969608,6.37207518222,8.40127655231,0.0,19.7275818095,37.2640762949,21.3822529495,3.9872044246,0.0,17.3950485249
 03/01  08:00:00,94.4005845567,6.79547783852,11.9950006804,0.0,24.3117294858,51.2795993405,19.353666247,1.8863637746,0.0,17.4673024723
 03/01  09:00:00,82.1134937758,6.37426875024,11.4044924139,0.0,23.6694662846,40.6342015617,23.5312118952,0.0,0.0,23.5312118952
 03/01  10:00:00,79.773145569,6.40581248374,14.0401061331,0.0,23.6694662846,35.6302164847,47.3369737048,0.0,18.025,29.3119737048
 03/01  11:00:00,63.4700788749,6.40661973159,15.333043684,0.0,18.7433767983,22.9618409725,41.4333415857,0.0,18.025,23.4083415857
 03/01  12:00:00,65.7460467656,6.56843421219,17.4495451988,0.0,18.7433767983,22.9618409725,35.5506983833,0.0,18.025,17.5256983833
 03/01  13:00:00,67.5051233029,6.67121037545,19.0623994214,0.0,18.5889407304,23.1597249699,41.3823285079,0.0,18.025,23.3573285079
 03/01  14:00:00,67.8996355937,6.64931498934,19.2323004893,0.0,18.7433767983,23.2517909448,41.3746345247,0.0,18.025,23.3496345247
 03/01  15:00:00,68.3232156954,6.6806613963,19.6245371223,0.0,18.7433767983,23.2517909448,35.5502462369,0.0,18.025,17.5252462369
 03/01  16:00:00,67.5260454709,6.68732846914,19.1106512005,0.0,18.7433767983,22.9618409725,41.378571616,0.0,18.025,23.353571616
 03/01  17:00:00,70.6252071417,6.65216069564,17.7936511132,0.0,18.7433767983,27.431320555,23.7893102864,0.0,18.025,5.76431028642
 03/01  18:00:00,85.7680302244,6.85516724501,16.7771168649,0.0,17.6635504202,40.6971502883,5.77574790882,0.0,0.0,5.77574790882
 03/01  19:00:00,95.0323708755,6.96269870168,15.6608533864,0.0,27.5259009287,37.3340067412,11.5908117119,0.0,0.0,11.5908117119
 03/01  20:00:00,97.5230324128,7.04592344493,15.743142968,0.0,33.8341110165,33.3544677425,5.78677911438,0.0,0.0,5.78677911438
 03/01  21:00:00,106.35396178,7.20647894869,16.2593535654,0.0,36.5179666069,38.8247702939,11.5706695829,0.0166336385757,0.0,11.5540359444
 03/01  22:00:00,100.357152828,7.20704317345,15.7767529789,0.0,32.965339924,36.8579353714,11.7520131243,0.147961336711,0.0,11.6040517876
 03/01  23:00:00,73.0868924669,6.77275601813,12.4881331713,0.0,25.6355707503,20.6438685092,12.1109016334,0.542555639545,0.0,11.5683459939
 03/01  24:00:00,49.9047614287,6.36587481963,9.26612266125,0.0,15.0252895274,11.7056064465,6.87617431744,1.10578443182,0.0,5.77038988562
 03/02  01:00:00,43.134871858,6.19601366567,7.69190487661,0.0,11.6412384099,10.0650221343,7.24174212171,1.47726487147,0.0,5.76447725024
 03/02  02:00:00,40.2904215299,6.07663591664,6.52759214572,0.0,10.0992000411,10.047477231,2.28954384398,2.26954384398,0.0,0.02
 03/02  03:00:00,37.2422136685,5.96571192401,5.44986137984,0.0,8.25718729233,10.0299323277,9.91314273272,4.15475960618,0.0,5.75838312654
 03/02  04:00:00,36.5583750834,5.90186046101,4.829876094,0.0,8.25718729233,10.0299323277,10.801648014,5.04367857758,0.0,5.75796943642
 03/02  05:00:00,37.7492786267,5.85842336574,4.45755080536,0.0,8.25718729233,11.6354268332,5.34536067202,5.32536067202,0.0,0.02
 03/02  06:00:00,45.5536332276,5.87507929049,4.66539804228,0.0,12.1011305571,15.3678112995,16.4046104556,4.86166391538,0.0,11.5429465403
 03/02  07:00:00,74.0514815086,6.40129587548,8.76045462974,0.0,19.7275818095,37.2640762949,15.8396997086,4.23743112515,0.0,11.6022685834
 03/02  08:00:00,95.4313393528,6.87541179751,12.9458290822,0.0,24.3117294858,51.2795993405,18.9926604778,1.52482156407,0.0,17.4678389137
 03/02  09:00:00,83.4573500951,6.4724672174,12.6501563193,0.0,23.6694662846,40.6342015617,29.4096626145,0.0,0.0,29.4096626145
 03/02  10:00:00,83.5083563125,6.65804969929,17.5230863704,0.0,23.6694662846,35.6302164847,41.4817531791,0.0,18.025,23.4567531791
 03/02  11:00:00,67.5217570388,6.64092560988,19.1504191667,0.0,18.7433767983,22.9618409725,41.4345483527,0.0,18.025,23.4095483527
 03/02  12:00:00,69.1433545905,6.7707497226,20.6445396116,0.0,18.7433767983,22.9618409725,41.3842853581,0.0,18.025,23.3592853581
 03/02  13:00:00,71.277624752,6.88843440121,22.6176748791,0.0,18.5889407304,23.1597249699,35.5455581935,0.0,18.025,17.5205581935
 03/02  14:00:00,72.8767791525,6.97505513,23.883712571,0.0,18.7433767983,23.2517909448,41.3808998783,0.0,18.025,23.3558998783
 03/02  15:00:00,73.1959575348,6.99383703017,24.1841018536,0.0,18.7433767983,23.2517909448,41.3731869134,0.0,18.025,23.3481869134
 03/02  16:00:00,72.9310477169,7.02020201159,24.1827824146,0.0,18.7433767983,22.9618409725,35.549081745,0.0,18.025,17.524081745
 03/02  17:00:00,75.0982508482,6.95834648158,21.9605130986,0.0,18.7433767983,27.431320555,23.7889878221,0.0,18.025,5.76398782207
 03/02  18:00:00,88.5870707045,7.0943217151,19.357011011,0.0,17.6635504202,40.6971502883,5.77608674687,0.0,0.0,5.77608674687
 03/02  19:00:00,97.6180708698,7.19007512148,18.0191846732,0.0,27.5259009287,37.3340067412,11.5915582685,0.0,0.0,11.5915582685
 03/02  20:00:00,99.9282043794,7.26253296026,17.9317076058,0.0,33.8341110165,33.3544677425,11.5553474253,0.0,0.0,11.5553474253
 03/02  21:00:00,108.302976155,7.38877828513,18.0260775455,0.0,36.5179666069,38.8247702939,5.83766324164,0.0496914614708,0.0,5.78797178017
 03/02  22:00:00,101.878250592,7.35409776736,17.1507993709,0.0,32.965339924,36.8579353714,17.4692629136,0.0749868034831,0.0,17.3942761101
 03/02  23:00:00,74.4539470611,6.9027722496,13.7251806284,0.0,25.6355707503,20.6438685092,6.23938153593,0.445394767752,0.0,5.79398676818
 03/02  24:00:00,51.1031206216,6.47813308538,10.3522266178,0.0,15.0252895274,11.7056064465,6.79962433948,1.02928231044,0.0,5.77034202903
 03/03  01:00:00,43.6061587712,6.24880042996,8.11040738374,0.0,11.6412384099,10.0650221343,8.38921498332,2.62510606729,0.0,5.76410891603
 03/03  02:00:00,40.2323185289,6.08570133765,6.46042130985,0.0,10.0992000411,10.047477231,10.9139072445,5.15545288803,0.0,5.75845435647
 03/03  03:00:00,36.8897075903,5.9486222939,5.11445120418,0.0,8.25718729233,10.0299323277,7.14233935319,7.12233935319,0.0,0.02
 03/03  04:00:00,35.9709335907,5.85719769821,4.28709705193,0.0,8.25718729233,10.0299323277,13.8232035069,8.0651695476,0.0,5.75803395925
 03/03  05:00:00,36.965143342,5.78789664418,3.74394293543,0.0,8.25718729233,11.6354268332,14.1437872777,8.37963344349,0.0,5.76415383422
 03/03  06:00:00,44.5433211723,5.78381092607,3.746362804,0.0,12.1011305571,15.3678112995,13.7121787038,7.93020774011,0.0,5.78197096371
 03/03  07:00:00,70.7837522403,6.27447184651,7.5035536599,0.0,19.7275818095,37.2640762949,18.7703705537,7.16667853549,0.0,11.6036920182
 03/03  08:00:00,93.8082472556,6.73421679474,11.4639443361,0.0,24.3117294858,51.2795993405,21.594663933,4.12763964002,0.0,17.467024293
 03/03  09:00:00,82.7719046926,6.42978998036,12.0073954222,0.0,23.6694662846,40.6342015617,29.4128719344,0.00490934004037,0.0,29.4079625944
 03/03  10:00:00,83.2655091313,6.64137397186,17.2969151368,0.0,23.6694662846,35.6302164847,41.4816247227,0.0,18.025,23.4566247227
 03/03  11:00:00,67.3267449526,6.63544500144,18.9608945639,0.0,18.7433767983,22.9618409725,41.4347332055,0.0,18.025,23.4097332055
 03/03  12:00:00,69.7811935799,6.81172683962,21.2414038157,0.0,18.7433767983,22.9618409725,41.3825759854,0.0,18.025,23.3575759854
 03/03  13:00:00,70.4259077653,6.88205036345,21.7723463774,0.0,18.5889407304,23.1597249699,41.3765714766,0.0,18.025,23.3515714766
 03/03  14:00:00,70.7033658428,6.89710471092,21.7882479993,0.0,18.7433767983,23.2517909448,35.5462360682,0.0,18.025,17.5212360682
 03/03  15:00:00,70.3426124853,6.85958591516,21.4650161763,0.0,18.7433767983,23.2517909448,41.3780488105,0.0,18.025,23.3530488105
 03/03  16:00:00,69.7385801351,6.85932999062,21.1511830675,0.0,18.7433767983,22.9618409725,35.5440442615,0.0,18.025,17.5190442615
 03/03  17:00:00,73.2338271868,6.8389346287,20.2155113063,0.0,18.7433767983,27.431320555,23.7890416938,0.0,18.025,5.76404169377
 03/03  18:00:00,88.3695568848,7.03110005897,19.2027259502,0.0,17.6635504202,40.6971502883,5.77588857558,0.0,0.0,5.77588857558
 03/03  19:00:00,98.0356286336,7.17043938004,18.4563867988,0.0,27.5259009287,37.3340067412,11.5909573368,0.0,0.0,11.5909573368
 03/03  20:00:00,100.01199673,7.24636829649,18.031669662,0.0,33.8341110165,33.3544677425,11.5555697948,0.0,0.0,11.5555697948
 03/03  21:00:00,108.144436821,7.36813517823,17.888186155,0.0,36.5179666069,38.8247702939,11.6039906027,0.0503947155148,0.0,11.5535958872
 03/03  22:00:00,102.165095226,7.36911967681,17.4226309127,0.0,32.965339924,36.8579353714,11.6016649784,0.0,0.0,11.6016649784
 03/03  23:00:00,74.3262908372,6.89404142369,13.6062599717,0.0,25.6355707503,20.6438685092,12.0450981067,0.576277353166,0.0,11.4688207536
 03/03  24:00:00,50.8465342016,6.46111471186,10.1126618428,0.0,15.0252895274,11.7056064465,1.37443451245,1.25775853457,0.0,0.116675977873
 03/04  01:00:00,44.6628871042,6.24737866727,7.96866478581,0.0,12.8411359301,10.0650221343,9.32568765197,3.56131970454,0.0,5.76436794743
 03/04  02:00:00,43.2506193079,6.12488815748,6.68005583947,0.0,12.8411359301,10.0650221343,11.5008611067,5.742645756,0.0,5.75821535073
 03/04  03:00:00,37.3311459908,5.98959743655,5.51491429377,0.0,8.25718729233,10.0299323277,6.17638249975,6.15638249975,0.0,0.02
 03/04  04:00:00,36.4712455569,5.90884659541,4.7357649674,0.0,8.25718729233,10.0299323277,12.261393511,6.50289373757,0.0,5.75849977338
 03/04  05:00:00,37.7942243026,5.87043683442,4.49048473535,0.0,8.25718729233,11.6354268332,11.6069415929,5.84255043848,0.0,5.76439115443
 03/04  06:00:00,41.8788561123,5.84393636852,4.44326003368,0.0,8.71707943955,15.3327214929,10.7702231283,5.00000226311,0.0,5.77022086515
 03/04  07:00:00,56.2603927425,6.02189893156,6.08671129202,0.0,18.5082010057,25.6353820695,9.40937336779,3.62866373392,0.0,5.78070963387
 03/04  08:00:00,76.8606057234,6.45632719435,9.91687657145,0.0,19.4083231844,41.0650158608,13.3486062436,0.87312422526,0.0,12.4754820183
 03/04  09:00:00,107.92872511,7.00789082117,16.5564405958,0.0,26.3286599382,57.9988325916,34.5946146224,0.0117535170394,0.0,34.5828611054
 03/04  10:00:00,95.6404686243,6.91727862537,19.5130431318,0.0,26.3286599382,42.8504436482,47.4305758095,0.0,18.025,29.4055758095
 03/04  11:00:00,70.8918043713,6.66942895802,19.0064175511,0.0,21.7447113004,23.4437158914,41.4815967502,0.0,18.025,23.4565967502
 03/04  12:00:00,68.7389548304,6.68305651452,19.3017917466,0.0,19.3027497915,23.426170988,41.4327015941,0.0,18.025,23.4077015941
 03/04  13:00:00,68.6950207778,6.70102350156,19.0978304052,0.0,19.1483137236,23.7250123474,41.3805128501,0.0,18.025,23.3555128501
 03/04  14:00:00,69.2636370717,6.70875827269,19.5131622425,0.0,19.3027497915,23.7161209604,41.3724107711,0.0,18.025,23.3474107711
 03/04  15:00:00,69.3278568452,6.71442641094,19.571718889,0.0,19.3027497915,23.7161209604,35.5483576825,0.0,18.025,17.5233576825
 03/04  16:00:00,69.8647841809,6.77248580242,20.3405359241,0.0,19.3027497915,23.426170988,41.375884047,0.0,18.025,23.350884047
 03/04  17:00:00,73.1637044354,6.7323607036,19.2282548177,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 03/04  18:00:00,84.0487159519,6.86308209695,17.5920156505,0.0,18.2229234133,37.5968344597,5.77004757009,0.0,0.0,5.77004757009
 03/04  19:00:00,102.248501171,7.12864797134,17.804891766,0.0,32.690315043,37.0816133363,11.5319325155,0.0,0.0,11.5319325155
 03/04  20:00:00,103.157119821,7.28786562784,18.4425255673,0.0,36.8143715336,33.066984531,5.78746136762,0.0,0.0,5.78746136762
 03/04  21:00:00,109.18543378,7.45407544463,19.0645472072,0.0,36.3493007332,38.7721355839,11.5980845224,0.0437350739468,0.0,11.5543494485
 03/04  22:00:00,106.413804266,7.42561284734,18.4392489736,0.0,36.1807251679,36.8228455648,5.7878612477,0.0,0.0,5.7878612477
 03/04  23:00:00,81.3764931594,7.01629080293,15.1311613132,0.0,31.0351095914,20.6438685092,15.1174116146,0.0,0.0,15.1174116146
 03/04  24:00:00,55.4859965276,6.62769679581,12.1834058612,0.0,17.4250845679,11.7056064465,8.04634111578,0.0,0.0,8.04634111578
 03/05  01:00:00,48.1183944652,6.50431384992,11.047815312,0.0,12.925468867,10.100111941,5.76413408917,0.0,0.0,5.76413408917
 03/05  02:00:00,47.186405989,6.41938375099,10.2019310954,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 03/05  03:00:00,41.4095248477,6.29846527643,9.1650019475,0.0,8.34152022915,10.0650221343,5.75839821306,0.0,0.0,5.75839821306
 03/05  04:00:00,40.1669892055,6.19386950993,8.02706527603,0.0,8.34152022915,10.0650221343,0.479826728549,0.459826728549,0.0,0.02
 03/05  05:00:00,41.33537255,6.15090327946,7.6317493421,0.0,8.34152022915,11.6705166398,6.33781291632,0.573480152678,0.0,5.76433276364
 03/05  06:00:00,45.5380779041,6.13568311826,7.69131605998,0.0,8.80141237637,15.3678112995,6.08384013749,0.314407213328,0.0,5.76943292417
 03/05  07:00:00,60.1821654278,6.34649644058,9.68388579742,0.0,18.5082010057,25.6353820695,11.5777238165,0.0337687754189,0.0,11.5439550411
 03/05  08:00:00,81.4691667598,6.79722629565,14.0651271146,0.0,19.4926561212,41.1001056674,11.6027875005,0.0,0.0,11.6027875005
 03/05  09:00:00,113.269955949,7.38766606725,21.5179059369,0.0,26.3286599382,57.9988325916,35.4663683811,0.0,0.0,35.4663683811
 03/05  10:00:00,99.618614635,7.20160315524,23.3262925243,0.0,26.2443270014,42.8153538416,41.5507756981,0.0,18.025,23.5257756981
 03/05  11:00:00,73.3848520958,6.80982748162,21.3590735013,0.0,21.7447113004,23.4437158914,47.3386520991,0.0,18.025,29.3136520991
 03/05  12:00:00,71.5094341278,6.81384184944,21.8817792601,0.0,19.3449162599,23.4437158914,41.4307348451,0.0,18.025,23.4057348451
 03/05  13:00:00,71.4946415524,6.82683569216,21.7119269041,0.0,19.190480192,23.7425572507,35.5481588889,0.0,18.025,17.5231588889
 03/05  14:00:00,72.1923141957,6.8282503311,22.382067848,0.0,19.260583323,23.698576057,41.3781926177,0.0,18.025,23.3531926177
 03/05  15:00:00,72.9371529123,6.85299719406,23.1021523741,0.0,19.260583323,23.698576057,35.5396744786,0.0,18.025,17.5146744786
 03/05  16:00:00,71.6964432465,6.81548225776,22.1889151346,0.0,19.260583323,23.4086260847,41.3815466025,0.0,18.025,23.3565466025
 03/05  17:00:00,74.6599795462,6.76529258066,20.7513100777,0.0,19.260583323,27.8781056672,23.7881058046,0.0,18.025,5.76310580461
 03/05  18:00:00,85.8204369745,6.91775210266,19.3687814945,0.0,18.1807569449,37.5792895564,5.7699961764,0.0,0.0,5.7699961764
 03/05  19:00:00,103.738873214,7.19760345498,19.3457380776,0.0,32.6059821062,37.0465235296,5.77588225115,0.0,0.0,5.77588225115
 03/05  20:00:00,105.189715012,7.38674254917,20.3762483216,0.0,36.8143715336,33.066984531,5.78702678856,0.0,0.0,5.78702678856
 03/05  21:00:00,112.31725368,7.62551786003,21.9055083794,0.0,36.43363367,38.8072253906,11.5544288094,0.0,0.0,11.5544288094
 03/05  22:00:00,109.407923774,7.61422328831,21.3641835172,0.0,36.0963922311,36.7877557581,11.5546589126,0.0,0.0,11.5546589126
 03/05  23:00:00,83.9410158103,7.18652764721,17.6448796153,0.0,30.9507766546,20.6087787026,11.6030520932,0.0,0.0,11.6030520932
 03/05  24:00:00,57.7769593104,6.78304809966,14.319025321,0.0,17.4250845679,11.7056064465,5.78198961111,0.0,0.0,5.78198961111
 03/06  01:00:00,48.6938371833,6.62587006059,12.8210240818,0.0,11.6412384099,10.0650221343,5.7641467784,0.0,0.0,5.7641467784
 03/06  02:00:00,45.9273543769,6.5127284115,11.7284371541,0.0,10.0992000411,10.047477231,5.75839106764,0.0,0.0,5.75839106764
 03/06  03:00:00,43.1501564879,6.42296425379,10.9005636324,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/06  04:00:00,42.6185091926,6.37328017926,10.4185961361,0.0,8.25718729233,10.0299323277,5.75830143821,0.0,0.0,5.75830143821
 03/06  05:00:00,43.8860584375,6.3387434658,10.1140203457,0.0,8.25718729233,11.6354268332,5.76366667626,0.0,0.0,5.76366667626
 03/06  06:00:00,49.1370125468,6.18416583006,7.93971252049,0.0,12.1011305571,15.3678112995,7.04077774588,1.25944670485,0.0,5.78133104104
 03/06  07:00:00,74.0272880011,6.59391384042,10.4276731143,0.0,19.7275818095,37.2640762949,15.4488305911,3.8460776989,0.0,11.6027528922
 03/06  08:00:00,95.6084756148,6.93198422065,13.0664379254,0.0,24.3117294858,51.2795993405,21.1252780964,3.65925179212,0.0,17.4660263042
 03/06  09:00:00,82.068690104,6.41422319247,11.3197696063,0.0,23.6694662846,40.6342015617,30.0179407625,0.611900299088,0.0,29.4060404634
 03/06  10:00:00,78.9777141867,6.37756852831,13.2729450503,0.0,23.6694662846,35.6302164847,41.5025740217,0.0238719008508,18.025,23.4537021208
 03/06  11:00:00,61.7382180868,6.33349501366,13.6743272194,0.0,18.7433767983,22.9618409725,41.4406317712,0.00872913326922,18.025,23.4069026379
 03/06  12:00:00,63.6646220545,6.49856910861,15.4379976185,0.0,18.7433767983,22.9618409725,41.3844286299,0.0,18.025,23.3594286299
 03/06  13:00:00,66.690071021,6.68372891945,18.234836871,0.0,18.5889407304,23.1597249699,35.5418332199,0.0,18.025,17.5168332199
 03/06  14:00:00,69.5819878234,6.8479867857,20.716000138,0.0,18.7433767983,23.2517909448,41.3804556377,0.0,18.025,23.3554556377
 03/06  15:00:00,71.242133998,6.93110555612,22.2930218019,0.0,18.7433767983,23.2517909448,41.3724056263,0.0,18.025,23.3474056263
 03/06  16:00:00,70.8913311824,6.93907652071,22.2241998923,0.0,18.7433767983,22.9618409725,35.5482449297,0.0,18.025,17.5232449297
 03/06  17:00:00,74.0417191009,6.9276520791,20.9346878961,0.0,18.7433767983,27.431320555,23.7890437206,0.0,18.025,5.76404372062
 03/06  18:00:00,87.6380484881,7.05823281245,18.4440948338,0.0,17.6635504202,40.6971502883,5.77556376544,0.0,0.0,5.77556376544
 03/06  19:00:00,95.3622165157,7.07754317593,15.8758919724,0.0,27.5259009287,37.3340067412,11.6088503264,0.0178825710007,0.0,11.5909677554
 03/06  20:00:00,97.0746030058,7.09363553637,15.2470253011,0.0,33.8341110165,33.3544677425,11.6504241662,0.0957936070365,0.0,11.5546305591
 03/06  21:00:00,105.213701849,7.17328621619,15.1523173492,0.0,36.5179666069,38.8247702939,8.03172183122,2.2439878403,0.0,5.78773399092
 03/06  22:00:00,98.7932203475,7.10971521362,14.3101835428,0.0,32.965339924,36.8579353714,21.7391302053,4.60132235621,0.0,17.1378078491
 03/06  23:00:00,71.8352060956,6.68333717429,11.3258989009,0.0,25.6355707503,20.6438685092,10.2452751739,4.19767338179,0.0,6.04760179213
 03/06  24:00:00,49.0054925651,6.2970628888,8.43568221532,0.0,15.0252895274,11.7056064465,9.57884245145,3.80880674202,0.0,5.77003570943
 03/07  01:00:00,42.0380095307,6.10797855374,6.68309090239,0.0,11.6412384099,10.0650221343,11.072004095,5.30773592451,0.0,5.76426817044
 03/07  02:00:00,38.9244690947,5.96706950698,5.27121248603,0.0,10.0992000411,10.047477231,12.9824998799,7.22433438188,0.0,5.75816549802
 03/07  03:00:00,35.8177865436,5.84235127052,4.14880929292,0.0,8.25718729233,10.0299323277,9.08111220496,9.06111220496,0.0,0.02
 03/07  04:00:00,35.0235356177,5.76004440171,3.43686028035,0.0,8.25718729233,10.0299323277,16.6783269956,10.9199088005,0.0,5.7584181951
 03/07  05:00:00,36.2442421473,5.72142201861,3.08952828225,0.0,8.25718729233,11.6354268332,17.6303773658,11.8666123523,0.0,5.7637650135
 03/07  06:00:00,43.8061877764,5.71943417843,3.07362502289,0.0,12.1011305571,15.3678112995,18.0111535313,12.2294117047,0.0,5.78174182652
 03/07  07:00:00,69.4007284583,6.13661280107,6.25842269968,0.0,19.7275818095,37.2640762949,21.7160145091,10.1146109964,0.0,11.6014035127
 03/07  08:00:00,92.7516863791,6.63199994284,10.5096448505,0.0,24.3117294858,51.2795993405,22.3301525557,4.86651674349,0.0,17.4636358122
 03/07  09:00:00,81.1191211883,6.30613180865,10.4783000774,0.0,23.6694662846,40.6342015617,29.4199846691,0.0147274013431,0.0,29.4052572678
 03/07  10:00:00,80.5419483871,6.47936615964,14.7353868262,0.0,23.6694662846,35.6302164847,41.4781233931,0.0,18.025,23.4531233931
 03/07  11:00:00,63.461876089,6.43274473446,15.2987401121,0.0,18.7433767983,22.9618409725,41.430589085,0.0,18.025,23.405589085
 03/07  12:00:00,64.4910016826,6.5519828321,16.2109663455,0.0,18.7433767983,22.9618409725,41.3838055094,0.0,18.025,23.3588055094
 03/07  13:00:00,66.0609559249,6.6732197564,17.6162337236,0.0,18.5889407304,23.1597249699,35.5405853247,0.0,18.025,17.5155853247
 03/07  14:00:00,67.4393851114,6.75233277866,18.669054299,0.0,18.7433767983,23.2517909448,41.3796684827,0.0,18.025,23.3546684827
 03/07  15:00:00,67.5498898095,6.75511951671,18.7767661227,0.0,18.7433767983,23.2517909448,41.371536148,0.0,18.025,23.346536148
 03/07  16:00:00,66.7970319504,6.73742680093,18.3315536934,0.0,18.7433767983,22.9618409725,35.5475125196,0.0,18.025,17.5225125196
 03/07  17:00:00,69.7511981346,6.70287683983,16.8689444649,0.0,18.7433767983,27.431320555,23.7889827359,0.0,18.025,5.76398273592
 03/07  18:00:00,83.798989543,6.83210742303,14.8311651507,0.0,17.6635504202,40.6971502883,5.77444181641,0.0,0.0,5.77444181641
 03/07  19:00:00,93.3426430796,6.908095105,14.0257747518,0.0,27.5259009287,37.3340067412,11.5904927684,0.0,0.0,11.5904927684
 03/07  20:00:00,95.8542081716,6.96619973755,14.154072046,0.0,33.8341110165,33.3544677425,11.5544431169,0.0,0.0,11.5544431169
 03/07  21:00:00,104.737028883,7.11167245492,14.7372639154,0.0,36.5179666069,38.8247702939,5.80139192117,0.013934914324,0.0,5.78745700685
 03/07  22:00:00,98.1937006771,7.05263875847,13.7677494743,0.0,32.965339924,36.8579353714,12.5460116618,0.943375376292,0.0,11.6026362855
 03/07  23:00:00,70.4124128437,6.56584443013,10.0206042779,0.0,25.6355707503,20.6438685092,14.7385752206,3.17203940621,0.0,11.5665358144
 03/07  24:00:00,47.0773020559,6.14578633437,6.6587719305,0.0,15.0252895274,11.7056064465,12.6317465938,6.86171446396,0.0,5.77003212982
 03/08  01:00:00,39.9302931761,5.94260445655,4.74075163687,0.0,11.6412384099,10.0650221343,16.3143084297,10.5502677491,0.0,5.76404068066
 03/08  02:00:00,36.9677987926,5.79326990924,3.48834469187,0.0,10.0992000411,10.047477231,20.2186163707,14.460326451,0.0,5.75828991967
 03/08  03:00:00,34.1581390002,5.68784529938,2.64366943541,0.0,8.25718729233,10.0299323277,17.2937549239,17.2737549239,0.0,0.02
 03/08  04:00:00,33.8348280795,5.64906848875,2.35913123959,0.0,8.25718729233,10.0299323277,22.9444282558,17.1862434056,0.0,5.7581848502
 03/08  05:00:00,35.0123866145,5.60199258919,1.97710536838,0.0,8.25718729233,11.6354268332,25.802310539,20.0387955199,0.0,5.76351501907
 03/08  06:00:00,42.4864978272,5.59325870478,1.88011467328,0.0,12.1011305571,15.3678112995,27.0617975441,21.2800370396,0.0,5.78176050452
 03/08  07:00:00,66.7390214588,5.87043109004,3.8629077469,0.0,19.7275818095,37.2640762949,30.1130184426,18.5120037817,0.0,11.601014661
 03/08  08:00:00,88.3550536299,6.20349355836,6.54153007694,0.0,24.3117294858,51.2795993405,29.6354435034,12.1708958995,0.0,17.4645476039
 03/08  09:00:00,76.5174963669,5.92972309765,6.25309152047,0.0,23.6694662846,40.6342015617,32.7535747759,3.35109326396,0.0,29.402481512
 03/08  10:00:00,74.402665553,6.02708057155,9.0483972611,0.0,23.6694662846,35.6302164847,42.5639056808,1.0878922804,18.025,23.4510134004
 03/08  11:00:00,56.4865073866,5.9671091709,8.78901042329,0.0,18.7433767983,22.9618409725,42.8418681571,1.41082957575,18.025,23.4060385813
 03/08  12:00:00,57.4774790466,6.08091447715,9.66851525744,0.0,18.7433767983,22.9618409725,41.6578885403,0.276164810416,18.025,23.3567237299
 03/08  13:00:00,58.2812792645,6.17310965413,10.3366701876,0.0,18.5889407304,23.1597249699,35.7819318441,0.23753027932,18.025,17.5194015648
 03/08  14:00:00,59.024445372,6.23634382419,10.7701061891,0.0,18.7433767983,23.2517909448,41.3781463297,0.0,18.025,23.3531463297
 03/08  15:00:00,59.571568763,6.27115227939,11.2824135161,0.0,18.7433767983,23.2517909448,35.5389160151,0.0,18.025,17.5139160151
 03/08  16:00:00,59.1775629071,6.2591606777,11.1903561385,0.0,18.7433767983,22.9618409725,41.3802770386,0.0,18.025,23.3552770386
 03/08  17:00:00,62.6336815629,6.24066260247,10.2136424248,0.0,18.7433767983,27.431320555,23.7889959527,0.0,18.025,5.76399595274
 03/08  18:00:00,77.56151661,6.3849590392,9.04084308649,0.0,17.6635504202,40.6971502883,6.20744395262,0.431710958289,0.0,5.77573299433
 03/08  19:00:00,87.933137627,6.45346814805,9.07090325319,0.0,27.5259009287,37.3340067412,14.4124090785,2.82256544983,0.0,11.5898436286
 03/08  20:00:00,90.1743336101,6.47287694876,8.96752722389,0.0,33.8341110165,33.3544677425,18.1321526153,6.57869350436,0.0,11.553459111
 03/08  21:00:00,99.1263227528,6.60834784842,9.62988858253,0.0,36.5179666069,38.8247702939,15.6363935024,9.84954145202,0.0,5.78685205037
 03/08  22:00:00,93.4213187009,6.60684518358,9.44117061299,0.0,32.965339924,36.8579353714,22.9993948765,11.3986865648,0.0,11.6007083117
 03/08  23:00:00,66.108215041,6.15189885841,6.13035705862,0.0,25.6355707503,20.6438685092,27.8796742959,16.3127185425,0.0,11.5669557534
 03/08  24:00:00,43.6735256958,5.79991482772,3.60087070721,0.0,15.0252895274,11.7056064465,24.0624648438,18.2926038325,0.0,5.76986101125
 03/09  01:00:00,37.5683216714,5.68704882281,2.63433863154,0.0,11.6412384099,10.0650221343,26.0760262992,20.3119366788,0.0,5.76408962038
 03/09  02:00:00,35.4386196067,5.62538574051,2.127054231,0.0,10.0992000411,10.047477231,21.9659000781,21.9459000781,0.0,0.02
 03/09  03:00:00,33.1834181662,5.57645088896,1.78034317746,0.0,8.25718729233,10.0299323277,28.1974481442,22.4394060633,0.0,5.75804208081
 03/09  04:00:00,32.8262189239,5.53398343449,1.46561010929,0.0,8.25718729233,10.0299323277,30.9364584176,25.1781807939,0.0,5.75827762374
 03/09  05:00:00,34.2105578278,5.50585819473,1.27141522346,0.0,8.25718729233,11.6354268332,25.835155679,25.815155679,0.0,0.02
 03/09  06:00:00,41.8998526842,5.51778420483,1.36894844363,0.0,12.1011305571,15.3678112995,34.8555273335,23.3125672083,0.0,11.5429601251
 03/09  07:00:00,66.1796914122,5.80095839775,3.373060967,0.0,19.7275818095,37.2640762949,31.091844477,19.490636565,0.0,11.6012079121
 03/09  08:00:00,87.1658266426,6.06282576244,5.49298117456,0.0,24.3117294858,51.2795993405,30.337438872,12.8745732297,0.0,17.4628656424
 03/09  09:00:00,75.8004712427,5.84721731795,5.618581026,0.0,23.6694662846,40.6342015617,32.6461498373,3.24381161503,0.0,29.4023382222
 03/09  10:00:00,72.9490651648,5.83612854927,7.78575580366,0.0,23.6694662846,35.6302164847,42.3059857976,0.831686086595,18.025,23.449299711
 03/09  11:00:00,54.3838343247,5.69767796655,6.95577197663,0.0,18.7433767983,22.9618409725,42.7436518189,1.31367702484,18.025,23.404974794
 03/09  12:00:00,55.0816249098,5.74406900007,7.60950966902,0.0,18.7433767983,22.9618409725,41.5364128941,0.157744028326,18.025,23.3536688658
 03/09  13:00:00,57.2632809507,5.91823155748,9.57355519394,0.0,18.5889407304,23.1597249699,35.546927343,0.0,18.025,17.521927343
 03/09  14:00:00,57.2613089797,5.91350815093,9.32980577495,0.0,18.7433767983,23.2517909448,41.3746315938,0.0,18.025,23.3496315938
 03/09  15:00:00,57.9264800689,6.0060207634,9.90245999929,0.0,18.7433767983,23.2517909448,35.5402553714,0.0,18.025,17.5152553714
 03/09  16:00:00,57.2118478311,5.99493696404,9.48886819504,0.0,18.7433767983,22.9618409725,41.3761872094,0.0,18.025,23.3511872094
 03/09  17:00:00,60.5845397147,5.98193559247,8.42322991272,0.0,18.7433767983,27.431320555,23.788767884,0.0,18.025,5.76376788398
 03/09  18:00:00,75.5108447606,6.13972048205,7.2354121629,0.0,17.6635504202,40.6971502883,6.75588236011,0.980471710382,0.0,5.77541064972
 03/09  19:00:00,86.059693254,6.23126938811,7.41966628483,0.0,27.5259009287,37.3340067412,15.7168390853,4.12731711813,0.0,11.5895219672
 03/09  20:00:00,89.0648464609,6.32230745495,8.00861727208,0.0,33.8341110165,33.3544677425,11.9364689354,6.15016869588,0.0,5.78630023949
 03/09  21:00:00,98.2113168843,6.47804792368,8.84518420268,0.0,36.5179666069,38.8247702939,20.980462805,9.4275711027,0.0,11.5528917023
 03/09  22:00:00,92.4070134091,6.47249749148,8.56122571683,0.0,32.965339924,36.8579353714,23.4881366104,11.8861660143,0.0,11.6019705961
 03/09  23:00:00,65.386000338,6.05126569463,5.50878115229,0.0,25.6355707503,20.6438685092,26.2236619594,14.6571455151,0.0,11.5665164443
 03/09  24:00:00,43.0521288618,5.72353669068,3.05585577368,0.0,15.0252895274,11.7056064465,23.2023677288,17.4324685093,0.0,5.76989921944
 03/10  01:00:00,37.1302339619,5.63430805498,2.2489960689,0.0,11.6412384099,10.0650221343,25.2863673973,19.5222515825,0.0,5.76411581478
 03/10  02:00:00,35.0087980523,5.57164752482,1.75097406159,0.0,10.0992000411,10.047477231,22.8422463241,22.8222463241,0.0,0.02
 03/10  03:00:00,32.7194214356,5.52005954814,1.37273804538,0.0,8.25718729233,10.0299323277,30.3548742144,24.5967840539,0.0,5.75809016056
 03/10  04:00:00,32.4961812538,5.49143819707,1.17812333659,0.0,8.25718729233,10.0299323277,25.0304984946,25.0104984946,0.0,0.02
 03/10  05:00:00,33.8685002983,5.46086323174,0.974354315056,0.0,8.25718729233,11.6354268332,32.3003151362,26.5362541477,0.0,5.76406098855
 03/10  06:00:00,41.418651171,5.45555564572,0.945456313912,0.0045247943885,12.1011305571,15.3678112995,39.2292499823,27.6873517865,0.0,11.5418981958
 03/10  07:00:00,65.6111274104,5.72801980639,2.87744262217,0.0,19.7275818095,37.2640762949,36.9091596362,25.3095890744,0.0,11.5995705618
 03/10  08:00:00,86.2293415565,5.96235193372,4.6569829941,0.0,24.3117294858,51.2795993405,35.6997874385,18.2365640905,0.0,17.463223348
 03/10  09:00:00,74.3501234402,5.7420537414,4.27340625628,0.0,23.6694662846,40.6342015617,38.7658331991,9.36633205117,0.0,29.3995011479
 03/10  10:00:00,72.0427621496,5.79835054287,6.91723548656,0.0,23.6694662846,35.6302164847,46.8053914312,5.33652030418,18.025,23.443871127
 03/10  11:00:00,54.0836993069,5.73251341756,6.62080677056,0.0,18.7433767983,22.9618409725,45.3344006165,3.90559453125,18.025,23.4038060853
 03/10  12:00:00,54.9527946066,5.83481877249,7.38993278165,0.0,18.7433767983,22.9618409725,38.012577084,2.46570781045,18.025,17.5218692735
 03/10  13:00:00,55.7734258709,5.92994439299,8.07199236423,0.0,18.5889407304,23.1597249699,43.7968592863,2.42030829069,18.025,23.3515509956
 03/10  14:00:00,56.3202516025,5.97698678606,8.32526764245,0.0,18.7433767983,23.2517909448,35.5513219654,0.011022678752,18.025,17.5152992866
 03/10  15:00:00,56.7157706259,6.01155546081,8.68622496802,0.0,18.7433767983,23.2517909448,41.3789495954,0.0,18.025,23.3539495954
 03/10  16:00:00,56.7075314427,6.0303140929,8.94917282418,0.0,18.7433767983,22.9618409725,41.6500456134,0.277382217472,18.025,23.347663396
 03/10  17:00:00,60.4774407297,6.03891551798,8.25916078002,0.0,18.7433767983,27.431320555,18.8747175885,0.829717588475,18.025,0.02
 03/10  18:00:00,75.4549628985,6.18583632567,7.13342029498,0.0,17.6635504202,40.6971502883,13.969327987,2.43830502763,0.0,11.5310229594
 03/10  19:00:00,85.6820716259,6.23626084213,7.03706314107,0.0,27.5259009287,37.3340067412,19.3761783014,7.78744861717,0.0,11.5887296842
 03/10  20:00:00,88.2388505138,6.27988647746,7.22504749106,0.0,33.8341110165,33.3544677425,17.2243473409,11.4376051916,0.0,5.78674214933
 03/10  21:00:00,96.9083651074,6.38532549522,7.63496343856,0.0,36.5179666069,38.8247702939,28.486538362,16.9329522453,0.0,11.5535861166
 03/10  22:00:00,90.97419453,6.35067728494,7.25023527631,0.0,32.965339924,36.8579353714,32.2101085528,20.6091478583,0.0,11.6009606945
 03/10  23:00:00,64.09581153,5.92330614409,4.34656033025,0.0,25.6355707503,20.6438685092,35.1426020449,23.5764502625,0.0,11.5661517823
 03/10  24:00:00,42.2282007733,5.64643817772,2.30903017381,0.0,15.0252895274,11.7056064465,32.4741477628,26.7042575668,0.0,5.76989019604
 03/11  01:00:00,37.7358139451,5.57095778086,1.71803407622,0.0,12.8411359301,10.0650221343,29.1273974887,29.1073974887,0.0,0.02
 03/11  02:00:00,37.4042702361,5.528534063,1.43007689067,0.0,12.8411359301,10.0650221343,36.0623506286,30.3041523266,0.0,5.758198302
 03/11  03:00:00,32.2797221296,5.46393450015,0.989168437494,0.0,8.25718729233,10.0299323277,37.9399252692,32.1818482852,0.0,5.75807698403
 03/11  04:00:00,32.030209252,5.42933091753,0.742281733442,0.031978881783,8.25718729233,10.0299323277,33.7320212951,33.7120212951,0.0,0.02
 03/11  05:00:00,33.5942131195,5.41281807257,0.575862920345,0.17225044043,8.25718729233,11.6354268332,40.0232235642,34.2599632762,0.0,5.76326028808
 03/11  06:00:00,37.7956958249,5.40326179069,0.434417297013,0.36638286876,8.71707943955,15.3327214929,39.7957181973,34.0258359299,0.0,5.76988226739
 03/11  07:00:00,50.9169897596,5.47317015102,0.961154587681,0.330919200229,18.5082010057,25.6353820695,37.6963023358,31.9161252651,0.0,5.78017707076
 03/11  08:00:00,68.9410283084,5.68913208536,2.69833768279,0.066220184404,19.4083231844,41.0650158608,34.7390549132,23.1377097906,0.0,11.6013451226
 03/11  09:00:00,96.8843444907,6.04488885782,6.47514439937,0.0,26.3286599382,57.9988325916,43.6309432005,8.17353835755,0.0,35.457404843
 03/11  10:00:00,84.0305133662,6.00638865845,8.81403312188,0.0,26.3286599382,42.8504436482,48.5370640087,1.11448767987,18.025,29.3975763288
 03/11  11:00:00,59.3155648291,5.88082573812,8.21882412106,0.0,21.7447113004,23.4437158914,41.61616178,0.139693867878,18.025,23.4514679121
 03/11  12:00:00,57.6411679173,5.98512078563,8.9019708653,0.0,19.3027497915,23.426170988,41.4244033549,0.0,18.025,23.3994033549
 03/11  13:00:00,58.7004978039,6.09716981603,9.70718013844,0.0,19.1483137236,23.7250123474,41.3729275772,0.0,18.025,23.3479275772
 03/11  14:00:00,59.6994419086,6.1988615784,10.4588855021,0.0,19.3027497915,23.7161209604,35.5462468718,0.0,18.025,17.5212468718
 03/11  15:00:00,60.6023929664,6.25998454401,11.3007178583,0.0,19.3027497915,23.7161209604,41.3735360668,0.0,18.025,23.3485360668
 03/11  16:00:00,60.7095302185,6.28215328244,11.6756298612,0.0,19.3027497915,23.426170988,35.5430494185,0.0,18.025,17.5180494185
 03/11  17:00:00,64.0974025606,6.25742644535,10.6369144136,0.0,19.3027497915,27.8956505705,23.7887816114,0.0,18.025,5.76378161136
 03/11  18:00:00,75.1204274038,6.35516800123,9.17167220275,0.0,18.2229234133,37.5968344597,5.76950276577,0.0,0.0,5.76950276577
 03/11  19:00:00,93.2766840027,6.50028181694,9.46147732052,0.0,32.690315043,37.0816133363,7.71024680199,1.93473178822,0.0,5.77551501377
 03/11  20:00:00,93.4522980133,6.55291289687,9.47269644195,0.0,36.8143715336,33.066984531,17.7019433899,6.14804173969,0.0,11.5539016502
 03/11  21:00:00,99.3041881564,6.66220559465,9.97521501173,0.0,36.3493007332,38.7721355839,15.3310841123,9.54545583362,0.0,5.78562827865
 03/11  22:00:00,96.9080010744,6.63543419657,9.72366294118,0.0,36.1807251679,36.8228455648,21.3086925207,9.754359346,0.0,11.5543331747
 03/11  23:00:00,72.4046109301,6.24138684399,6.93425026007,0.0,31.0351095914,20.6438685092,22.7231320891,11.122167211,0.0,11.6009648781
 03/11  24:00:00,46.661560155,5.86283386256,4.12387091421,0.0,17.4250845679,11.7056064465,19.7010071761,13.920520785,0.0,5.78048639111
 03/12  01:00:00,39.512208251,5.74882429605,3.19830494278,0.0,12.925468867,10.100111941,19.7123781417,13.9541040589,0.0,5.75827408276
 03/12  02:00:00,33.9306250593,5.64476856096,2.33981635604,0.0,8.34152022915,10.0650221343,21.5795744957,15.821341911,0.0,5.75823258465
 03/12  03:00:00,33.4873673332,5.59504845369,1.94628169318,0.0,8.34152022915,10.0650221343,18.4528252221,18.4328252221,0.0,0.02
 03/12  04:00:00,34.864395456,5.56725662117,1.74443820511,0.0,8.34152022915,11.6705166398,25.0338560316,19.2704609438,0.0,5.76339508783
 03/12  05:00:00,38.7967757629,5.54000956796,1.54571362645,0.0,8.80141237637,15.3678112995,25.7553732223,19.9856022613,0.0,5.76977096098
 03/12  06:00:00,59.311071126,5.60813577931,2.01519549464,0.0,18.5082010057,25.6353820695,27.0062610225,21.2260043817,0.0,5.78025664079
 03/12  07:00:00,70.0112134473,5.80662250528,3.59783909594,0.0,19.4926561212,41.1001056674,29.7689686111,18.1676185793,0.0,11.6013500317
 03/12  08:00:00,97.929701044,6.14644135227,7.41896205878,0.0,26.3286599382,57.9988325916,43.842294053,8.38595414684,0.0,35.4563399061
 03/12  09:00:00,85.0186483432,6.09614269231,9.83184477662,0.0,26.2443270014,42.8153538416,48.7016669854,1.28110468079,18.025,29.3955623047
 03/12  10:00:00,60.0131903501,5.92978658387,8.86749609976,0.0,21.7447113004,23.4437158914,41.4919431002,0.0162210750804,18.025,23.4507220251
 03/12  11:00:00,59.0758938558,6.08855537049,10.1735556802,0.0,19.3449162599,23.4437158914,41.4236041989,0.0,18.025,23.3986041989
 03/12  12:00:00,61.3505060605,6.27893019355,12.1157197186,0.0,19.190480192,23.7425572507,41.3718525615,0.0,18.025,23.3468525615
 03/12  13:00:00,63.3270560553,6.43303379999,13.9120421433,0.0,19.260583323,23.698576057,35.5450252414,0.0,18.025,17.5200252414
 03/12  14:00:00,64.5775869526,6.532007649,15.0636030538,0.0,19.260583323,23.698576057,41.3726041873,0.0,18.025,23.3476041873
 03/12  15:00:00,63.8296185765,6.54310821287,14.5944780497,0.0,19.260583323,23.4086260847,35.5393744496,0.0,18.025,17.5143744496
 03/12  16:00:00,67.3101797407,6.53182777929,13.6350044592,0.0,19.260583323,27.8781056672,23.7887702461,0.0,18.025,5.76377024613
 03/12  17:00:00,74.9392565611,6.65910737883,12.5142772408,0.0,18.1807569449,37.5792895564,5.76933733079,0.0,0.0,5.76933733079
 03/12  18:00:00,90.9328663053,6.82474887969,12.5646203954,0.0,32.6059821062,37.0465235296,5.8120153602,0.0366879501615,0.0,5.77532741004
 03/12  19:00:00,96.516766382,6.85919209249,12.2308908668,0.0,36.8143715336,33.066984531,13.0533045113,1.49955113799,0.0,11.5537533733
 03/12  20:00:00,102.419803921,6.96028123641,12.6733405099,0.0,36.43363367,38.8072253906,9.57121515557,3.78405296592,0.0,5.78716218965
 03/12  21:00:00,99.1993912931,6.88641978616,11.8834967706,0.0,36.0963922311,36.7877557581,17.7834838389,6.22965803642,0.0,11.5538258025
 03/12  22:00:00,73.9125403004,6.43167921453,8.37132006175,0.0,30.9507766546,20.6087787026,22.3361598006,10.7364519395,0.0,11.599707861
 03/12  23:00:00,47.873824111,6.01313900322,5.18583612634,0.0,17.4250845679,11.7056064465,20.6551610476,14.8738543062,0.0,5.78130674143
 03/12  24:00:00,40.2286519241,5.84064035432,3.8217677203,0.0,12.925468867,10.100111941,22.8899079027,17.1258818504,0.0,5.76402605231
 03/13  01:00:00,36.3828905299,5.7296834173,2.96703328067,0.0,10.0992000411,10.047477231,21.9077459359,16.149591685,0.0,5.75815425096
 03/13  02:00:00,33.9964288046,5.66600897651,2.50380875471,0.0,8.25718729233,10.0299323277,15.253883755,15.233883755,0.0,0.02
 03/13  03:00:00,33.6475967538,5.62648828001,2.19449256023,0.0,8.25718729233,10.0299323277,22.3371271537,16.5791131939,0.0,5.75801395973
 03/13  04:00:00,35.0063423699,5.59784180153,1.97522634861,0.0,8.25718729233,11.6354268332,23.2566216266,17.4926915369,0.0,5.76393008974
 03/13  05:00:00,42.5271779207,5.59394475712,1.92013914956,0.0,12.1011305571,15.3678112995,24.6506297528,18.8693009676,0.0,5.78132878515
 03/13  06:00:00,73.9958448663,5.84182149197,3.6123883005,0.0,19.7275818095,37.2640762949,33.2926871257,21.6916583156,0.0,11.6010288101
 03/13  07:00:00,87.4272098033,6.10981893108,5.70742664248,0.0,24.3117294858,51.2795993405,35.2246022571,17.7630274274,0.0,17.4615748297
 03/13  08:00:00,75.2150798702,5.81136910342,5.06907360329,0.0,23.6694662846,40.6342015617,36.9103325778,7.51290936546,0.0,29.3974232124
 03/13  09:00:00,72.8882079265,5.8477427641,7.7133089274,0.0,23.6694662846,35.6302164847,43.6579519112,2.18585945089,18.025,23.4470924603
 03/13  10:00:00,55.3750465479,5.81631360215,7.828368865,0.0,18.7433767983,22.9618409725,42.2901861741,0.862848396802,18.025,23.4023377773
 03/13  11:00:00,56.847565403,5.96489275408,9.15463884333,0.0,18.7433767983,22.9618409725,41.3776620534,0.0,18.025,23.3526620534
 03/13  12:00:00,58.7579571563,6.13241216317,10.8540617054,0.0,18.5889407304,23.1597249699,35.545315899,0.0,18.025,17.520315899
 03/13  13:00:00,61.2800605059,6.32342112424,12.9386584589,0.0,18.7433767983,23.2517909448,41.3732986342,0.0,18.025,23.3482986342
 03/13  14:00:00,63.1820470916,6.45079652668,14.7132630004,0.0,18.7433767983,23.2517909448,35.5391638216,0.0,18.025,17.5141638216
 03/13  15:00:00,63.3235478092,6.5133309686,15.0821868878,0.0,18.7433767983,22.9618409725,41.3742674642,0.0,18.025,23.3492674642
 03/13  16:00:00,68.1555552529,6.58446756184,15.3917266028,0.0,18.7433767983,27.431320555,23.7886969445,0.0,18.025,5.76369694451
 03/13  17:00:00,80.1891856038,6.80998383456,15.0115097283,0.0,17.6635504202,40.6971502883,5.7753890824,0.0,0.0,5.7753890824
 03/13  18:00:00,88.0728702878,6.92863862327,14.3875095526,0.0,27.5259009287,37.3340067412,11.5885673601,0.0,0.0,11.5885673601
 03/13  19:00:00,95.1585773395,6.94321385491,13.4814686975,0.0,33.8341110165,33.3544677425,6.18258616651,0.395755846891,0.0,5.78683031962
 03/13  20:00:00,103.425442988,7.03222583535,13.5051583142,0.0,36.5179666069,38.8247702939,14.1514756008,2.59994820972,0.0,11.5515273911
 03/13  21:00:00,97.5625595611,7.01178307061,13.1775267255,0.0,32.965339924,36.8579353714,15.6313314727,4.03082666689,0.0,11.6005048058
 03/13  22:00:00,70.4684836333,6.57172964149,10.0708298968,0.0,25.6355707503,20.6438685092,16.3220115573,4.75652520294,0.0,11.5654863544
 03/13  23:00:00,47.5065022838,6.17348632365,7.06029617314,0.0,15.0252895274,11.7056064465,11.4020226173,5.63227111359,0.0,5.76975150367
 03/13  24:00:00,40.6493274179,5.99153617863,5.4108723065,0.0,11.6412384099,10.0650221343,12.8765088752,7.11256983506,0.0,5.76393904018
 03/14  01:00:00,37.8630428767,5.87349058878,4.30338521544,0.0,10.0992000411,10.047477231,8.09074928477,8.07074928477,0.0,0.02
 03/14  02:00:00,35.0223254085,5.76645061095,3.4292610132,0.0,8.25718729233,10.0299323277,15.0795701035,9.32162166083,0.0,5.75794844272
 03/14  03:00:00,34.1994142867,5.68065469165,2.69215089128,0.0,8.25718729233,10.0299323277,13.4302463095,13.4102463095,0.0,0.02
 03/14  04:00:00,35.3631407774,5.63342099603,2.29644960961,0.0,8.25718729233,11.6354268332,22.2990283614,16.5351529105,0.0,5.76387545085
 03/14  05:00:00,42.93964227,5.63507198413,2.29148069693,0.0,12.1011305571,15.3678112995,22.2741147641,16.4930220625,0.0,5.78109270163
 03/14  06:00:00,74.8722029245,5.92804721382,4.40252896916,0.0,19.7275818095,37.2640762949,33.1556318061,15.7673857109,0.0,17.3882460952
 03/14  07:00:00,89.6353003544,6.33559214588,7.68975751099,0.0,24.3117294858,51.2795993405,27.4749262116,10.0140865549,0.0,17.4608396567
 03/14  08:00:00,77.4121411435,5.97484956942,7.1026649043,0.0,23.6694662846,40.6342015617,25.2119900548,1.69238178264,0.0,23.5196082722
 03/14  09:00:00,75.4727681112,6.0367231311,10.1088934254,0.0,23.6694662846,35.6302164847,47.3563388378,0.0260809558464,18.025,29.3052578819
 03/14  10:00:00,57.9039950096,5.95988350675,10.2137536301,0.0,18.7433767983,22.9618409725,41.4249707971,0.0,18.025,23.3999707971
 03/14  11:00:00,60.212538842,6.15398510084,12.3305238371,0.0,18.7433767983,22.9618409725,35.5438743726,0.0,18.025,17.5188743726
 03/14  12:00:00,63.5412529842,6.37963910878,15.3901354715,0.0,18.5889407304,23.1597249699,41.3703350043,0.0,18.025,23.3453350043
 03/14  13:00:00,65.8861463312,6.53750270505,17.3306622085,0.0,18.7433767983,23.2517909448,35.5428530668,0.0,18.025,17.5178530668
 03/14  14:00:00,67.1542837316,6.63590667653,18.5003984072,0.0,18.7433767983,23.2517909448,41.370518563,0.0,18.025,23.345518563
 03/14  15:00:00,67.0980396902,6.69169191382,18.6783141984,0.0,18.7433767983,22.9618409725,35.5380613485,0.0,18.025,17.5130613485
 03/14  16:00:00,70.8854138366,6.70377513719,18.0022887788,0.0,18.7433767983,27.431320555,23.7885571212,0.0,18.025,5.76355712124
