Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/14  17:00:00,82.4342400794,6.92435258683,17.1422071762,0.0,17.6635504202,40.6971502883,5.77499170329,0.0,0.0,5.77499170329
 03/14  18:00:00,90.3142336063,7.0490414045,16.5084831433,0.0,27.5259009287,37.3340067412,11.5881546536,0.0,0.0,11.5881546536
 03/14  19:00:00,98.2865977511,7.12429198069,16.4284147156,0.0,33.8341110165,33.3544677425,11.5530661741,0.0,0.0,11.5530661741
 03/14  20:00:00,106.996648772,7.27760747886,16.8309938192,0.0,36.5179666069,38.8247702939,5.80427086598,0.0172273133219,0.0,5.78704355266
 03/14  21:00:00,101.125432134,7.2846618634,16.4675269379,0.0,32.965339924,36.8579353714,11.7708260926,0.171386183542,0.0,11.5994399091
 03/14  22:00:00,73.8190281757,6.8411381179,13.1519776808,0.0,25.6355707503,20.6438685092,12.1474389153,0.581642280169,0.0,11.5657966352
 03/14  23:00:00,50.8532173163,6.4498746521,10.1306273654,0.0,15.0252895274,11.7056064465,6.49258879629,0.723044629384,0.0,5.76954416691
 03/14  24:00:00,44.0451164442,6.2764909446,8.52170803573,0.0,11.6412384099,10.0650221343,7.0188675128,1.25527025455,0.0,5.76359725825
 03/15  01:00:00,41.2378210483,6.16013171352,7.39152349897,0.0,10.0992000411,10.047477231,7.35628588035,1.59843448692,0.0,5.75785139342
 03/15  02:00:00,37.9713060071,6.03219104496,6.1125075682,0.0,8.25718729233,10.0299323277,3.60324901571,3.58324901571,0.0,0.02
 03/15  03:00:00,37.0795155991,5.95302988217,5.29987508648,0.0,8.25718729233,10.0299323277,10.8268398088,5.06915645577,0.0,5.75768335302
 03/15  04:00:00,38.2442938487,5.90771304212,4.90331617656,0.0,8.25718729233,11.6354268332,5.37281692222,5.35281692222,0.0,0.02
 03/15  05:00:00,46.0410330137,5.92454598947,5.10340323444,0.0,12.1011305571,15.3678112995,16.4175179247,4.87533052754,0.0,11.5421873972
 03/15  06:00:00,77.6459593092,6.39796796661,8.59038015724,0.0,19.7275818095,37.2640762949,17.6248007201,6.02510772643,0.0,11.5996929937
 03/15  07:00:00,93.9713405144,6.76337047743,11.5980318503,0.0,24.3117294858,51.2795993405,22.6095963109,5.14908295936,0.0,17.4605133515
 03/15  08:00:00,81.6282383186,6.34339582594,10.9502247946,0.0,23.6694662846,40.6342015617,29.6982809682,0.305448337848,0.0,29.3928326303
 03/15  09:00:00,80.5012136732,6.44463563478,14.7294337718,0.0,23.6694662846,35.6302164847,41.4716583286,0.0,18.025,23.4466583286
 03/15  10:00:00,63.1458055299,6.34786828738,15.0675844358,0.0,18.7433767983,22.9618409725,41.4252360268,0.0,18.025,23.4002360268
 03/15  11:00:00,64.3787670298,6.46218717757,16.1885525759,0.0,18.7433767983,22.9618409725,35.5422588956,0.0,18.025,17.5172588956
 03/15  12:00:00,66.6392182087,6.61413660057,18.2536086614,0.0,18.5889407304,23.1597249699,41.3741426667,0.0,18.025,23.3491426667
 03/15  13:00:00,69.0000326055,6.7411992457,20.2408527663,0.0,18.7433767983,23.2517909448,35.535980957,0.0,18.025,17.510980957
 03/15  14:00:00,69.4048464835,6.76335608357,20.6235160384,0.0,18.7433767983,23.2517909448,41.3755564619,0.0,18.025,23.3505564619
 03/15  15:00:00,69.073412849,6.80078885991,20.5445952763,0.0,18.7433767983,22.9618409725,41.3666156023,0.0,18.025,23.3416156023
 03/15  16:00:00,72.2380129704,6.79153135275,19.2671348948,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/15  17:00:00,83.1985545113,6.97339292231,17.8574820598,0.0,17.6635504202,40.6971502883,5.77517883386,0.0,0.0,5.77517883386
 03/15  18:00:00,91.099922852,7.10516635489,17.2380552228,0.0,27.5259009287,37.3340067412,15.3097428002,0.0,0.0,15.3097428002
 03/15  19:00:00,99.4700652818,7.20721620899,17.5289662765,0.0,33.8341110165,33.3544677425,7.84158693827,0.0,0.0,7.84158693827
 03/15  20:00:00,108.318475845,7.36867861972,18.0617564203,0.0,36.5179666069,38.8247702939,11.5680033731,0.0163680337038,0.0,11.5516353394
 03/15  21:00:00,102.316381535,7.3686932848,17.574456963,0.0,32.965339924,36.8579353714,11.5996048401,0.0,0.0,11.5996048401
 03/15  22:00:00,74.7486746819,6.91996089643,14.0028098189,0.0,25.6355707503,20.6438685092,6.03812888057,0.245592703799,0.0,5.79253617677
 03/15  23:00:00,51.5598355326,6.51150281846,10.7756219161,0.0,15.0252895274,11.7056064465,6.41131631477,0.641675223318,0.0,5.76964109145
 03/15  24:00:00,44.8540542141,6.34708153075,9.26006013005,0.0,11.6412384099,10.0650221343,6.53538654828,0.771499175381,0.0,5.7638873729
 03/16  01:00:00,42.1319947595,6.23476352031,8.21106526818,0.0,10.0992000411,10.047477231,6.63754723654,0.879608759964,0.0,5.75793847657
 03/16  02:00:00,39.362186142,6.1432959014,7.39228702652,0.0,8.25718729233,10.0299323277,0.986244115795,0.966244115795,0.0,0.02
 03/16  03:00:00,38.5974296078,6.07352997032,6.69729216758,0.0,8.25718729233,10.0299323277,7.2208513371,1.46274704193,0.0,5.75810429517
 03/16  04:00:00,39.630496952,6.01781999234,6.17941318202,0.0,8.25718729233,11.6354268332,7.77415709848,2.01063060774,0.0,5.76352649075
 03/16  05:00:00,47.3556319725,6.02581535445,6.31674219321,0.0,12.1011305571,15.3678112995,7.64323227659,1.86232255825,0.0,5.78090971834
 03/16  06:00:00,80.1059187207,6.60061778993,10.8476978321,0.0,19.7275818095,37.2640762949,13.3240327549,1.72407806666,0.0,11.5999546883
 03/16  07:00:00,96.7509025535,6.99395360745,14.1470279525,0.0,24.3117294858,51.2795993405,18.8758541125,1.41604531176,0.0,17.4598088007
 03/16  08:00:00,83.6920091726,6.48723756923,12.870163286,0.0,23.6694662846,40.6342015617,29.3921030417,0.0,0.0,29.3921030417
 03/16  09:00:00,80.8556740127,6.471456151,15.0570833195,0.0,23.6694662846,35.6302164847,41.4685246379,0.0,18.025,23.4435246379
 03/16  10:00:00,62.901224731,6.33318448732,14.8376912227,0.0,18.7433767983,22.9618409725,41.4243939188,0.0,18.025,23.3993939188
 03/16  11:00:00,64.3763317802,6.45001725539,16.1982908226,0.0,18.7433767983,22.9618409725,41.374032092,0.0,18.025,23.349032092
 03/16  12:00:00,66.2459746111,6.5748579249,17.8996448845,0.0,18.5889407304,23.1597249699,35.5412089226,0.0,18.025,17.5162089226
 03/16  13:00:00,68.4636381928,6.73573938712,19.709926189,0.0,18.7433767983,23.2517909448,41.3681842453,0.0,18.025,23.3431842453
 03/16  14:00:00,69.0998144801,6.79358336448,20.288255621,0.0,18.7433767983,23.2517909448,35.5400099023,0.0,18.025,17.5150099023
 03/16  15:00:00,68.5460797823,6.81362658962,20.0044318567,0.0,18.7433767983,22.9618409725,41.369399293,0.0,18.025,23.344399293
 03/16  16:00:00,71.3732727764,6.79286600449,18.4010585929,0.0,18.7433767983,27.431320555,23.7884382972,0.0,18.025,5.76343829725
 03/16  17:00:00,82.1041338421,6.97248125667,16.7639754973,0.0,17.6635504202,40.6971502883,5.77393498432,0.0,0.0,5.77393498432
 03/16  18:00:00,89.540483764,7.06180754035,15.7219846329,0.0,27.5259009287,37.3340067412,11.5880975917,0.0,0.0,11.5880975917
 03/16  19:00:00,97.0509925375,7.09050595558,15.2266129393,0.0,33.8341110165,33.3544677425,5.78656117232,0.0,0.0,5.78656117232
 03/16  20:00:00,105.219482164,7.18524392422,15.1462036601,0.0,36.5179666069,38.8247702939,12.5310595023,0.978837319458,0.0,11.5522221828
 03/16  21:00:00,98.6643637119,7.11015564406,14.1809885629,0.0,32.965339924,36.8579353714,14.3572716909,2.75897098463,0.0,11.5983007062
 03/16  22:00:00,70.8944254617,6.61933952398,10.4491872839,0.0,25.6355707503,20.6438685092,16.7517131864,5.1867089285,0.0,11.5650042579
 03/16  23:00:00,47.1334419222,6.16001934745,6.70071639042,0.0,15.0252895274,11.7056064465,15.3049782571,9.5354482367,0.0,5.76953002035
 03/16  24:00:00,40.2131666401,5.970850325,4.99540944303,0.0,11.6412384099,10.0650221343,10.9313705934,10.9113705934,0.0,0.02
 03/17  01:00:00,37.2795785699,5.82308692467,3.77032907751,0.0,10.0992000411,10.047477231,19.7965342886,14.0385921853,0.0,5.7579421033
 03/17  02:00:00,34.3235291764,5.70247500554,2.79445134666,0.0,8.25718729233,10.0299323277,23.1923753602,17.4346119361,0.0,5.75776342415
 03/17  03:00:00,34.1041257441,5.67378169089,2.60374200196,0.0,8.25718729233,10.0299323277,15.2633876886,15.2433876886,0.0,0.02
 03/17  04:00:00,35.5618733778,5.65393942153,2.47467343978,0.0,8.25718729233,11.6354268332,19.484158626,13.7204253748,0.0,5.76373325119
 03/17  05:00:00,43.1653471454,5.65928660174,2.49299290777,0.0,12.1011305571,15.3678112995,19.8233964449,14.0427116051,0.0,5.78068483988
 03/17  06:00:00,73.3430093767,5.96663760382,4.71877839643,0.0,19.7275818095,37.2640762949,25.4735547932,13.8743442486,0.0,11.5992105446
 03/17  07:00:00,89.5114635016,6.33673857631,7.56481933011,0.0,24.3117294858,51.2795993405,28.5196467625,11.0618519669,0.0,17.4577947957
 03/17  08:00:00,76.857422074,5.94771907129,6.57510550542,0.0,23.6694662846,40.6342015617,33.1044688022,3.7140962844,0.0,29.3903725178
 03/17  09:00:00,74.8847832489,6.02426079699,9.53339303525,0.0,23.6694662846,35.6302164847,42.0283387911,0.559077207556,18.025,23.4442615835
 03/17  10:00:00,57.3188473791,5.9735763068,9.614928887,0.0,18.7433767983,22.9618409725,41.5265605787,0.102154612443,18.025,23.3994059662
 03/17  11:00:00,58.998741221,6.14229757395,11.1284235883,0.0,18.7433767983,22.9618409725,41.375374073,0.0,18.025,23.350374073
 03/17  12:00:00,61.2327931585,6.3080616941,13.1532618456,0.0,18.5889407304,23.1597249699,35.543282948,0.0,18.025,17.518282948
 03/17  13:00:00,62.667598757,6.44149182038,14.2081397464,0.0,18.7433767983,23.2517909448,41.3704038216,0.0,18.025,23.3454038216
 03/17  14:00:00,63.6767096311,6.51729894909,15.1414372815,0.0,18.7433767983,23.2517909448,35.5365334976,0.0,18.025,17.5115334976
 03/17  15:00:00,64.0501040742,6.57357217633,15.7485153166,0.0,18.7433767983,22.9618409725,41.3703280864,0.0,18.025,23.3453280864
 03/17  16:00:00,68.4846225037,6.62036371352,15.6849127731,0.0,18.7433767983,27.431320555,23.7884712885,0.0,18.025,5.76347128848
 03/17  17:00:00,80.7297176742,6.85765092628,15.5043958612,0.0,17.6635504202,40.6971502883,5.77489887621,0.0,0.0,5.77489887621
 03/17  18:00:00,87.9810625537,6.9403308726,14.2840501543,0.0,27.5259009287,37.3340067412,11.5975301276,0.0101636020251,0.0,11.5873665256
 03/17  19:00:00,95.1738264635,6.95270165911,13.4872584243,0.0,33.8341110165,33.3544677425,6.22114196703,0.436123879825,0.0,5.7850180872
 03/17  20:00:00,103.646634474,7.05125671172,13.7073504762,0.0,36.5179666069,38.8247702939,14.1257328842,2.57305301926,0.0,11.552679865
 03/17  21:00:00,97.3785238502,6.99616398084,13.009152769,0.0,32.965339924,36.8579353714,17.2393509285,5.64075143662,0.0,11.5985994919
 03/17  22:00:00,70.0685922067,6.54073279267,9.70196790994,0.0,25.6355707503,20.6438685092,18.9753846891,7.41133310087,0.0,11.5640515882
 03/17  23:00:00,46.6405498816,6.10633182456,6.26151664759,0.0,15.0252895274,11.7056064465,16.3468635341,10.5774017694,0.0,5.76946176469
 03/17  24:00:00,39.7506171364,5.91535086183,4.58836361296,0.0,11.6412384099,10.0650221343,12.3962929803,12.3762929803,0.0,0.02
 03/18  01:00:00,40.1477280632,5.82907155926,3.87301670412,0.0,12.8411359301,10.0650221343,18.6349260332,12.8769820456,0.0,5.75794398764
 03/18  02:00:00,34.4812974054,5.7124311984,2.94226527281,0.0,8.25718729233,10.0299323277,20.0768863909,14.3189072617,0.0,5.75797912919
 03/18  03:00:00,34.0827958786,5.66808421349,2.5881135092,0.0,8.25718729233,10.0299323277,15.3148005744,15.2948005744,0.0,0.02
 03/18  04:00:00,35.4533939608,5.64044303077,2.37969469328,0.0,8.25718729233,11.6354268332,21.3733061236,15.6102913719,0.0,5.76301475163
 03/18  05:00:00,39.359898769,5.61220796604,2.15608847024,0.0,8.71707943955,15.3327214929,21.9791235816,16.2096564008,0.0,5.76946718084
 03/18  06:00:00,58.275378264,5.69543135583,2.77624505835,0.0,18.5082010057,25.6353820695,21.954846446,16.175312637,0.0,5.77953380894
 03/18  07:00:00,71.0395605728,5.91589724844,4.63640140571,0.0,19.4083231844,41.0650158608,24.4205044142,12.8211783267,0.0,11.5993260874
 03/18  08:00:00,101.058100287,6.41438407233,10.2795024427,0.0,26.3286599382,57.9988325916,38.5566701761,3.11478447375,0.0,35.4418857024
 03/18  09:00:00,88.4907469386,6.37381626744,12.9069086304,0.0,26.3286599382,42.8504436482,47.412144525,0.0,18.025,29.387144525
 03/18  10:00:00,63.8633658117,6.21430994477,12.4331890248,0.0,21.7447113004,23.4437158914,41.4695099284,0.0,18.025,23.4445099284
 03/18  11:00:00,64.1991315042,6.41767343236,15.0274185267,0.0,19.3027497915,23.426170988,41.421674854,0.0,18.025,23.396674854
 03/18  12:00:00,66.6895117369,6.60430607713,17.1890784298,0.0,19.1483137236,23.7250123474,35.5391731842,0.0,18.025,17.5141731842
 03/18  13:00:00,69.9190086914,6.77719002056,20.1001533315,0.0,19.3027497915,23.7161209604,41.3706933689,0.0,18.025,23.3456933689
 03/18  14:00:00,71.4765086159,6.88033597202,21.5544992285,0.0,19.3027497915,23.7161209604,35.5332206807,0.0,18.025,17.5082206807
 03/18  15:00:00,72.017176068,6.93263387303,22.3328265526,0.0,19.3027497915,23.426170988,41.3714809807,0.0,18.025,23.3464809807
 03/18  16:00:00,75.742037122,6.9359000222,21.6030914673,0.0,19.3027497915,27.8956505705,23.7885549658,0.0,18.025,5.76355496576
 03/18  17:00:00,83.0905892338,7.08794857635,20.1770797391,0.0,18.2229234133,37.5968344597,5.76917613593,0.0,0.0,5.76917613593
 03/18  18:00:00,99.4391722867,7.34321571754,20.4330659479,0.0,32.690315043,37.0816133363,5.77507654545,0.0,0.0,5.77507654545
 03/18  19:00:00,104.040330132,7.41399476802,19.1996999191,0.0,36.8143715336,33.066984531,5.78492607147,0.0,0.0,5.78492607147
 03/18  20:00:00,108.919715253,7.50104002386,18.7519563724,0.0,36.3493007332,38.7721355839,11.5822348382,0.0306579108613,0.0,11.5515769274
 03/18  21:00:00,105.087529035,7.38420565331,17.1544731297,0.0,36.1807251679,36.8228455648,5.78537247006,0.0,0.0,5.78537247006
 03/18  22:00:00,79.508616742,6.91912133594,13.360593647,0.0,31.0351095914,20.6438685092,11.7331832158,0.133687658472,0.0,11.5994955573
 03/18  23:00:00,53.2122977574,6.48897479907,10.0485091564,0.0,17.4250845679,11.7056064465,12.4776806727,0.936173827809,0.0,11.5415068449
 03/18  24:00:00,45.0391689553,6.2984350463,8.29393588924,0.0,12.8411359301,10.0650221343,7.59878827941,1.83511276465,0.0,5.76367551476
 03/19  01:00:00,43.7319931599,6.16448588383,7.00245080891,0.0,12.925468867,10.100111941,3.69212990045,3.67212990045,0.0,0.02
 03/19  02:00:00,37.5058668652,6.00243308553,5.55741132564,0.0,8.34152022915,10.0650221343,11.3871384695,5.62943740773,0.0,5.75770106182
 03/19  03:00:00,36.3884884796,5.89663560968,4.54583573103,0.0,8.34152022915,10.0650221343,7.52713214679,7.50713214679,0.0,0.02
 03/19  04:00:00,37.3531554565,5.825031031,3.97545015874,0.0,8.34152022915,11.6705166398,14.1607613375,8.3971238001,0.0,5.76363753742
 03/19  05:00:00,40.9693467337,5.75775176896,3.50057517014,0.0,8.80141237637,15.3678112995,14.8781453712,9.10879930866,0.0,5.7693460625
 03/19  06:00:00,60.0902938482,5.86782139206,4.41877709715,0.0,18.5082010057,25.6353820695,14.8406891216,9.06049780199,0.0,5.78019131962
 03/19  07:00:00,74.2634385968,6.22201133819,7.43475239603,0.0,19.4926561212,41.1001056674,24.7074071187,7.31923209546,0.0,17.3881750232
 03/19  08:00:00,104.698689253,6.76579385924,13.5686999148,0.0,26.3286599382,57.9988325916,30.133804373,0.596365662466,0.0,29.5374387106
 03/19  09:00:00,92.4746368123,6.70886700911,16.6751803741,0.0,26.2443270014,42.8153538416,47.4080479666,0.0,18.025,29.3830479666
 03/19  10:00:00,69.4168828816,6.55144389673,17.6495795413,0.0,21.7447113004,23.4437158914,41.4676542693,0.0,18.025,23.4426542693
 03/19  11:00:00,70.7686170501,6.77386879169,21.1810014126,0.0,19.3449162599,23.4437158914,41.4181929225,0.0,18.025,23.3931929225
 03/19  12:00:00,73.7457699639,7.00123324846,23.7887032076,0.0,19.190480192,23.7425572507,37.2274701235,0.0,18.025,19.2024701235
 03/19  13:00:00,75.3496646563,7.11025870838,25.2574545551,0.0,19.260583323,23.698576057,39.6790429048,0.0,18.025,21.6540429048
 03/19  14:00:00,76.1134149748,7.15616909989,25.9752892819,0.0,19.260583323,23.698576057,41.3630896434,0.0,18.025,23.3380896434
 03/19  15:00:00,76.5178520988,7.22923563407,26.596614078,0.0,19.260583323,23.4086260847,35.5401221004,0.0,18.025,17.5151221004
 03/19  16:00:00,80.1615390124,7.22374877904,25.7944611861,0.0,19.260583323,27.8781056672,23.7883850779,0.0,18.025,5.76338507795
 03/19  17:00:00,87.8307562,7.38996949462,24.6749429778,0.0,18.1807569449,37.5792895564,5.76919589973,0.0,0.0,5.76919589973
 03/19  18:00:00,104.335298901,7.65906595465,25.132772224,0.0,32.6059821062,37.0465235296,5.77427218569,0.0,0.0,5.77427218569
 03/19  19:00:00,108.191802602,7.70148102366,23.0636941947,0.0,36.8143715336,33.066984531,5.7853150788,0.0,0.0,5.7853150788
 03/19  20:00:00,110.907615258,7.677903711,20.4435762782,0.0,36.43363367,38.8072253906,11.610060273,0.0570210267145,0.0,11.5530392463
 03/19  21:00:00,106.632683949,7.5475995461,18.6556656996,0.0,36.0963922311,36.7877557581,5.83142082516,0.0452363060667,0.0,5.78618451909
 03/19  22:00:00,81.4296624531,7.09606064461,15.2241342901,0.0,30.9507766546,20.6087787026,17.7445870708,0.356717963676,0.0,17.3878691071
 03/19  23:00:00,54.3899489399,6.59274955653,11.1223939193,0.0,17.4250845679,11.7056064465,7.74491923661,1.96413981756,0.0,5.78077941905
 03/19  24:00:00,46.106648762,6.38287171374,9.15755904103,0.0,12.925468867,10.100111941,8.59115435338,2.82773318205,0.0,5.76342117133
 03/20  01:00:00,41.1877156063,6.18667782973,7.31488886842,0.0,10.0992000411,10.047477231,4.72685690647,4.70685690647,0.0,0.02
 03/20  02:00:00,37.5074739003,6.01787523272,5.66300204269,0.0,8.25718729233,10.0299323277,12.9694723289,7.21176794935,0.0,5.75770437953
 03/20  03:00:00,36.6816317495,5.93424496196,4.92079469622,0.0,8.25718729233,10.0299323277,7.20752285785,7.18752285785,0.0,0.02
 03/20  04:00:00,37.5519070881,5.85495025823,4.26371029119,0.0,8.25718729233,11.6354268332,13.6346838591,7.87110971973,0.0,5.76357413936
 03/20  05:00:00,44.9919975781,5.83584568189,4.14310163477,0.0,12.1011305571,15.3678112995,13.7576136918,7.97687168652,0.0,5.78074200524
 03/20  06:00:00,76.7280899899,6.31068398532,7.75984896504,0.0,19.7275818095,37.2640762949,24.6499689218,7.26436363276,0.0,17.385605289
 03/20  07:00:00,93.370185143,6.70062371613,11.059702441,0.0,24.3117294858,51.2795993405,22.7055054745,5.24870336876,0.0,17.4568021057
 03/20  08:00:00,81.2064426701,6.29574999858,10.5761273898,0.0,23.6694662846,40.6342015617,23.7047298932,0.192050210829,0.0,23.5126796824
 03/20  09:00:00,82.0530901303,6.47670677246,16.2492759359,0.0,23.6694662846,35.6302164847,47.322342785,0.0,18.025,29.297342785
 03/20  10:00:00,66.5427115897,6.45940631682,18.3529810752,0.0,18.7433767983,22.9618409725,35.5767079616,0.0,18.025,17.5517079616
 03/20  11:00:00,70.7187379442,6.72762727436,22.2631011925,0.0,18.7433767983,22.9618409725,41.3720170914,0.0,18.025,23.3470170914
 03/20  12:00:00,72.8173303411,6.91864884075,24.127222597,0.0,18.5889407304,23.1597249699,35.5343219132,0.0,18.025,17.5093219132
 03/20  13:00:00,74.4563628201,7.05895780993,25.3794500339,0.0,18.7433767983,23.2517909448,41.369864718,0.0,18.025,23.344864718
 03/20  14:00:00,76.3841843367,7.18605547582,27.1801662888,0.0,18.7433767983,23.2517909448,35.5324481749,0.0,18.025,17.5074481749
 03/20  15:00:00,76.264737447,7.2425721332,27.2941599082,0.0,18.7433767983,22.9618409725,41.3701996491,0.0,18.025,23.3451996491
 03/20  16:00:00,80.6581711657,7.30472890488,27.1741076226,0.0,18.7433767983,27.431320555,23.78746592,0.0,18.025,5.76246592005
 03/20  17:00:00,92.7780216765,7.55527825127,26.8550914713,0.0,17.6635504202,40.6971502883,5.7749033893,0.0,0.0,5.7749033893
 03/20  18:00:00,100.058992851,7.66291761181,25.6394265402,0.0,27.5259009287,37.3340067412,11.5863996332,0.0,0.0,11.5863996332
 03/20  19:00:00,106.010408861,7.67620775834,23.6003590733,0.0,33.8341110165,33.3544677425,5.78502933208,0.0,0.0,5.78502933208
 03/20  20:00:00,112.8394715,7.75889453432,22.1925727028,0.0,36.5179666069,38.8247702939,11.5517009522,0.0,0.0,11.5517009522
 03/20  21:00:00,106.214231834,7.71122604656,21.1298336673,0.0,32.965339924,36.8579353714,11.5980566848,0.0,0.0,11.5980566848
 03/20  22:00:00,77.8960211615,7.20575735986,16.8643990862,0.0,25.6355707503,20.6438685092,11.5636213106,0.0,0.0,11.5636213106
 03/20  23:00:00,53.5158955998,6.7118254899,12.5313832918,0.0,15.0252895274,11.7056064465,5.76909228454,0.0,0.0,5.76909228454
 03/20  24:00:00,45.9199777244,6.47332070121,10.1997662111,0.0,11.6412384099,10.0650221343,0.239195416011,0.219195416011,0.0,0.02
 03/21  01:00:00,43.0442339759,6.34205423676,9.01602997469,0.0,10.0992000411,10.047477231,5.96187903593,0.203979479045,0.0,5.75789955688
 03/21  02:00:00,39.9387097644,6.21727510405,7.89484250692,0.0,8.25718729233,10.0299323277,6.26487726635,0.506974665683,0.0,5.75790260067
 03/21  03:00:00,39.0348093527,6.13195601712,7.07626436529,0.0,8.25718729233,10.0299323277,0.87709807667,0.85709807667,0.0,0.02
 03/21  04:00:00,39.8869970136,6.06005670496,6.39369614459,0.0,8.25718729233,11.6354268332,7.12780195715,1.36493311494,0.0,5.76286884221
 03/21  05:00:00,47.6793466753,6.0768456397,6.58946083006,0.0,12.1011305571,15.3678112995,6.96445571445,1.18394061106,0.0,5.78051510339
 03/21  06:00:00,79.4597841371,6.56510259608,10.2371355644,0.0,19.7275818095,37.2640762949,12.9432853823,1.34481410041,0.0,11.5984712819
 03/21  07:00:00,95.9343336036,6.94235636124,13.3821356146,0.0,24.3117294858,51.2795993405,18.3433717017,0.88719822458,0.0,17.4561734771
 03/21  08:00:00,83.8469068703,6.52140197932,12.990950123,0.0,23.6694662846,40.6342015617,29.3850176573,0.0,0.0,29.3850176573
 03/21  09:00:00,81.671989048,6.5525634984,15.7923283119,0.0,23.6694662846,35.6302164847,41.4636629917,0.0,18.025,23.4386629917
 03/21  10:00:00,63.1486201741,6.39838421582,15.0199158139,0.0,18.7433767983,22.9618409725,41.4197786312,0.0,18.025,23.3947786312
 03/21  11:00:00,63.7812869749,6.49016867685,15.5631130942,0.0,18.7433767983,22.9618409725,41.3700298917,0.0,18.025,23.3450298917
 03/21  12:00:00,64.458046387,6.56416283816,16.1224308471,0.0,18.5889407304,23.1597249699,35.5399269857,0.0,18.025,17.5149269857
 03/21  13:00:00,65.1067380579,6.62059115897,16.4681912868,0.0,18.7433767983,23.2517909448,41.3631223389,0.0,18.025,23.3381223389
 03/21  14:00:00,65.1032699203,6.63836385944,16.4469512466,0.0,18.7433767983,23.2517909448,35.5399631211,0.0,18.025,17.5149631211
 03/21  15:00:00,64.2681194292,6.62825386528,15.9118604364,0.0,18.7433767983,22.9618409725,41.3631872838,0.0,18.025,23.3381872838
 03/21  16:00:00,67.1885431739,6.58870269109,14.4205158428,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/21  17:00:00,78.0079486163,6.73580480112,12.9044979917,0.0,17.6635504202,40.6971502883,5.77465435054,0.0,0.0,5.77465435054
 03/21  18:00:00,86.1350836891,6.81261746238,12.5658288902,0.0,27.5259009287,37.3340067412,11.6313139303,0.0446351054501,0.0,11.5866788249
 03/21  19:00:00,93.954037645,6.84709762873,12.3731037584,0.0,33.8341110165,33.3544677425,12.7499533834,1.19767014825,0.0,11.5522832351
 03/21  20:00:00,102.621454721,6.95583873707,12.7776228007,0.0,36.5179666069,38.8247702939,8.55080369186,2.76522822758,0.0,5.78557546428
 03/21  21:00:00,96.4197674384,6.90941121431,12.1371949975,0.0,32.965339924,36.8579353714,22.9479078474,5.56180190564,0.0,17.3861059417
 03/21  22:00:00,69.1409787948,6.46052343018,8.85460414241,0.0,25.6355707503,20.6438685092,13.9391615132,8.14713078501,0.0,5.79203072819
 03/21  23:00:00,45.9505670235,6.04954418693,5.62834111011,0.0,15.0252895274,11.7056064465,17.6805866203,11.9113831936,0.0,5.76920342676
 03/21  24:00:00,39.1446789569,5.86112189706,4.03666691271,0.0,11.6412384099,10.0650221343,20.5794909215,14.8161235768,0.0,5.76336734466
 03/22  01:00:00,36.4771203855,5.7388097203,3.05216347462,0.0,10.0992000411,10.047477231,22.7655732754,17.0078261546,0.0,5.75774712078
 03/22  02:00:00,34.0036020839,5.66954545021,2.50747143892,0.0,8.25718729233,10.0299323277,18.1060228403,18.0860228403,0.0,0.02
 03/22  03:00:00,33.6004507213,5.62354608929,2.15031401341,0.0,8.25718729233,10.0299323277,25.2603871811,19.5025298201,0.0,5.75785736107
 03/22  04:00:00,34.8574373954,5.58465382744,1.83954591651,0.0,8.25718729233,11.6354268332,27.2723349318,21.5094567505,0.0,5.76287818126
 03/22  05:00:00,42.3525709564,5.57781594619,1.76171983503,0.0,12.1011305571,15.3678112995,28.3779810249,22.5975593892,0.0,5.78042163564
 03/22  06:00:00,71.8445842378,5.81607233079,3.37098277756,0.0,19.7275818095,37.2640762949,35.3539988569,23.7576049311,0.0,11.5963939257
 03/22  07:00:00,86.6988886638,6.03402415348,5.0550370102,0.0,24.3117294858,51.2795993405,37.7028484579,20.2475306983,0.0,17.4553177596
 03/22  08:00:00,74.4568686573,5.76642897493,4.35589614831,0.0,23.6694662846,40.6342015617,41.7065956774,12.3236850454,0.0,29.3829106321
 03/22  09:00:00,71.5235725833,5.76272445334,6.43375931656,0.0,23.6694662846,35.6302164847,51.0076798271,9.54899082888,18.025,23.4336889982
 03/22  10:00:00,53.570198711,5.68649233315,6.15339159663,0.0,18.7433767983,22.9618409725,49.2518757094,7.83263727198,18.025,23.3942384374
 03/22  11:00:00,54.2553577278,5.75903695376,6.76832035226,0.0,18.7433767983,22.9618409725,40.2017176707,4.66198062478,18.025,17.5147370459
 03/22  12:00:00,55.3025170026,5.87195278532,7.65911575031,0.0,18.5889407304,23.1597249699,45.0152525677,3.65020514604,18.025,23.3400474217
 03/22  13:00:00,56.1156499757,5.95064827694,8.14704913681,0.0,18.7433767983,23.2517909448,36.0695071499,0.530366514177,18.025,17.5141406357
 03/22  14:00:00,56.7044103701,6.01042957931,8.67603107898,0.0,18.7433767983,23.2517909448,41.4421878007,0.0784072067659,18.025,23.3387805939
 03/22  15:00:00,57.0480808814,6.06371129434,9.25636695448,0.0,18.7433767983,22.9618409725,36.1245477085,0.588383024174,18.025,17.5111646844
 03/22  16:00:00,61.240174618,6.10673813131,8.95411454921,0.0,18.7433767983,27.431320555,24.1945117867,0.406259501171,18.025,5.76325228553
 03/22  17:00:00,73.1116816575,6.31186658418,8.43217976084,0.0,17.6635504202,40.6971502883,6.67965521754,0.904979171153,0.0,5.77467604639
 03/22  18:00:00,81.9108372005,6.4087808339,8.74543196547,0.0,27.5259009287,37.3340067412,14.6784442661,3.09270438969,0.0,11.5857398764
 03/22  19:00:00,89.7757097142,6.43264101923,8.60924093244,0.0,33.8341110165,33.3544677425,18.7337092117,7.18323752422,0.0,11.5504716874
 03/22  20:00:00,98.464601361,6.54605646188,9.03056035843,0.0,36.5179666069,38.8247702939,16.9447352255,11.1595913744,0.0,5.78514385115
 03/22  21:00:00,92.1649403412,6.49290112092,8.29889051924,0.0,32.965339924,36.8579353714,28.2436690718,16.6459027049,0.0,11.597766367
 03/22  22:00:00,65.0936262397,6.04600637376,5.22177388479,0.0,25.6355707503,20.6438685092,32.9190638738,21.3555965922,0.0,11.5634672817
 03/22  23:00:00,42.7893825408,5.7098905354,2.80681538133,0.0,15.0252895274,11.7056064465,30.0815691006,24.3123846976,0.0,5.76918440301
 03/22  24:00:00,36.9462262119,5.62112159928,2.07821994237,0.0,11.6412384099,10.0650221343,31.4338195368,25.6705288559,0.0,5.76329068088
 03/23  01:00:00,34.8982290214,5.56213648584,1.64995251539,0.0,10.0992000411,10.047477231,27.3944776875,27.3744776875,0.0,0.02
 03/23  02:00:00,32.6416072638,5.51223890187,1.30278105808,0.0,8.25718729233,10.0299323277,34.2897903923,28.532164913,0.0,5.75762547927
 03/23  03:00:00,32.3456489817,5.47359994803,1.04546709533,0.0,8.25718729233,10.0299323277,30.3033882661,30.2833882661,0.0,0.02
 03/23  04:00:00,33.7351731399,5.44381761867,0.845052020083,0.0130685945856,8.25718729233,11.6354268332,37.482415618,31.7189570565,0.0,5.76345856151
 03/23  05:00:00,41.3821431526,5.44431468753,0.823393647158,0.10140739784,12.1011305571,15.3678112995,38.0637141139,32.2846091913,0.0,5.77910492263
 03/23  06:00:00,70.9528716004,5.69135792999,2.58936189608,0.014630716559,19.7275818095,37.2640762949,49.2697276442,31.8832652903,0.0,17.3864623539
 03/23  07:00:00,85.644665043,5.90293628263,4.13192149667,0.0,24.3117294858,51.2795993405,36.5290184837,24.8866342337,0.0,11.64238425
 03/23  08:00:00,73.4842052077,5.66817308292,3.48150108142,0.0,23.6694662846,40.6342015617,42.0987687372,12.7149507578,0.0,29.3838179795
 03/23  09:00:00,71.0230068883,5.69469943872,6.0012243131,0.0,23.6694662846,35.6302164847,47.4020913142,5.93925229623,18.025,23.437839018
 03/23  10:00:00,53.3541159371,5.63486046009,5.98894907223,0.0,18.7433767983,22.9618409725,44.402805779,2.98537191139,18.025,23.3924338676
 03/23  11:00:00,54.0577295354,5.70350726632,6.6262252643,0.0,18.7433767983,22.9618409725,42.6806500403,1.31068022126,18.025,23.344969819
 03/23  12:00:00,54.9649457428,5.80123998054,7.39226014526,0.0,18.5889407304,23.1597249699,36.4964078287,0.957717232556,18.025,17.5136905962
 03/23  13:00:00,56.0923429636,5.89691499035,8.17748181683,0.0,18.7433767983,23.2517909448,41.3640427244,0.0,18.025,23.3390427244
 03/23  14:00:00,57.0195768207,5.9889558544,9.01267298939,0.0,18.7433767983,23.2517909448,35.5351763141,0.0,18.025,17.5101763141
 03/23  15:00:00,57.498992045,6.06533352238,9.7056620298,0.0,18.7433767983,22.9618409725,41.3636317785,0.0,18.025,23.3386317785
 03/23  16:00:00,61.9009333779,6.13458753726,9.58702919973,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/23  17:00:00,74.2451066992,6.38122879396,9.49624425246,0.0,17.6635504202,40.6971502883,9.41065111859,0.0,0.0,9.41065111859
 03/23  18:00:00,83.2126010582,6.50720197717,9.94878525465,0.0,27.5259009287,37.3340067412,13.957292647,0.245438099029,0.0,13.711854548
 03/23  19:00:00,91.0680019011,6.5416298375,9.79255368151,0.0,33.8341110165,33.3544677425,8.49305842168,2.70730931009,0.0,5.78574911159
 03/23  20:00:00,99.8562185002,6.66708251705,10.3011590988,0.0,36.5179666069,38.8247702939,12.237257844,6.45191037104,0.0,5.78534747297
 03/23  21:00:00,93.8628095551,6.64169825083,9.84797507532,0.0,32.965339924,36.8579353714,26.7311094512,9.34619388945,0.0,17.3849155617
 03/23  22:00:00,66.6006475864,6.19466638566,6.5801490259,0.0,25.6355707503,20.6438685092,18.2740178901,12.4823435523,0.0,5.79167433777
 03/23  23:00:00,43.8452220216,5.81582514111,3.7567256258,0.0,15.0252895274,11.7056064465,21.1623903385,15.393292229,0.0,5.76909810952
 03/23  24:00:00,37.6031451834,5.68334257321,2.67292063146,0.0,11.6412384099,10.0650221343,22.2883851216,16.5252710014,0.0,5.76311412021
 03/24  01:00:00,35.4940091677,5.62572734762,2.18214150972,0.0,10.0992000411,10.047477231,22.6784371864,16.9209373671,0.0,5.75749981931
 03/24  02:00:00,33.3148251728,5.58663199267,1.90161414129,0.0,8.25718729233,10.0299323277,16.2449895009,16.2249895009,0.0,0.02
 03/24  03:00:00,33.1996208778,5.57033533834,1.80270164479,0.0,8.25718729233,10.0299323277,20.6172727755,14.8596953955,0.0,5.75757738001
 03/24  04:00:00,34.6393059593,5.55107726666,1.65499980361,0.0,8.25718729233,11.6354268332,21.2606706526,15.4981117022,0.0,5.76255895044
 03/24  05:00:00,42.2329409372,5.55414141825,1.66577936151,0.0,12.1011305571,15.3678112995,22.1872034324,16.4069478844,0.0,5.78025554804
 03/24  06:00:00,71.9725797647,5.81623482583,3.49884225348,0.0,19.7275818095,37.2640762949,28.8583546382,17.2618478779,0.0,11.5965067603
 03/24  07:00:00,87.3371484908,6.08545372183,5.64190015236,0.0,24.3117294858,51.2795993405,30.3646165622,12.9125599299,0.0,17.4520566323
 03/24  08:00:00,75.3274408301,5.79392893609,5.1989921824,0.0,23.6694662846,40.6342015617,33.5924269201,4.21229677656,0.0,29.3801301436
 03/24  09:00:00,73.1338458877,5.8431210696,7.96365087193,0.0,23.6694662846,35.6302164847,42.1449722657,0.688508543015,18.025,23.4314637227
 03/24  10:00:00,55.7904613512,5.79855687926,8.26160373335,0.0,18.7433767983,22.9618409725,41.5307409798,0.113550939674,18.025,23.3921900401
 03/24  11:00:00,57.6171927676,5.96454681619,9.92465343082,0.0,18.7433767983,22.9618409725,35.5375765054,0.0,18.025,17.5125765054
 03/24  12:00:00,60.302865156,6.15012020975,12.3813026002,0.0,18.5889407304,23.1597249699,41.3616188946,0.0,18.025,23.3366188946
 03/24  13:00:00,62.4243627556,6.31784086257,14.0885812165,0.0,18.7433767983,23.2517909448,35.536934412,0.0,18.025,17.511934412
 03/24  14:00:00,63.6245517465,6.41173331085,15.1948727775,0.0,18.7433767983,23.2517909448,38.6204124616,0.0,18.025,20.5954124616
 03/24  15:00:00,63.473790254,6.45522633921,15.2905735523,0.0,18.7433767983,22.9618409725,38.2756202202,0.0,18.025,20.2506202202
 03/24  16:00:00,67.8806410603,6.52464513867,15.1766787506,0.0,18.7433767983,27.431320555,23.7882025587,0.0,18.025,5.76320255873
 03/24  17:00:00,80.017636693,6.75938724254,14.890623715,0.0,17.6635504202,40.6971502883,5.77453486775,0.0,0.0,5.77453486775
 03/24  18:00:00,87.6327404002,6.86056144125,14.0155771124,0.0,27.5259009287,37.3340067412,11.5988630628,0.0143386433535,0.0,11.5845244194
 03/24  19:00:00,95.2632079223,6.90556799379,13.6238317249,0.0,33.8341110165,33.3544677425,5.78460692658,0.0,0.0,5.78460692658
 03/24  20:00:00,104.107868279,7.05426532478,14.1656314518,0.0,36.5179666069,38.8247702939,12.2839455382,0.733193848685,0.0,11.5507516895
 03/24  21:00:00,98.1198251776,7.0301535738,13.7165509911,0.0,32.965339924,36.8579353714,13.7504962446,2.15411524911,0.0,11.5963809955
 03/24  22:00:00,70.4236467092,6.5488614092,10.0489585982,0.0,25.6355707503,20.6438685092,16.4605480401,4.89777674351,0.0,11.5627712966
 03/24  23:00:00,46.957382617,6.11746141668,6.56725584214,0.0,15.0252895274,11.7056064465,13.7073377488,7.93857755262,0.0,5.76876019614
 03/24  24:00:00,39.9236347493,5.92470347021,4.75205731725,0.0,11.6412384099,10.0650221343,10.2143822054,10.1943822054,0.0,0.02
 03/25  01:00:00,40.2471563576,5.83679280445,3.96474502834,0.0,12.8411359301,10.0650221343,16.9687561652,11.2111446658,0.0,5.75761149934
 03/25  02:00:00,34.4805977209,5.70855077916,2.94546931034,0.0,8.25718729233,10.0299323277,12.697792645,12.677792645,0.0,0.02
 03/25  03:00:00,34.1757673825,5.67256873757,2.67662111484,0.0,8.25718729233,10.0299323277,17.3506236379,11.5929385673,0.0,5.75768507057
 03/25  04:00:00,35.7232908614,5.66186055219,2.62820288061,0.0,8.25718729233,11.6354268332,15.3572793354,9.594166731,0.0,5.76311260439
 03/25  05:00:00,39.7376357015,5.6428356452,2.50323448251,0.0,8.71707943955,15.3327214929,15.4181539192,9.6492422277,0.0,5.76891169152
 03/25  06:00:00,58.8126321105,5.73454848648,3.27443247944,0.0,18.5082010057,25.6353820695,15.3258576437,9.54578637579,0.0,5.7800712679
 03/25  07:00:00,72.2821966368,6.02150929681,5.7735150806,0.0,19.4083231844,41.0650158608,19.2688584445,7.67221244817,0.0,11.5966459964
 03/25  08:00:00,102.798432514,6.57898771564,11.8553471703,0.0,26.3286599382,57.9988325916,36.1354572477,0.709163047974,0.0,35.4262941997
 03/25  09:00:00,89.6174147891,6.48423627198,13.9232338387,0.0,26.3286599382,42.8504436482,41.5295897421,0.0,18.025,23.5045897421
 03/25  10:00:00,64.7049099843,6.27625278664,13.2128475385,0.0,21.7447113004,23.4437158914,47.3167584494,0.0,18.025,29.2917584494
 03/25  11:00:00,64.1402963513,6.43067573189,14.95562261,0.0,19.3027497915,23.426170988,35.5720074873,0.0,18.025,17.5470074873
 03/25  12:00:00,66.1741812262,6.59319205985,16.6848945109,0.0,19.1483137236,23.7250123474,41.3660480618,0.0,18.025,23.3410480618
 03/25  13:00:00,68.2990035192,6.73018034475,18.5271773351,0.0,19.3027497915,23.7161209604,35.5290370821,0.0,18.025,17.5040370821
 03/25  14:00:00,70.2846988811,6.85090177185,20.3921591929,0.0,19.3027497915,23.7161209604,41.3649302146,0.0,18.025,23.3399302146
 03/25  15:00:00,70.0098083154,6.87639370905,20.3817190841,0.0,19.3027497915,23.426170988,35.5325647135,0.0,18.025,17.5075647135
 03/25  16:00:00,74.4946928074,6.90069219538,20.3909927827,0.0,19.3027497915,27.8956505705,23.7873439323,0.0,18.025,5.76234393232
 03/25  17:00:00,82.1819529975,7.05989279026,19.2965406535,0.0,18.2229234133,37.5968344597,5.76871031435,0.0,0.0,5.76871031435
 03/25  18:00:00,96.7568394607,7.23631849305,17.8576779301,0.0,32.690315043,37.0816133363,5.77444500081,0.0,0.0,5.77444500081
 03/25  19:00:00,102.046654192,7.30411323357,17.3159615738,0.0,36.8143715336,33.066984531,11.5498109132,0.0,0.0,11.5498109132
 03/25  20:00:00,107.129937607,7.37904306466,17.0842369979,0.0,36.3493007332,38.7721355839,5.86003447197,0.0749324066225,0.0,5.78510206534
 03/25  21:00:00,103.824943617,7.28905194097,15.98709725,0.0,36.1807251679,36.8228455648,12.2053167633,0.654538688083,0.0,11.5507780752
 03/25  22:00:00,79.0322045094,6.86972834076,12.9336630471,0.0,31.0351095914,20.6438685092,12.3416354992,0.745394976043,0.0,11.5962405232
 03/25  23:00:00,52.8544890788,6.44840976153,9.73132030449,0.0,17.4250845679,11.7056064465,6.84921159381,1.0691108336,0.0,5.78010076021
 03/25  24:00:00,45.1128114693,6.29346711306,8.37257333829,0.0,12.8411359301,10.0650221343,6.7962482286,1.03402297232,0.0,5.76222525628
 03/26  01:00:00,44.1348054466,6.18734026705,7.38243213303,0.0,12.925468867,10.100111941,1.32513425717,1.30513425717,0.0,0.02
 03/26  02:00:00,37.7935515491,6.01915224942,5.82840018597,0.0,8.34152022915,10.0650221343,9.39435107573,3.63669057136,0.0,5.75766050437
 03/26  03:00:00,36.852822923,5.930069612,4.97675596377,0.0,8.34152022915,10.0650221343,10.8828609929,5.12581574812,0.0,5.75704524477
 03/26  04:00:00,37.3821375697,5.82895522466,4.00054057885,0.0,8.34152022915,11.6705166398,8.28741629149,8.26741629149,0.0,0.02
 03/26  05:00:00,40.7199457423,5.73679808581,3.27216553127,0.0,8.80141237637,15.3678112995,16.4299693158,10.6621026536,0.0,5.76786666219
 03/26  06:00:00,59.7322316114,5.8384492762,4.09013553509,0.0,18.5082010057,25.6353820695,16.4032994249,10.6232595844,0.0,5.78003984049
 03/26  07:00:00,74.3417027656,6.22929837649,7.50582109555,0.0,19.4926561212,41.1001056674,23.5971645594,6.21279632679,0.0,17.3843682326
 03/26  08:00:00,105.195978987,6.80413708863,14.0277645526,0.0,26.3286599382,57.9988325916,29.5597229105,0.0375433146616,0.0,29.5221795958
 03/26  09:00:00,92.2464931451,6.69694448744,16.4590391608,0.0,26.2443270014,42.8153538416,47.3962786156,0.0,18.025,29.3712786156
 03/26  10:00:00,67.27874065,6.45749428833,15.6054448419,0.0,21.7447113004,23.4437158914,41.4613286057,0.0,18.025,23.4363286057
 03/26  11:00:00,65.8668075458,6.55640194877,16.4967036542,0.0,19.3449162599,23.4437158914,41.4141453981,0.0,18.025,23.3891453981
 03/26  12:00:00,67.9432693934,6.70456451969,18.2828988254,0.0,19.190480192,23.7425572507,35.5335760206,0.0,18.025,17.5085760206
 03/26  13:00:00,69.7963676675,6.80768034654,20.0067644228,0.0,19.260583323,23.698576057,41.3622824627,0.0,18.025,23.3372824627
 03/26  14:00:00,71.8564535052,6.93125921763,21.9432652961,0.0,19.260583323,23.698576057,35.5318649023,0.0,18.025,17.5068649023
 03/26  15:00:00,72.6610951729,7.00606055001,22.9630608811,0.0,19.260583323,23.4086260847,41.3611213416,0.0,18.025,23.3361213416
 03/26  16:00:00,75.297034376,6.9894116488,21.1643257195,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 03/26  17:00:00,82.8113195034,7.14524698318,19.900265939,0.0,18.1807569449,37.5792895564,5.76862860617,0.0,0.0,5.76862860617
 03/26  18:00:00,98.7102225405,7.38023915612,19.7865648948,0.0,32.6059821062,37.0465235296,5.774159839,0.0,0.0,5.774159839
 03/26  19:00:00,103.398735833,7.4155303639,18.5566352939,0.0,36.8143715336,33.066984531,11.5652863826,0.0143796769396,0.0,11.5509067057
 03/26  20:00:00,108.408923711,7.48203697445,18.1408149002,0.0,36.43363367,38.8072253906,5.86516205786,0.0803410051323,0.0,5.78482105273
 03/26  21:00:00,104.859757263,7.39465397166,17.0357395587,0.0,36.0963922311,36.7877557581,12.1923146837,0.641278092709,0.0,11.551036591
 03/26  22:00:00,79.4840263977,6.92724940072,13.4474025264,0.0,30.9507766546,20.6087787026,13.1599804349,1.56417627679,0.0,11.5958041581
 03/26  23:00:00,53.0352855936,6.47371335997,9.88682039983,0.0,17.4250845679,11.7056064465,8.74125838436,2.9621325807,0.0,5.77912580365
 03/26  24:00:00,44.9274429676,6.27752536014,8.08372945045,0.0,12.925468867,10.100111941,9.89459750882,4.13237412646,0.0,5.76222338236
 03/27  01:00:00,40.2354871914,6.10006341445,6.44929258576,0.0,10.0992000411,10.047477231,11.3077260724,5.55026494037,0.0,5.75746113199
 03/27  02:00:00,37.7759016619,6.02404460788,5.92528885546,0.0,8.25718729233,10.0299323277,3.67105390038,3.65105390038,0.0,0.02
 03/27  03:00:00,36.7790009138,5.93064561304,5.02178164985,0.0,8.25718729233,10.0299323277,10.8537847682,5.09661670116,0.0,5.75716806702
 03/27  04:00:00,37.303702228,5.83089716779,4.03958905505,0.0,8.25718729233,11.6354268332,13.756085504,7.9933443522,0.0,5.76274115181
 03/27  05:00:00,44.680025162,5.80692149774,3.86010783249,0.0,12.1011305571,15.3678112995,14.8075514662,9.02756398027,0.0,5.77998748589
 03/27  06:00:00,74.0482205064,6.2427418347,7.03201527871,0.0,19.7275818095,37.2640762949,21.4116975538,9.81639999722,0.0,11.5952975566
 03/27  07:00:00,92.7813531442,6.65075417166,10.5208595068,0.0,24.3117294858,51.2795993405,23.8113430965,6.35942398515,0.0,17.4519191113
 03/27  08:00:00,81.1103081589,6.28868072155,10.4871439524,0.0,23.6694662846,40.6342015617,29.5358670117,0.160102600658,0.0,29.3757644111
 03/27  09:00:00,80.2534638292,6.39034204512,14.5360741097,0.0,23.6694662846,35.6302164847,41.4552660655,0.0,18.025,23.4302660655
 03/27  10:00:00,63.7354815542,6.329082389,15.6761180441,0.0,18.7433767983,22.9618409725,41.4133481823,0.0,18.025,23.3883481823
 03/27  11:00:00,65.4918584751,6.48945438047,17.2744239645,0.0,18.7433767983,22.9618409725,35.5347044596,0.0,18.025,17.5097044596
 03/27  12:00:00,67.6041213267,6.66279209531,19.1698992365,0.0,18.5889407304,23.1597249699,35.5308013034,0.0,18.025,17.5058013034
 03/27  13:00:00,69.2620592433,6.78384525896,20.4602872887,0.0,18.7433767983,23.2517909448,41.3642387263,0.0,18.025,23.3392387263
 03/27  14:00:00,70.6156632753,6.85443599264,21.7432932546,0.0,18.7433767983,23.2517909448,35.5278946254,0.0,18.025,17.5028946254
 03/27  15:00:00,70.0734809883,6.88927867483,21.4562260143,0.0,18.7433767983,22.9618409725,41.3628153021,0.0,18.025,23.3378153021
 03/27  16:00:00,74.6136626741,6.94295474975,21.4914043739,0.0,18.7433767983,27.431320555,23.7878471409,0.0,18.025,5.76284714086
 03/27  17:00:00,86.4178838675,7.17539195254,20.874884428,0.0,17.6635504202,40.6971502883,5.77419259398,0.0,0.0,5.77419259398
 03/27  18:00:00,93.2398147711,7.27546827574,19.207781354,0.0,27.5259009287,37.3340067412,11.5838264562,0.0,0.0,11.5838264562
 03/27  19:00:00,99.981266323,7.30323019032,17.9442552269,0.0,33.8341110165,33.3544677425,5.78512449767,0.0,0.0,5.78512449767
 03/27  20:00:00,107.859625209,7.3950701172,17.5766114511,0.0,36.5179666069,38.8247702939,11.6407593977,0.090946018826,0.0,11.5498133789
 03/27  21:00:00,100.990734094,7.31088673282,16.3067647214,0.0,32.965339924,36.8579353714,13.1425255478,1.54674209621,0.0,11.5957834516
 03/27  22:00:00,73.5380585994,6.84334403317,12.8689230863,0.0,25.6355707503,20.6438685092,7.45776232117,1.66681706347,0.0,5.7909452577
 03/27  23:00:00,50.0845027789,6.40454821493,9.40730601153,0.0,15.0252895274,11.7056064465,8.26973362316,2.50096919197,0.0,5.76876443119
 03/27  24:00:00,42.7152217111,6.17953502072,7.28882309079,0.0,11.6412384099,10.0650221343,10.7892762216,5.02612795248,0.0,5.76314826911
 03/28  01:00:00,39.4848123572,6.025667002,5.77301770331,0.0,10.0992000411,10.047477231,12.7813396545,7.02401342995,0.0,5.75732622457
 03/28  02:00:00,36.2328751907,5.89019926038,4.516111173,0.0,8.25718729233,10.0299323277,8.95174930486,8.93174930486,0.0,0.02
 03/28  03:00:00,35.3966580399,5.79924174855,3.77084587935,0.0,8.25718729233,10.0299323277,15.5963858742,9.83936427282,0.0,5.75702160141
 03/28  04:00:00,36.3967235026,5.73456448144,3.22894801467,0.0,8.25718729233,11.6354268332,16.9206996209,11.1581333038,0.0,5.76256631709
 03/28  05:00:00,44.0935551688,5.74285432879,3.33771292126,0.0,12.1011305571,15.3678112995,16.0005508877,10.2207995532,0.0,5.77975133448
 03/28  06:00:00,73.3678187658,6.15968198903,6.43468801696,0.0,19.7275818095,37.2640762949,21.4749776882,9.87971940228,0.0,11.595258286
 03/28  07:00:00,91.9955115064,6.56611518429,9.81967459328,0.0,24.3117294858,51.2795993405,24.6773315355,7.22631641117,0.0,17.4510151243
 03/28  08:00:00,80.1379263562,6.19991465427,9.60354080122,0.0,23.6694662846,40.6342015617,28.8126612199,0.416248261179,0.0,28.3964129587
 03/28  09:00:00,79.5059010256,6.32334127996,13.8555201198,0.0,23.6694662846,35.6302164847,42.4262682279,0.0,18.025,24.4012682279
 03/28  10:00:00,63.836888766,6.30382370169,15.8027917987,0.0,18.7433767983,22.9618409725,35.5699347006,0.0,18.025,17.5449347006
 03/28  11:00:00,66.9329133134,6.51870920437,18.6862280385,0.0,18.7433767983,22.9618409725,41.3658539722,0.0,18.025,23.3408539722
 03/28  12:00:00,69.0419550498,6.69807004943,20.5724591821,0.0,18.5889407304,23.1597249699,35.5300242951,0.0,18.025,17.5050242951
 03/28  13:00:00,71.1732333367,6.84837291608,22.3069387404,0.0,18.7433767983,23.2517909448,41.3617330203,0.0,18.025,23.3367330203
 03/28  14:00:00,72.3413996364,6.94812073081,23.3753499685,0.0,18.7433767983,23.2517909448,35.5298871156,0.0,18.025,17.5048871156
 03/28  15:00:00,72.5632220927,7.02871474874,23.8065344412,0.0,18.7433767983,22.9618409725,41.3600707405,0.0,18.025,23.3350707405
 03/28  16:00:00,76.7597805664,7.08905068752,23.4914330143,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/28  17:00:00,89.2375821246,7.36103732582,23.5089436365,0.0,17.6635504202,40.6971502883,11.527913779,0.0,0.0,11.527913779
 03/28  18:00:00,96.684757842,7.47612278141,22.452083422,0.0,27.5259009287,37.3340067412,11.5832196015,0.0,0.0,11.5832196015
 03/28  19:00:00,102.201194841,7.4643574823,20.00306366,0.0,33.8341110165,33.3544677425,5.78530882089,0.0,0.0,5.78530882089
 03/28  20:00:00,109.00643756,7.49858700923,18.6199183624,0.0,36.5179666069,38.8247702939,5.86091314518,0.0760131516006,0.0,5.78489999358
 03/28  21:00:00,101.996784337,7.40571452896,17.2180014524,0.0,32.965339924,36.8579353714,18.3920311481,1.00993474883,0.0,17.3820963993
 03/28  22:00:00,73.816787489,6.87789783392,13.1131082064,0.0,25.6355707503,20.6438685092,8.0808529454,2.29000757586,0.0,5.79084536954
 03/28  23:00:00,50.4873599627,6.44723199454,9.76748480023,0.0,15.0252895274,11.7056064465,8.20854980955,2.43988074177,0.0,5.76866906779
 03/28  24:00:00,43.1912924391,6.22538283884,7.7190498488,0.0,11.6412384099,10.0650221343,10.1456038975,4.38261172831,0.0,5.76299216923
 03/29  01:00:00,39.9968324248,6.07142133128,6.23928926723,0.0,10.0992000411,10.047477231,11.7634051585,6.00611523554,0.0,5.75728992292
 03/29  02:00:00,36.8144762526,5.94392568072,5.0439875854,0.0,8.25718729233,10.0299323277,7.36922609726,7.34922609726,0.0,0.02
 03/29  03:00:00,35.7418387982,5.83660249412,4.07866977351,0.0,8.25718729233,10.0299323277,14.9559527995,9.19897834474,0.0,5.75697445471
 03/29  04:00:00,36.8264474906,5.77593797834,3.61730488652,0.0,8.25718729233,11.6354268332,9.11828575346,9.09828575346,0.0,0.02
 03/29  05:00:00,44.5223137681,5.78287696632,3.72645533265,0.0,12.1011305571,15.3678112995,19.5959136125,8.05706838435,0.0,11.5388452282
 03/29  06:00:00,74.1989994882,6.24438264468,7.18118293083,0.0,19.7275818095,37.2640762949,19.8812188432,8.28719013923,0.0,11.594028704
 03/29  07:00:00,93.2648064801,6.68275253987,10.9723508083,0.0,24.3117294858,51.2795993405,22.4103058873,4.96158569021,0.0,17.4487201971
 03/29  08:00:00,81.2949338727,6.30137004344,10.6591065959,0.0,23.6694662846,40.6342015617,23.5749309196,0.0742940541321,0.0,23.5006368655
 03/29  09:00:00,81.0037142561,6.43853365977,15.2381479025,0.0,23.6694662846,35.6302164847,41.4582146339,0.0,18.025,23.4332146339
 03/29  10:00:00,65.1409882669,6.38902576471,17.0216979972,0.0,18.7433767983,22.9618409725,41.410603634,0.0,18.025,23.385603634
 03/29  11:00:00,67.7891681612,6.57943146115,19.4817653915,0.0,18.7433767983,22.9618409725,41.3657034209,0.0,18.025,23.3407034209
 03/29  12:00:00,70.3108048608,6.75654944505,21.7828356476,0.0,18.5889407304,23.1597249699,35.5338545427,0.0,18.025,17.5088545427
 03/29  13:00:00,72.521906671,6.91874144963,23.5852446204,0.0,18.7433767983,23.2517909448,41.3568854496,0.0,18.025,23.3318854496
 03/29  14:00:00,72.5558734658,6.95131238014,23.5866400051,0.0,18.7433767983,23.2517909448,35.5344399416,0.0,18.025,17.5094399416
 03/29  15:00:00,71.9511874829,6.95836562064,23.2648487683,0.0,18.7433767983,22.9618409725,41.3549584317,0.0,18.025,23.3299584317
