Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/29  16:00:00,75.5531754263,6.97817573671,22.3957131513,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/29  17:00:00,87.1767820993,7.19350360488,21.6156896989,0.0,17.6635504202,40.6971502883,5.77393654247,0.0,0.0,5.77393654247
 03/29  18:00:00,94.4479043174,7.31502401672,20.3763428365,0.0,27.5259009287,37.3340067412,11.5839473092,0.0,0.0,11.5839473092
 03/29  19:00:00,102.401657758,7.40622936364,20.2616623966,0.0,33.8341110165,33.3544677425,11.5500915756,0.0,0.0,11.5500915756
 03/29  20:00:00,110.594108476,7.54721599423,20.158970995,0.0,36.5179666069,38.8247702939,5.78529074312,0.0,0.0,5.78529074312
 03/29  21:00:00,104.437213755,7.53235941348,19.5318008029,0.0,32.965339924,36.8579353714,11.5951226476,0.0,0.0,11.5951226476
 03/29  22:00:00,76.4487182308,7.05992999466,15.5630144668,0.0,25.6355707503,20.6438685092,11.5615886632,0.0,0.0,11.5615886632
 03/29  23:00:00,52.8582283711,6.62703732928,11.9585537838,0.0,15.0252895274,11.7056064465,5.76749464939,0.0,0.0,5.76749464939
 03/29  24:00:00,45.5985321064,6.42409212538,9.92758567072,0.0,11.6412384099,10.0650221343,5.76303713445,0.0,0.0,5.76303713445
 03/30  01:00:00,42.7358948121,6.30342440557,8.74635538995,0.0,10.0992000411,10.047477231,0.0424508999008,0.0224508999008,0.0,0.02
 03/30  02:00:00,39.7675169882,6.19498532881,7.74596854705,0.0,8.25718729233,10.0299323277,6.33734430598,0.57999073169,0.0,5.75735357429
 03/30  03:00:00,39.0022757619,6.12178772903,7.05392951583,0.0,8.25718729233,10.0299323277,0.942238099725,0.922238099725,0.0,0.02
 03/30  04:00:00,40.2136287499,6.0791939164,6.70123291179,0.0,8.25718729233,11.6354268332,6.76490480618,1.00195470447,0.0,5.76295010171
 03/30  05:00:00,47.8396073832,6.0854081252,6.74122806544,0.0,12.1011305571,15.3678112995,7.19661316318,1.41707880047,0.0,5.7795343627
 03/30  06:00:00,77.1781759187,6.53295273552,9.87179851029,0.0,19.7275818095,37.2640762949,20.9381108649,3.55665121094,0.0,17.3814596539
 03/30  07:00:00,94.873214739,6.86199838148,12.4015385952,0.0,24.3117294858,51.2795993405,15.8022592488,4.16230263627,0.0,11.6399566125
 03/30  08:00:00,81.8244393,6.39743466398,11.09255924,0.0,23.6694662846,40.6342015617,30.1160779563,0.744660690512,0.0,29.3714172658
 03/30  09:00:00,79.4396451441,6.40715029166,13.705475437,0.0,23.6694662846,35.6302164847,41.4535357434,0.0,18.025,23.4285357434
 03/30  10:00:00,61.3919665398,6.28391294151,13.3777924843,0.0,18.7433767983,22.9618409725,41.4116488691,0.0,18.025,23.3866488691
 03/30  11:00:00,62.9178214198,6.4209542377,14.7689003402,0.0,18.7433767983,22.9618409725,35.5331235636,0.0,18.025,17.5081235636
 03/30  12:00:00,65.0177533502,6.56919945212,16.6771411903,0.0,18.5889407304,23.1597249699,41.3601784446,0.0,18.025,23.3351784446
 03/30  13:00:00,65.7867092915,6.64398063629,17.1248088086,0.0,18.7433767983,23.2517909448,35.5284835519,0.0,18.025,17.5034835519
 03/30  14:00:00,66.39723417,6.69421785731,17.6851022593,0.0,18.7433767983,23.2517909448,41.35792087,0.0,18.025,23.33292087
 03/30  15:00:00,66.7601740822,6.7589333834,18.2732723636,0.0,18.7433767983,22.9618409725,35.5309736581,0.0,18.025,17.5059736581
 03/30  16:00:00,71.1812747783,6.82953253417,18.1724561338,0.0,18.7433767983,27.431320555,23.7877098719,0.0,18.025,5.76270987192
 03/30  17:00:00,82.8875796207,7.05007143554,17.4699270747,0.0,17.6635504202,40.6971502883,5.77389417235,0.0,0.0,5.77389417235
 03/30  18:00:00,90.932384057,7.17472609501,17.0011332068,0.0,27.5259009287,37.3340067412,11.5835592658,0.0,0.0,11.5835592658
 03/30  19:00:00,97.759074147,7.17667527034,15.8486451754,0.0,33.8341110165,33.3544677425,5.9157572731,0.132200772483,0.0,5.78355650061
 03/30  20:00:00,106.030713005,7.27874714886,15.8640499007,0.0,36.5179666069,38.8247702939,13.1779732308,1.62804746819,0.0,11.5499257626
 03/30  21:00:00,100.114557803,7.24903986329,15.4924814343,0.0,32.965339924,36.8579353714,14.6732952709,3.07883195718,0.0,11.5944633137
 03/30  22:00:00,72.4631581135,6.76652591418,11.8708683361,0.0,25.6355707503,20.6438685092,16.7385380511,5.17740924868,0.0,11.5611288024
 03/30  23:00:00,49.2126631357,6.34747104202,8.59256178575,0.0,15.0252895274,11.7056064465,12.4148106845,6.64630418355,0.0,5.76850650094
 03/30  24:00:00,42.377241451,6.16596188736,6.96443331899,0.0,11.6412384099,10.0650221343,7.25090267872,7.23090267872,0.0,0.02
 03/31  01:00:00,39.2952436441,6.02226373975,5.5868629038,0.0,10.0992000411,10.047477231,14.3863596505,8.62918137517,0.0,5.75717827534
 03/31  02:00:00,35.9230590318,5.86898592612,4.22751763977,0.0,8.25718729233,10.0299323277,11.5765834337,11.5565834337,0.0,0.02
 03/31  03:00:00,34.7512228325,5.74469586463,3.17996961637,0.0,8.25718729233,10.0299323277,21.1313121191,15.3741346603,0.0,5.75717745877
 03/31  04:00:00,35.7273067464,5.67456614026,2.61954140912,0.0,8.25718729233,11.6354268332,23.6637332566,17.9008628314,0.0,5.76287042519
 03/31  05:00:00,43.25692191,5.67125958672,2.57270151134,0.0,12.1011305571,15.3678112995,23.6769026395,17.8975054936,0.0,5.77939714592
 03/31  06:00:00,71.5200558917,5.98039709982,4.76625140204,0.0,19.7275818095,37.2640762949,29.8014639963,18.2066605375,0.0,11.5948034588
 03/31  07:00:00,89.6036075751,6.34824823775,7.64569800268,0.0,24.3117294858,51.2795993405,32.4035971483,14.9545799869,0.0,17.4490171614
 03/31  08:00:00,77.0912655843,5.97097336035,6.78585992964,0.0,23.6694662846,40.6342015617,34.2599302408,4.89182232196,0.0,29.3681079188
 03/31  09:00:00,74.657129953,5.99612695668,9.33399281021,0.0,23.6694662846,35.6302164847,42.7979207429,1.35068899748,18.025,23.4222317454
 03/31  10:00:00,56.6305452347,5.91349741577,8.98679424667,0.0,18.7433767983,22.9618409725,40.8102972841,0.86803735149,18.025,21.9172599326
 03/31  11:00:00,58.0119284454,6.06178232104,10.2221838301,0.0,18.7433767983,22.9618409725,36.9949981287,0.0,18.025,18.9699981287
 03/31  12:00:00,58.5131136451,6.11955534168,10.6221463054,0.0,18.5889407304,23.1597249699,35.5274095107,0.0,18.025,17.5024095107
 03/31  13:00:00,58.5927643436,6.12485591799,10.4500003406,0.0,18.7433767983,23.2517909448,41.3591277749,0.0,18.025,23.3341277749
 03/31  14:00:00,59.4071547921,6.21057851069,11.1786612039,0.0,18.7433767983,23.2517909448,35.5276126108,0.0,18.025,17.5026126108
 03/31  15:00:00,59.2436593668,6.22040601033,11.2952935545,0.0,18.7433767983,22.9618409725,41.3576839309,0.0,18.025,23.3326839309
 03/31  16:00:00,62.9094387879,6.23200417584,10.4981537359,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/31  17:00:00,74.4598599527,6.42709917507,9.66518193592,0.0,17.6635504202,40.6971502883,12.0823330422,0.556072499322,0.0,11.5262605429
 03/31  18:00:00,83.0802621823,6.51896552509,9.80478433369,0.0,27.5259009287,37.3340067412,8.72546318724,2.92428143094,0.0,5.8011817563
 03/31  19:00:00,91.0181680358,6.55419753757,9.73022434994,0.0,33.8341110165,33.3544677425,18.4183788829,6.86885255394,0.0,11.549526329
 03/31  20:00:00,99.6998331837,6.66928860956,10.142643901,0.0,36.5179666069,38.8247702939,16.6693490136,10.8853240883,0.0,5.78402492531
 03/31  21:00:00,93.7282797686,6.64389354282,9.71135966178,0.0,32.965339924,36.8579353714,28.634268229,13.1752889494,0.0,15.4589792795
 03/31  22:00:00,66.5569791375,6.2022633656,6.52896633398,0.0,25.6355707503,20.6438685092,23.6559298815,15.9501511663,0.0,7.70577871522
 03/31  23:00:00,43.9144538921,5.82630033496,3.81552842138,0.0,15.0252895274,11.7056064465,24.2852732921,18.5168325898,0.0,5.76844070234
 03/31  24:00:00,37.622352527,5.69022667571,2.68528043465,0.0,11.6412384099,10.0650221343,26.1835687079,20.4206447445,0.0,5.76292396339
 04/01  01:00:00,38.3936127314,5.64743434114,2.30058955953,0.0,12.8411359301,10.0650221343,22.2117590989,22.1917590989,0.0,0.02
 04/01  02:00:00,33.1938094199,5.57844297145,1.78881170109,0.0,8.25718729233,10.0299323277,29.8415780581,24.0844747551,0.0,5.757103303
 04/01  03:00:00,32.8256416006,5.53471137676,1.4643772056,0.0,8.25718729233,10.0299323277,31.7400861351,25.9833330018,0.0,5.75675313335
 04/01  04:00:00,34.145446662,5.49864644341,1.21360994717,0.0,8.25718729233,11.6354268332,27.9336370042,27.9136370042,0.0,0.02
 04/01  05:00:00,38.0964753371,5.47066457628,1.03428709407,0.0,8.71707943955,15.3327214929,33.8656960236,28.0973803803,0.0,5.76831564335
 04/01  06:00:00,55.0752253627,5.55085200611,1.60477795011,0.0,18.5082010057,25.6353820695,32.1285544341,26.3492162198,0.0,5.77933821429
 04/01  07:00:00,69.4420979435,5.75850908676,3.1965141179,0.0,19.4083231844,41.0650158608,38.1126932998,20.7330406027,0.0,17.3796526972
 04/01  08:00:00,96.9993901361,6.06089436856,6.57453033524,0.0,26.3286599382,57.9988325916,39.5479754252,10.0395368974,0.0,29.5084385278
 04/01  09:00:00,83.4167031701,5.94798480139,8.25886004575,0.0,26.3286599382,42.8504436482,52.6642503492,5.27332931706,18.025,29.3659210322
 04/01  10:00:00,58.2805047323,5.7667154999,7.2980465865,0.0,21.7447113004,23.4437158914,44.7862205957,3.33262504241,18.025,23.4285955533
 04/01  11:00:00,56.3671964598,5.82855630785,7.78469056988,0.0,19.3027497915,23.426170988,38.5148993462,1.66477576907,18.025,18.8251235771
 04/01  12:00:00,57.525634276,5.95524890702,8.67432203214,0.0,19.1483137236,23.7250123474,41.2594582919,1.18231529379,18.025,22.0521429982
 04/01  13:00:00,58.6289787208,6.07227142636,9.51509295741,0.0,19.3027497915,23.7161209604,35.5279502123,0.0,18.025,17.5029502123
 04/01  14:00:00,59.5317682667,6.16140130537,10.3287604547,0.0,19.3027497915,23.7161209604,41.3575750376,0.0,18.025,23.3325750376
 04/01  15:00:00,59.489040895,6.19095800692,10.5464198863,0.0,19.3027497915,23.426170988,35.5311965517,0.0,18.025,17.5061965517
 04/01  16:00:00,63.2776156159,6.20072443147,9.87391370477,0.0,19.3027497915,27.8956505705,23.7874629694,0.0,18.025,5.76246296941
 04/01  17:00:00,71.4585211651,6.35606645759,9.27697525093,0.0,18.2229234133,37.5968344597,5.76814629838,0.0,0.0,5.76814629838
 04/01  18:00:00,88.5640777071,6.56941757053,10.3318662736,0.0,32.690315043,37.0816133363,6.52007127798,0.747215482378,0.0,5.7728557956
 04/01  19:00:00,94.4807966796,6.63921002753,10.4150752402,0.0,36.8143715336,33.066984531,9.90257759555,4.11788917083,0.0,5.78468842472
 04/01  20:00:00,100.307440713,6.75373482057,10.8871115779,0.0,36.3493007332,38.7721355839,19.846347642,8.29714723273,0.0,11.5492004092
 04/01  21:00:00,97.7577081386,6.71668882076,10.4922958925,0.0,36.1807251679,36.8228455648,15.0542532446,9.26987755179,0.0,5.7843756928
 04/01  22:00:00,72.7082400639,6.28124948857,7.19827732573,0.0,31.0351095914,20.6438685092,24.5680899518,12.9749552582,0.0,11.5931346936
 04/01  23:00:00,46.7010430137,5.87035435475,4.15598327785,0.0,17.4250845679,11.7056064465,28.5834467501,17.0454050117,0.0,11.5380417383
 04/01  24:00:00,39.1495117469,5.72632265317,2.97645552614,0.0,12.8411359301,10.0650221343,19.1925757629,19.1725757629,0.0,0.02
 04/02  01:00:00,38.7103338823,5.66912038297,2.47620213525,0.0,12.925468867,10.100111941,25.8996356438,20.1424113676,0.0,5.75722427618
 04/02  02:00:00,33.4282539772,5.59131151026,1.89096925644,0.0,8.34152022915,10.0650221343,28.4180084295,22.6607058555,0.0,5.75730257396
 04/02  03:00:00,33.0552140181,5.54697999513,1.56226390242,0.0,8.34152022915,10.0650221343,24.4255397635,24.4055397635,0.0,0.02
 04/02  04:00:00,34.5224050289,5.52943425228,1.44035856944,0.0,8.34152022915,11.6705166398,29.3852403026,23.6240619348,0.0,5.76117836782
 04/02  05:00:00,38.569414096,5.51363762552,1.34483588019,0.0,8.80141237637,15.3678112995,28.2366615153,22.4684757624,0.0,5.76818575285
 04/02  06:00:00,55.3921771966,5.58945666843,1.88313639288,0.0,18.5082010057,25.6353820695,28.7277650522,22.9485696774,0.0,5.77919537477
 04/02  07:00:00,70.0352574767,5.80467097522,3.6241063586,0.0,19.4926561212,41.1001056674,29.287459074,17.6937871283,0.0,11.5936719457
 04/02  08:00:00,98.2484796307,6.16385387476,7.72067942523,0.0,26.3286599382,57.9988325916,41.4766993601,6.07094433325,0.0,35.4057550269
 04/02  09:00:00,84.5164652619,6.04807027432,9.37797891354,0.0,26.2443270014,42.8153538416,42.8253761246,1.30870132469,18.025,23.4916747999
 04/02  10:00:00,58.9426881911,5.81764644406,7.90930512022,0.0,21.7447113004,23.4437158914,42.5983819131,1.14629472616,18.025,23.4270871869
 04/02  11:00:00,57.1670639197,5.89607943288,8.45733070259,0.0,19.3449162599,23.4437158914,41.7236566525,0.320172366242,18.025,23.3784842862
 04/02  12:00:00,58.1346186236,6.00854785257,9.17029691274,0.0,19.190480192,23.7425572507,35.7388462979,0.211837172247,18.025,17.5020091257
 04/02  13:00:00,59.0774757286,6.11264511461,9.98293972495,0.0,19.260583323,23.698576057,41.3590510721,0.0,18.025,23.3340510721
 04/02  14:00:00,59.9623302961,6.19572843353,10.784704112,0.0,19.260583323,23.698576057,35.5273385819,0.0,18.025,17.5023385819
 04/02  15:00:00,60.2340222529,6.24076917961,11.3013120834,0.0,19.260583323,23.4086260847,41.3559673077,0.0,18.025,23.3309673077
 04/02  16:00:00,64.2136900607,6.25908991214,10.8113362046,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 04/02  17:00:00,72.4348527449,6.42377338043,10.2453151089,0.0,18.1807569449,37.5792895564,5.76802603968,0.0,0.0,5.76802603968
 04/02  18:00:00,89.4072849118,6.64471740477,11.2191998547,0.0,32.6059821062,37.0465235296,5.79621930244,0.022711048807,0.0,5.77350825363
 04/02  19:00:00,95.5263894171,6.72994555404,11.3699395185,0.0,36.8143715336,33.066984531,12.8352477952,1.28637971589,0.0,11.5488680793
 04/02  20:00:00,101.420389325,6.83879106308,11.7955955111,0.0,36.43363367,38.8072253906,10.3555967845,4.57192241129,0.0,5.78367437323
 04/02  21:00:00,98.247954024,6.77447532907,11.0441821135,0.0,36.0963922311,36.7877557581,19.1311525656,7.5829444667,0.0,11.5482080989
 04/02  22:00:00,73.2413911267,6.34411297119,7.78800443837,0.0,30.9507766546,20.6087787026,22.4234092459,10.8300206715,0.0,11.5933885744
 04/02  23:00:00,47.295976824,5.93325924881,4.68802593282,0.0,17.4250845679,11.7056064465,20.2029318453,14.4237163311,0.0,5.77921551412
 04/02  24:00:00,39.6772705654,5.76844040253,3.34267458811,0.0,12.925468867,10.100111941,23.0469068796,17.2843276714,0.0,5.76257920815
 04/03  01:00:00,35.737799723,5.65698362945,2.39471363597,0.0,10.0992000411,10.047477231,20.4761482921,20.4561482921,0.0,0.02
 04/03  02:00:00,33.3180525401,5.59281972707,1.89868786039,0.0,8.25718729233,10.0299323277,28.7935878838,23.0363648872,0.0,5.75722299657
 04/03  03:00:00,32.9909061831,5.5533675712,1.6109913055,0.0,8.25718729233,10.0299323277,29.8902214953,24.1330452257,0.0,5.75717626965
 04/03  04:00:00,34.3311392496,5.52075572984,1.37720418509,0.0,8.25718729233,11.6354268332,25.2839292252,25.2639292252,0.0,0.02
 04/03  05:00:00,41.8885696293,5.51644558975,1.35918727264,0.0,12.1011305571,15.3678112995,37.4718728366,25.9344382319,0.0,11.5374346047
 04/03  06:00:00,69.75089332,5.77869374766,3.19883809504,0.0,19.7275818095,37.2640762949,36.8378811542,25.2461312483,0.0,11.591749906
 04/03  07:00:00,86.8799925608,6.03437901269,5.2360124512,0.0,24.3117294858,51.2795993405,34.8857839424,17.4394601272,0.0,17.4463238152
 04/03  08:00:00,75.5086416594,5.80994170989,5.36430969759,0.0,23.6694662846,40.6342015617,28.0055880849,4.5119584058,0.0,23.4936296791
 04/03  09:00:00,73.3206542657,5.83721501451,8.15645928774,0.0,23.6694662846,35.6302164847,41.7101417033,0.260570692269,18.025,23.424571011
 04/03  10:00:00,55.458554555,5.75248740614,7.97583443959,0.0,18.7433767983,22.9618409725,41.4040686726,0.0,18.025,23.3790686726
 04/03  11:00:00,56.4442880427,5.85885513273,8.85748517318,0.0,18.7433767983,22.9618409725,35.530586356,0.0,18.025,17.505586356
 04/03  12:00:00,57.8719973336,5.97879075713,10.1218129255,0.0,18.5889407304,23.1597249699,41.3562738248,0.0,18.025,23.3312738248
 04/03  13:00:00,59.3471011669,6.10753083474,11.2216696882,0.0,18.7433767983,23.2517909448,35.5284514467,0.0,18.025,17.5034514467
 04/03  14:00:00,60.6551880019,6.20336374145,12.4339282323,0.0,18.7433767983,23.2517909448,41.3528910103,0.0,18.025,23.3278910103
 04/03  15:00:00,61.3292435934,6.29042815401,13.3108677377,0.0,18.7433767983,22.9618409725,35.5308670413,0.0,18.025,17.5058670413
 04/03  16:00:00,65.6283283423,6.36037531211,13.0886847714,0.0,18.7433767983,27.431320555,23.787522408,0.0,18.025,5.76252240801
 04/03  17:00:00,77.3175522403,6.58059897901,12.3694003951,0.0,17.6635504202,40.6971502883,5.77346837288,0.0,0.0,5.77346837288
 04/03  18:00:00,83.6404556217,6.69162153366,12.0763633448,0.0,27.5259009287,37.3340067412,11.5815511799,0.0,0.0,11.5815511799
 04/03  19:00:00,93.5453642743,6.75750240763,12.0541496385,0.0,33.8341110165,33.3544677425,5.96327728322,0.18022858317,0.0,5.78304870005
 04/03  20:00:00,102.269423553,6.88622454076,12.4953250968,0.0,36.5179666069,38.8247702939,13.4206793009,1.87266306524,0.0,11.5480162357
 04/03  21:00:00,95.936280368,6.83480101157,11.7284993784,0.0,32.965339924,36.8579353714,16.865075243,5.2728432358,0.0,11.5922320072
 04/03  22:00:00,68.0833271945,6.34280600065,7.91480703456,0.0,25.6355707503,20.6438685092,16.046842636,10.2568435602,0.0,5.78999907576
 04/03  23:00:00,44.8434000576,5.92437081419,4.64642372471,0.0,15.0252895274,11.7056064465,20.1600735267,14.3918835847,0.0,5.76818994206
 04/03  24:00:00,38.1166055023,5.73838035868,3.13139564355,0.0,11.6412384099,10.0650221343,23.5490475291,17.7863375644,0.0,5.76270996464
 04/04  01:00:00,35.8112652912,5.66063204224,2.46453212969,0.0,10.0992000411,10.047477231,24.1997169667,18.4425847752,0.0,5.75713219148
 04/04  02:00:00,33.5261522478,5.61224590422,2.08736751963,0.0,8.25718729233,10.0299323277,18.6749456194,18.6549456194,0.0,0.02
 04/04  03:00:00,33.2063684159,5.57522806538,1.80459602945,0.0,8.25718729233,10.0299323277,25.6417634186,19.8846922257,0.0,5.75707119286
 04/04  04:00:00,34.5291723155,5.54177620336,1.5542206123,0.0,8.25718729233,11.6354268332,21.6241311851,21.6041311851,0.0,0.02
 04/04  05:00:00,42.1233226717,5.54435756344,1.5660375046,0.0,12.1011305571,15.3678112995,33.1325440816,21.5947728718,0.0,11.5377712098
 04/04  06:00:00,69.9952416855,5.80705178217,3.41484610813,0.0,19.7275818095,37.2640762949,33.5632540292,21.9714298366,0.0,11.5918241926
 04/04  07:00:00,87.6149230156,6.10280236919,5.90253853933,0.0,24.3117294858,51.2795993405,29.9366871586,12.4906243015,0.0,17.4460628571
 04/04  08:00:00,76.1180122949,5.84638902377,5.93724706994,0.0,23.6694662846,40.6342015617,25.1767995415,1.68498042716,0.0,23.4918191143
 04/04  09:00:00,73.6910431353,5.86583857217,8.49823474844,0.0,23.6694662846,35.6302164847,41.4611078254,0.0129361950495,18.025,23.4231716304
 04/04  10:00:00,55.8171638009,5.77710278313,8.30983662978,0.0,18.7433767983,22.9618409725,41.4054141264,0.0,18.025,23.3804141264
 04/04  11:00:00,56.8543108981,5.89528925928,9.2310784583,0.0,18.7433767983,22.9618409725,35.5309176147,0.0,18.025,17.5059176147
 04/04  12:00:00,59.5096634566,6.07338807971,11.6648846676,0.0,18.5889407304,23.1597249699,41.3586920768,0.0,18.025,23.3336920768
 04/04  13:00:00,61.2406500457,6.2046297843,13.0181261395,0.0,18.7433767983,23.2517909448,35.5273290415,0.0,18.025,17.5023290415
 04/04  14:00:00,61.8047800471,6.26720758524,13.5196822628,0.0,18.7433767983,23.2517909448,41.3529134123,0.0,18.025,23.3279134123
 04/04  15:00:00,61.8176676757,6.32342152188,13.7663025851,0.0,18.7433767983,22.9618409725,35.5266632531,0.0,18.025,17.5016632531
 04/04  16:00:00,66.1746150492,6.39046927758,13.6048834227,0.0,18.7433767983,27.431320555,23.7873885859,0.0,18.025,5.76238858595
 04/04  17:00:00,77.7241072258,6.60288855898,12.7536743125,0.0,17.6635504202,40.6971502883,5.77335324643,0.0,0.0,5.77335324643
 04/04  18:00:00,83.5172615321,6.68231514682,11.9624911225,0.0,27.5259009287,37.3340067412,11.5806760982,0.0,0.0,11.5806760982
 04/04  19:00:00,92.555655415,6.68042046861,11.1415333654,0.0,33.8341110165,33.3544677425,7.05626417854,1.2723406003,0.0,5.78392357824
 04/04  20:00:00,101.127253754,6.79132440108,11.4480649918,0.0,36.5179666069,38.8247702939,15.6078498211,4.0598824324,0.0,11.5479673887
 04/04  21:00:00,95.0291290428,6.75714085265,10.8990237802,0.0,32.965339924,36.8579353714,18.7183477091,7.12636963164,0.0,11.5919780774
 04/04  22:00:00,67.4507293223,6.28717568417,7.33785088133,0.0,25.6355707503,20.6438685092,17.6140568402,11.8241540057,0.0,5.78990283446
 04/04  23:00:00,44.4222208586,5.88173975429,4.26788214474,0.0,15.0252895274,11.7056064465,21.8338782703,16.0660732299,0.0,5.76780504044
 04/04  24:00:00,37.8146619987,5.70806821003,2.85976950946,0.0,11.6412384099,10.0650221343,25.2118529209,19.4491806578,0.0,5.76267226312
 04/05  01:00:00,35.4911956091,5.6305061227,2.17459226577,0.0,10.0992000411,10.047477231,28.0379633593,22.2808653217,0.0,5.75709803761
 04/05  02:00:00,33.3239082545,5.59155221228,1.90582123352,0.0,8.25718729233,10.0299323277,20.1334207616,20.1134207616,0.0,0.02
 04/05  03:00:00,33.1728466227,5.57098331852,1.7753228983,0.0,8.25718729233,10.0299323277,23.3367855187,17.5797619534,0.0,5.75702356535
 04/05  04:00:00,34.6185890842,5.55102052303,1.6343984084,0.0,8.25718729233,11.6354268332,17.2695293878,17.2495293878,0.0,0.02
 04/05  05:00:00,42.1257005227,5.54516660825,1.56761551487,0.0,12.1011305571,15.3678112995,31.1426679673,19.6051737404,0.0,11.5374942269
 04/05  06:00:00,69.838231612,5.79291333853,3.27199033329,0.0,19.7275818095,37.2640762949,34.601649912,23.0103361115,0.0,11.5913138005
 04/05  07:00:00,86.9952113196,6.04815380489,5.33749694446,0.0,24.3117294858,51.2795993405,34.436195235,16.9912252951,0.0,17.4449699399
 04/05  08:00:00,75.2604427667,5.79924647002,5.12683445513,0.0,23.6694662846,40.6342015617,29.352735564,5.86158497929,0.0,23.4911505847
 04/05  09:00:00,72.7358756447,5.81035797427,7.59855800039,0.0,23.6694662846,35.6302164847,42.7625301148,1.31446963577,18.025,23.423060479
 04/05  10:00:00,54.8025221528,5.72406314989,7.34824194808,0.0,18.7433767983,22.9618409725,42.0863666625,0.682966207303,18.025,23.3784004552
 04/05  11:00:00,55.9469043232,5.83441756573,8.38454883574,0.0,18.7433767983,22.9618409725,35.5294038563,0.0,18.025,17.5044038563
 04/05  12:00:00,57.7050622493,5.98293479178,9.95074370821,0.0,18.5889407304,23.1597249699,41.3544193373,0.0,18.025,23.3294193373
 04/05  13:00:00,59.1554088877,6.12490067782,11.0126176611,0.0,18.7433767983,23.2517909448,35.5280995983,0.0,18.025,17.5030995983
 04/05  14:00:00,60.4923893852,6.23260580223,12.2418969767,0.0,18.7433767983,23.2517909448,41.3504587684,0.0,18.025,23.3254587684
 04/05  15:00:00,61.1927817378,6.32377303491,13.1410718976,0.0,18.7433767983,22.9618409725,35.5288094779,0.0,18.025,17.5038094779
 04/05  16:00:00,66.2780159952,6.426295742,13.6724613427,0.0,18.7433767983,27.431320555,23.7874037491,0.0,18.025,5.76240374912
 04/05  17:00:00,78.5559693104,6.6791042123,13.5093267364,0.0,17.6635504202,40.6971502883,5.77336556253,0.0,0.0,5.77336556253
 04/05  18:00:00,84.5042721763,6.78167767052,12.8501520087,0.0,27.5259009287,37.3340067412,11.595841067,0.0145532592009,0.0,11.5812878078
 04/05  19:00:00,94.0803314045,6.83046249977,12.5161777805,0.0,33.8341110165,33.3544677425,6.27080449396,0.486675197125,0.0,5.78412929684
 04/05  20:00:00,102.643364064,6.94715153106,12.8083594241,0.0,36.5179666069,38.8247702939,14.9339163748,3.38722573225,0.0,11.5466906426
 04/05  21:00:00,96.5910797664,6.91748075565,12.3006519935,0.0,32.965339924,36.8579353714,17.8181557955,6.2264440643,0.0,11.5917117312
 04/05  22:00:00,69.0907142446,6.44972533084,8.81529808246,0.0,25.6355707503,20.6438685092,15.0281944427,9.2383569323,0.0,5.78983751041
 04/05  23:00:00,45.8109191528,6.0286869701,5.50963915592,0.0,15.0252895274,11.7056064465,18.4228676769,12.6549189497,0.0,5.76794872719
 04/05  24:00:00,39.15054783,5.8516661624,4.05206186504,0.0,11.6412384099,10.0650221343,19.6867208065,13.9242703961,0.0,5.76245041031
 04/06  01:00:00,36.4770415416,5.72861189711,3.0623388215,0.0,10.0992000411,10.047477231,15.4798528513,15.4598528513,0.0,0.02
 04/06  02:00:00,33.9182648046,5.65256653355,2.4391653085,0.0,8.25718729233,10.0299323277,22.2245093796,16.4674064823,0.0,5.7571028973
 04/06  03:00:00,33.5454105254,5.6117335196,2.1071415167,0.0,8.25718729233,10.0299323277,23.600461817,17.8434461896,0.0,5.75701562743
 04/06  04:00:00,34.7611451319,5.56964695582,1.75833478561,0.0,8.25718729233,11.6354268332,20.8570740601,20.8370740601,0.0,0.02
 04/06  05:00:00,42.3249829589,5.56909480075,1.74297898907,0.0,12.1011305571,15.3678112995,32.9401345015,21.4035596906,0.0,11.5365748109
 04/06  06:00:00,70.2058544739,5.83275121185,3.59978922484,0.0,19.7275818095,37.2640762949,33.3453044002,21.7551138168,0.0,11.5901905834
 04/06  07:00:00,87.7863792146,6.134075163,6.04276731578,0.0,24.3117294858,51.2795993405,26.942197174,15.3064941063,0.0,11.6357030677
 04/06  08:00:00,76.2518842491,5.87203101012,6.04550499939,0.0,23.6694662846,40.6342015617,32.3821427734,3.02442637431,0.0,29.3577163991
 04/06  09:00:00,74.4804681746,5.94916360298,9.20435452668,0.0,23.6694662846,35.6302164847,41.4440901948,0.0,18.025,23.4190901948
 04/06  10:00:00,56.9020631093,5.87250011596,9.2993541951,0.0,18.7433767983,22.9618409725,41.4032067053,0.0,18.025,23.3782067053
 04/06  11:00:00,58.8159160874,6.02538508762,11.0625988498,0.0,18.7433767983,22.9618409725,35.5283797558,0.0,18.025,17.5033797558
 04/06  12:00:00,61.7490487885,6.21952859456,13.7581394169,0.0,18.5889407304,23.1597249699,41.3495308377,0.0,18.025,23.3245308377
 04/06  13:00:00,64.4336487915,6.38626134795,16.0295056775,0.0,18.7433767983,23.2517909448,35.5279384252,0.0,18.025,17.5029384252
 04/06  14:00:00,65.7774917252,6.49936133005,17.260244769,0.0,18.7433767983,23.2517909448,35.5213527506,0.0,18.025,17.4963527506
 04/06  15:00:00,66.1859339942,6.59687020462,17.861134471,0.0,18.7433767983,22.9618409725,41.3528591202,0.0,18.025,23.3278591202
 04/06  16:00:00,71.5648391515,6.73083944533,18.6547479208,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/06  17:00:00,84.0482407228,7.00713282944,18.6735752429,0.0,17.6635504202,40.6971502883,11.526165505,0.0,0.0,11.526165505
 04/06  18:00:00,90.3585734677,7.15255286623,18.3335940905,0.0,27.5259009287,37.3340067412,5.79998167426,0.0,0.0,5.79998167426
 04/06  19:00:00,98.1526574205,7.15655019245,16.2624237775,0.0,33.8341110165,33.3544677425,11.5615848846,0.0133423270119,0.0,11.5482425575
 04/06  20:00:00,105.118977827,7.19039273772,15.0407461366,0.0,36.5179666069,38.8247702939,6.8484059552,1.0644064653,0.0,5.78399948991
 04/06  21:00:00,98.6742339301,7.12292044912,14.1783804241,0.0,32.965339924,36.8579353714,14.4673834882,2.87564020579,0.0,11.5917432824
 04/06  22:00:00,71.1794057128,6.64763551206,10.7060888659,0.0,25.6355707503,20.6438685092,16.5679069477,5.0086232202,0.0,11.5592837275
 04/06  23:00:00,47.3590389078,6.17709826212,6.9093540882,0.0,15.0252895274,11.7056064465,15.138332871,9.37048956204,0.0,5.76784330895
 04/06  24:00:00,40.1572824876,5.96059018105,4.94987875112,0.0,11.6412384099,10.0650221343,17.4981306286,11.7356985674,0.0,5.76243206119
 04/07  01:00:00,37.4605468241,5.8353569127,3.93910595094,0.0,10.0992000411,10.047477231,12.3414881213,12.3214881213,0.0,0.02
 04/07  02:00:00,34.5793291649,5.71987558162,3.03292107439,0.0,8.25718729233,10.0299323277,19.553599931,13.7978438547,0.0,5.75575607634
 04/07  03:00:00,34.0387812133,5.66425057961,2.54800391051,0.0,8.25718729233,10.0299323277,15.826088495,15.806088495,0.0,0.02
 04/07  04:00:00,35.4199148376,5.63855611186,2.34819726107,0.0,8.25718729233,11.6354268332,21.8970168346,16.1352482403,0.0,5.7617685943
 04/07  05:00:00,43.1378720118,5.65270950226,2.47226484468,0.0,12.1011305571,15.3678112995,20.4502280397,14.671554069,0.0,5.77867397063
 04/07  06:00:00,71.5670392608,5.96920669077,4.82453298659,0.0,19.7275818095,37.2640762949,25.2556853686,13.6641175073,0.0,11.5915678613
 04/07  07:00:00,89.6274450796,6.33981213963,7.67811917157,0.0,24.3117294858,51.2795993405,28.3354719774,10.8927845402,0.0,17.4426874372
 04/07  08:00:00,76.9360608831,5.94066251498,6.66106411363,0.0,23.6694662846,40.6342015617,33.0100239361,3.65416999408,0.0,29.355853942
 04/07  09:00:00,74.538429711,5.95385037287,9.25764083908,0.0,23.6694662846,35.6302164847,42.4043215546,0.965763360332,18.025,23.4135581943
 04/07  10:00:00,56.233428786,5.80756145475,8.69566599437,0.0,18.7433767983,22.9618409725,36.339449048,0.776555531092,18.025,17.537893517
 04/07  11:00:00,57.7495326088,5.93008914211,10.0915157705,0.0,18.7433767983,22.9618409725,41.356230409,0.0,18.025,23.331230409
 04/07  12:00:00,60.206534567,6.08791215142,12.3472463762,0.0,18.5889407304,23.1597249699,35.5256851289,0.0,18.025,17.5006851289
 04/07  13:00:00,62.6415337146,6.25762473914,14.366032797,0.0,18.7433767983,23.2517909448,41.3494169872,0.0,18.025,23.3244169872
 04/07  14:00:00,64.1837956169,6.37712111591,15.7887970914,0.0,18.7433767983,23.2517909448,35.5277461132,0.0,18.025,17.5027461132
 04/07  15:00:00,65.3678130367,6.50973540343,17.1301476855,0.0,18.7433767983,22.9618409725,35.5210628157,0.0,18.025,17.4960628157
 04/07  16:00:00,70.7462556437,6.63646742768,17.930547888,0.0,18.7433767983,27.431320555,23.7871614232,0.0,18.025,5.76216142315
 04/07  17:00:00,83.3665872124,6.93737669604,18.0616927628,0.0,17.6635504202,40.6971502883,5.77306554875,0.0,0.0,5.77306554875
 04/07  18:00:00,89.4927522564,7.11061619524,17.5097258347,0.0,27.5259009287,37.3340067412,11.580403554,0.0,0.0,11.580403554
 04/07  19:00:00,99.2724069386,7.20011926913,17.338614569,0.0,33.8341110165,33.3544677425,11.5465417886,0.0,0.0,11.5465417886
 04/07  20:00:00,108.530632731,7.38556440407,18.2572389719,0.0,36.5179666069,38.8247702939,5.797155975,0.0142828067324,0.0,5.78287316827
 04/07  21:00:00,102.743006165,7.39290973328,17.9771813765,0.0,32.965339924,36.8579353714,11.59125204,0.0,0.0,11.59125204
 04/07  22:00:00,75.068689984,6.9313204976,14.3116985361,0.0,25.6355707503,20.6438685092,11.5588447698,0.0,0.0,11.5588447698
 04/07  23:00:00,51.9136571679,6.52567186139,11.1154071475,0.0,15.0252895274,11.7056064465,5.76775410683,0.0,0.0,5.76775410683
 04/07  24:00:00,45.2104143368,6.36274094648,9.60086845972,0.0,11.6412384099,10.0650221343,0.080710076582,0.060710076582,0.0,0.02
 04/08  01:00:00,45.4228208011,6.28118382915,8.69607031263,0.0,12.8411359301,10.0650221343,6.34911602629,0.5921966264,0.0,5.75691939989
 04/08  02:00:00,39.555098204,6.15423380775,7.57434136195,0.0,8.25718729233,10.0299323277,0.94095496827,0.92095496827,0.0,0.02
 04/08  03:00:00,38.9453702652,6.09516125945,7.02368193997,0.0,8.25718729233,10.0299323277,6.74667321447,0.989861433186,0.0,5.75681178129
 04/08  04:00:00,40.2377236633,6.05948713022,6.74507981922,0.0,8.25718729233,11.6354268332,6.81345634772,1.05111757152,0.0,5.7623387762
 04/08  05:00:00,44.3373532661,6.03824331328,6.70763336177,0.0,8.71707943955,15.3327214929,6.78921839155,1.02162255982,0.0,5.76759583173
 04/08  06:00:00,60.9953394945,6.25223664659,8.70757222382,0.0,18.5082010057,25.6353820695,6.3506465789,0.573146946682,0.0,5.77749963222
 04/08  07:00:00,79.9718844766,6.69304444475,12.7918783122,0.0,19.4083231844,41.0650158608,11.5907818188,0.0,0.0,11.5907818188
 04/08  08:00:00,112.10306639,7.27488898621,20.4643582701,0.0,26.3286599382,57.9988325916,29.5061049075,0.0124692750943,0.0,29.4936356324
 04/08  09:00:00,95.7576380407,6.9533395731,19.5945430979,0.0,26.3286599382,42.8504436482,47.3776612223,0.0,18.025,29.3526612223
 04/08  10:00:00,67.8453577801,6.5374393058,16.0922452407,0.0,21.7447113004,23.4437158914,41.4433501297,0.0,18.025,23.4183501297
 04/08  11:00:00,67.7126070508,6.66483035168,18.2938806909,0.0,19.3027497915,23.426170988,41.3965811849,0.0,18.025,23.3715811849
 04/08  12:00:00,70.6625007319,6.80900684128,20.9574653398,0.0,19.1483137236,23.7250123474,35.5253769438,0.0,18.025,17.5003769438
 04/08  13:00:00,70.6773630203,6.82583405622,20.809950559,0.0,19.3027497915,23.7161209604,35.52263519,0.0,18.025,17.49763519
 04/08  14:00:00,70.085124633,6.79940417643,20.2441473631,0.0,19.3027497915,23.7161209604,41.3487736641,0.0,18.025,23.3237736641
 04/08  15:00:00,71.0866540944,6.86982852388,21.465199995,0.0,19.3027497915,23.426170988,35.5245106385,0.0,18.025,17.4995106385
 04/08  16:00:00,74.2353731753,6.84286544727,20.1895631439,0.0,19.3027497915,27.8956505705,23.7872021304,0.0,18.025,5.76220213035
 04/08  17:00:00,81.8611134535,6.99966489944,19.0360135561,0.0,18.2229234133,37.5968344597,5.76759915444,0.0,0.0,5.76759915444
 04/08  18:00:00,96.1063207706,7.25660626897,19.0709742461,0.0,32.690315043,37.0816133363,5.77288219052,0.0,0.0,5.77288219052
 04/08  19:00:00,102.500637313,7.3051693039,17.7690325426,0.0,36.8143715336,33.066984531,5.81985799638,0.0362788959394,0.0,5.78357910044
 04/08  20:00:00,107.439254673,7.38785139195,17.3848821553,0.0,36.3493007332,38.7721355839,11.8590833793,0.312804818147,0.0,11.5462785611
 04/08  21:00:00,104.006828729,7.2910188125,16.1671573035,0.0,36.1807251679,36.8228455648,7.53059293057,1.74697200213,0.0,5.78362092844
 04/08  22:00:00,78.5632296714,6.82137588012,12.5132531007,0.0,31.0351095914,20.6438685092,15.2092697546,3.61836174568,0.0,11.5909080089
 04/08  23:00:00,52.2683679799,6.39242215309,9.20130949365,0.0,17.4250845679,11.7056064465,10.6517478178,4.87331322098,0.0,5.77843459686
 04/08  24:00:00,44.5160697581,6.23559329918,7.83377601705,0.0,12.8411359301,10.0650221343,10.3186638581,4.55647536058,0.0,5.76218849756
 04/09  01:00:00,43.0933459212,6.09407935952,6.43428302564,0.0,12.925468867,10.100111941,12.0806208764,6.32366956363,0.0,5.75695131279
 04/09  02:00:00,36.6259337516,5.91556112883,4.76443078097,0.0,8.34152022915,10.0650221343,8.77211193168,8.75211193168,0.0,0.02
 04/09  03:00:00,35.6966799006,5.81474801009,3.93598536331,0.0,8.34152022915,10.0650221343,15.3848735094,9.62837342413,0.0,5.75650008524
 04/09  04:00:00,36.7566180279,5.75338279135,3.45066542992,0.0,8.34152022915,11.6705166398,9.91562072813,9.89562072813,0.0,0.02
 04/09  05:00:00,40.6068636509,5.71728273909,3.17868848173,0.0,8.80141237637,15.3678112995,16.334965414,10.5683707748,0.0,5.76659463925
 04/09  06:00:00,55.6864867265,5.79815564729,3.85280815859,0.0,18.5082010057,25.6353820695,22.0428218181,10.5061554036,0.0,11.5366664145
 04/09  07:00:00,74.0012592738,6.18403447829,7.21085603331,0.0,19.4926561212,41.1001056674,18.487115999,6.89634015829,0.0,11.5907758407
 04/09  08:00:00,105.042626836,6.78851058232,13.8903180736,0.0,26.3286599382,57.9988325916,29.6321173126,0.142793316294,0.0,29.4893239963
 04/09  09:00:00,91.7554566722,6.66601699603,15.9991194429,0.0,26.2443270014,42.8153538416,41.5074825978,0.0,18.025,23.4824825978
 04/09  10:00:00,66.6778015925,6.39876049264,15.0633818397,0.0,21.7447113004,23.4437158914,45.8734005781,0.0,18.025,27.8484005781
 04/09  11:00:00,65.4735975381,6.49797988424,16.1620197412,0.0,19.3449162599,23.4437158914,36.9750511637,0.0,18.025,18.9500511637
 04/09  12:00:00,68.2674779131,6.68523493335,18.6265056707,0.0,19.190480192,23.7425572507,41.3465568058,0.0,18.025,23.3215568058
 04/09  13:00:00,70.9366110336,6.85376311339,21.1009905943,0.0,19.260583323,23.698576057,35.525196781,0.0,18.025,17.500196781
 04/09  14:00:00,72.4414231898,6.97495539557,22.4846060837,0.0,19.260583323,23.698576057,35.5224388642,0.0,18.025,17.4974388642
 04/09  15:00:00,72.5325714296,7.03861726618,22.8020482754,0.0,19.260583323,23.4086260847,41.348361519,0.0,18.025,23.323361519
 04/09  16:00:00,76.1447861087,7.0394817723,21.9620796337,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 04/09  17:00:00,83.5585751087,7.16314246867,20.6297151698,0.0,18.1807569449,37.5792895564,5.76750669238,0.0,0.0,5.76750669238
 04/09  18:00:00,96.5791199807,7.3364756563,19.5833338506,0.0,32.6059821062,37.0465235296,5.77293804927,0.0,0.0,5.77293804927
 04/09  19:00:00,102.025001053,7.32546728385,17.2731032345,0.0,36.8143715336,33.066984531,11.5806561549,0.0336852004745,0.0,11.5469709544
 04/09  20:00:00,106.805895505,7.37640109005,16.64356624,0.0,36.43363367,38.8072253906,6.07090971396,0.287313937066,0.0,5.7835957769
 04/09  21:00:00,102.970689739,7.25408322712,15.2873855873,0.0,36.0963922311,36.7877557581,13.8312594548,2.28422909384,0.0,11.5470303609
 04/09  22:00:00,77.3999659151,6.7660594518,11.5247441081,0.0,30.9507766546,20.6087787026,17.4219793434,5.83137627454,0.0,11.5906030689
 04/09  23:00:00,51.1804834735,6.32499903814,8.1808570047,0.0,17.4250845679,11.7056064465,13.7631937425,7.9848574277,0.0,5.77833631478
 04/09  24:00:00,42.8788524916,6.10899678374,6.20373884315,0.0,12.925468867,10.100111941,16.262378518,10.5001010979,0.0,5.76227742009
 04/10  01:00:00,38.1824803577,5.91932426149,4.57708425701,0.0,10.0992000411,10.047477231,13.271380928,13.251380928,0.0,0.02
 04/10  02:00:00,35.3108037122,5.80170035663,3.68258334844,0.0,8.25718729233,10.0299323277,19.077455581,13.3207784628,0.0,5.75667711821
 04/10  03:00:00,34.6109355847,5.72451881938,3.05990295554,0.0,8.25718729233,10.0299323277,14.1420049805,14.1220049805,0.0,0.02
 04/10  04:00:00,35.8012654096,5.68108149612,2.68703874761,0.0,8.25718729233,11.6354268332,21.8675795056,16.105516048,0.0,5.76206345758
 04/10  05:00:00,43.3808277606,5.68208600559,2.68587372183,0.0,12.1011305571,15.3678112995,21.829635805,16.0516886665,0.0,5.77794713842
 04/10  06:00:00,69.8571345523,5.98983408653,4.97805137022,0.0,19.7275818095,37.2640762949,26.8827656636,15.2923100668,0.0,11.5904555968
 04/10  07:00:00,90.5076211182,6.42232711128,8.47584518975,0.0,24.3117294858,51.2795993405,27.0602985744,9.62278931799,0.0,17.4375092564
 04/10  08:00:00,78.9343270557,6.10545748212,8.49458065555,0.0,23.6694662846,40.6342015617,29.9404402516,0.592002062701,0.0,29.3484381889
 04/10  09:00:00,78.8352003726,6.25668446377,13.2516091078,0.0,23.6694662846,35.6302164847,41.4394442911,0.0,18.025,23.4144442911
 04/10  10:00:00,63.6474500139,6.23599490436,15.6812794295,0.0,18.7433767983,22.9618409725,35.5590063481,0.0,18.025,17.5340063481
 04/10  11:00:00,67.0172484792,6.44624627225,18.8430903789,0.0,18.7433767983,22.9618409725,41.3530483784,0.0,18.025,23.3280483784
 04/10  12:00:00,69.4345416758,6.63790174096,21.0252815264,0.0,18.5889407304,23.1597249699,35.525100715,0.0,18.025,17.500100715
 04/10  13:00:00,71.0816427467,6.78040382153,22.2833738033,0.0,18.7433767983,23.2517909448,35.5181704417,0.0,18.025,17.4931704417
 04/10  14:00:00,72.0711905244,6.88132733222,23.1720047239,0.0,18.7433767983,23.2517909448,41.3479175441,0.0,18.025,23.3229175441
 04/10  15:00:00,73.1079143658,6.99630904793,24.3836927542,0.0,18.7433767983,22.9618409725,35.522227261,0.0,18.025,17.497227261
 04/10  16:00:00,78.3022897787,7.11387985419,25.0091800257,0.0,18.7433767983,27.431320555,23.7869788446,0.0,18.025,5.76197884465
 04/10  17:00:00,90.4622251932,7.3837368806,24.7109927746,0.0,17.6635504202,40.6971502883,5.77269720326,0.0,0.0,5.77269720326
 04/10  18:00:00,96.8925114439,7.55012645155,24.4700193206,0.0,27.5259009287,37.3340067412,11.579190911,0.0,0.0,11.579190911
 04/10  19:00:00,104.466053513,7.5663257212,22.1660915142,0.0,33.8341110165,33.3544677425,5.78342366118,0.0,0.0,5.78342366118
 04/10  20:00:00,111.314854439,7.65476623683,20.7722890972,0.0,36.5179666069,38.8247702939,11.5449392248,0.0,0.0,11.5449392248
 04/10  21:00:00,104.969614247,7.6115589208,19.9851919734,0.0,32.965339924,36.8579353714,11.5890468576,0.0,0.0,11.5890468576
 04/10  22:00:00,76.7438826782,7.10914178367,15.8091116964,0.0,25.6355707503,20.6438685092,5.78903096346,0.0,0.0,5.78903096346
 04/10  23:00:00,52.6567247015,6.63062941223,11.7535362323,0.0,15.0252895274,11.7056064465,5.84942253507,0.0828177226838,0.0,5.76660481239
 04/10  24:00:00,44.9353159058,6.37939681966,9.30912640175,0.0,11.6412384099,10.0650221343,7.07456275348,1.31237669988,0.0,5.7621860536
 04/11  01:00:00,41.4966748448,6.20554365098,7.60506358387,0.0,10.0992000411,10.047477231,2.86570808983,2.84570808983,0.0,0.02
 04/11  02:00:00,38.3451818689,6.07668003008,6.44198728371,0.0,8.25718729233,10.0299323277,9.73011978965,3.97354272514,0.0,5.75657706451
 04/11  03:00:00,37.2812506114,5.97771599093,5.47702256618,0.0,8.25718729233,10.0299323277,5.36529505927,5.34529505927,0.0,0.02
 04/11  04:00:00,37.8905416871,5.88375858681,4.5736462206,0.0,8.25718729233,11.6354268332,12.9872222832,7.22502336143,0.0,5.76219892173
 04/11  05:00:00,45.3590078176,5.87253328025,4.47361474306,0.0,12.1011305571,15.3678112995,13.1338655049,7.35668537403,0.0,5.77718013089
 04/11  06:00:00,73.9870448589,6.40233389253,8.6954786589,0.0,19.7275818095,37.2640762949,16.4334120547,4.84361289431,0.0,11.5897991604
 04/11  07:00:00,94.5689499521,6.80731149482,12.1522156517,0.0,24.3117294858,51.2795993405,20.3325311871,2.89370684936,0.0,17.4388243377
 04/11  08:00:00,81.3454833297,6.31441657937,10.6967930125,0.0,23.6694662846,40.6342015617,29.5010861128,0.153361519993,0.0,29.3477245928
 04/11  09:00:00,78.2416931223,6.27108032911,12.6437174314,0.0,23.6694662846,35.6302164847,41.4345536828,0.0,18.025,23.4095536828
 04/11  10:00:00,58.9066087101,6.02217898894,11.1542617176,0.0,18.7433767983,22.9618409725,35.6638117905,0.105223303756,18.025,17.5335884867
 04/11  11:00:00,59.0220545676,6.02369101481,11.2704569522,0.0,18.7433767983,22.9618409725,41.3503955961,0.0,18.025,23.3253955961
 04/11  12:00:00,59.307626432,6.04072088385,11.4955518562,0.0,18.5889407304,23.1597249699,35.6527289878,0.127549616903,18.025,17.5001793709
 04/11  13:00:00,59.6011023822,6.06475466125,11.5184896613,0.0,18.7433767983,23.2517909448,35.5204924019,0.0,18.025,17.4954924019
 04/11  14:00:00,59.8691509517,6.09223554023,11.7590621388,0.0,18.7433767983,23.2517909448,41.3490333854,0.0,18.025,23.3240333854
 04/11  15:00:00,60.3973792116,6.15563210305,12.5138385843,0.0,18.7433767983,22.9618409725,35.5256768201,0.0,18.025,17.5006768201
 04/11  16:00:00,65.3629172352,6.2466290536,12.937066435,0.0,18.7433767983,27.431320555,23.7868883883,0.0,18.025,5.76188838833
 04/11  17:00:00,78.054565344,6.53820459278,13.1488757157,0.0,17.6635504202,40.6971502883,5.77265871396,0.0,0.0,5.77265871396
 04/11  18:00:00,85.3485758643,6.73143190711,13.7447945133,0.0,27.5259009287,37.3340067412,11.5781177668,0.0,0.0,11.5781177668
 04/11  19:00:00,96.0586305086,6.87096455169,14.4540415284,0.0,33.8341110165,33.3544677425,5.78199917217,0.0,0.0,5.78199917217
 04/11  20:00:00,105.454434111,7.09220405654,15.4744432875,0.0,36.5179666069,38.8247702939,11.8163185008,0.270793405468,0.0,11.5455250953
 04/11  21:00:00,100.174177996,7.14928017898,15.6520500814,0.0,32.965339924,36.8579353714,12.2608598297,0.671568788311,0.0,11.5892910414
 04/11  22:00:00,73.0551792151,6.72961461762,12.4999487002,0.0,25.6355707503,20.6438685092,6.5858607631,0.797045178334,0.0,5.78881558476
 04/11  23:00:00,50.11938617,6.3482509153,9.49858358129,0.0,15.0252895274,11.7056064465,6.65345745664,0.886036802902,0.0,5.76742065374
 04/11  24:00:00,43.464173912,6.19190341794,8.02548348414,0.0,11.6412384099,10.0650221343,6.73236850956,0.970566725971,0.0,5.76180178359
 04/12  01:00:00,40.8467442668,6.09494952496,7.06573056145,0.0,10.0992000411,10.047477231,1.06011705656,1.04011705656,0.0,0.02
 04/12  02:00:00,38.1921247376,6.01726010676,6.34835541042,0.0,8.25718729233,10.0299323277,6.85012801153,1.09333691156,0.0,5.75679109997
 04/12  03:00:00,37.6919966392,5.96902614095,5.89646169684,0.0,8.25718729233,10.0299323277,6.90041702258,1.14411583756,0.0,5.75630118501
 04/12  04:00:00,38.7406378019,5.91622014144,5.3912874772,0.0,8.25718729233,11.6354268332,1.74183034409,1.72183034409,0.0,0.02
 04/12  05:00:00,46.6202160911,5.94561991914,5.66174558702,0.0,12.1011305571,15.3678112995,7.65189313841,1.87394076516,0.0,5.77795237325
 04/12  06:00:00,75.5077675125,6.5111402289,10.1074125918,0.0,19.7275818095,37.2640762949,19.1404359467,1.76863684071,0.0,17.371799106
 04/12  07:00:00,96.6535060013,6.9563281977,14.0877789195,0.0,24.3117294858,51.2795993405,12.2451645163,0.612975102412,0.0,11.6321894139
 04/12  08:00:00,84.5641995458,6.5167473422,13.7131938791,0.0,23.6694662846,40.6342015617,29.3558381473,0.0101641704188,0.0,29.3456739769
 04/12  09:00:00,82.7322805851,6.54972481064,16.855672039,0.0,23.6694662846,35.6302164847,41.4359977786,0.0,18.025,23.4109977786
 04/12  10:00:00,64.734480022,6.38070521231,16.6236149246,0.0,18.7433767983,22.9618409725,35.5582635085,0.0,18.025,17.5332635085
 04/12  11:00:00,66.2680001943,6.47877688143,18.0613222175,0.0,18.7433767983,22.9618409725,41.3493834342,0.0,18.025,23.3243834342
 04/12  12:00:00,67.8158425185,6.55169046094,19.4928035955,0.0,18.5889407304,23.1597249699,35.5232435552,0.0,18.025,17.4982435552
 04/12  13:00:00,70.132291645,6.68279594817,21.4316435087,0.0,18.7433767983,23.2517909448,35.5181177763,0.0,18.025,17.4931177763
 04/12  14:00:00,69.8387946215,6.69879702031,21.1221496787,0.0,18.7433767983,23.2517909448,41.3475594965,0.0,18.025,23.3225594965
 04/12  15:00:00,68.9757521505,6.74139034481,20.5064592057,0.0,18.7433767983,22.9618409725,35.5217176788,0.0,18.025,17.4967176788
 04/12  16:00:00,74.7636051202,6.84954446104,21.7348436398,0.0,18.7433767983,27.431320555,23.7868700134,0.0,18.025,5.76187001345
 04/12  17:00:00,87.590161509,7.15488580199,22.0677985961,0.0,17.6635504202,40.6971502883,5.77254957753,0.0,0.0,5.77254957753
 04/12  18:00:00,91.2794668449,7.22455694005,19.1825763082,0.0,27.5259009287,37.3340067412,11.5928577868,0.0155801388303,0.0,11.5772776479
 04/12  19:00:00,101.233781323,7.31445854414,19.1857093499,0.0,33.8341110165,33.3544677425,5.78329272433,0.0,0.0,5.78329272433
 04/12  20:00:00,110.518070174,7.50874186941,20.1215528503,0.0,36.5179666069,38.8247702939,11.5595256719,0.0147891269897,0.0,11.5447365449
 04/12  21:00:00,104.574741329,7.50811115827,19.6938009038,0.0,32.965339924,36.8579353714,11.5882773008,0.0,0.0,11.5882773008
 04/12  22:00:00,76.4718738687,7.0301928308,15.6160776218,0.0,25.6355707503,20.6438685092,5.78870725166,0.0,0.0,5.78870725166
 04/12  23:00:00,52.6021721767,6.58033533487,11.7492920702,0.0,15.0252895274,11.7056064465,6.05370615817,0.286285612255,0.0,5.76742054592
 04/12  24:00:00,45.1239794239,6.36282233097,9.51437584379,0.0,11.6412384099,10.0650221343,6.84972869775,1.08774075717,0.0,5.76198794058
 04/13  01:00:00,41.7222123802,6.20353480493,7.83261888747,0.0,10.0992000411,10.047477231,1.91919222203,1.89919222203,0.0,0.02
 04/13  02:00:00,38.3846476516,6.06918629127,6.4889553023,0.0,8.25718729233,10.0299323277,9.32914351019,3.5724394766,0.0,5.75670403359
 04/13  03:00:00,37.2736222011,5.97122667133,5.47589269582,0.0,8.25718729233,10.0299323277,5.50149087011,5.48149087011,0.0,0.02
 04/13  04:00:00,38.1529589192,5.90422722404,4.8156059541,0.0,8.25718729233,11.6354268332,12.1258133742,6.36471327296,0.0,5.76110010125
 04/13  05:00:00,45.5495507527,5.89029683282,4.64641505913,0.0,12.1011305571,15.3678112995,12.6311954027,6.85337309571,0.0,5.77782230697
 04/13  06:00:00,73.1806277575,6.34492526727,7.94650534258,0.0,19.7275818095,37.2640762949,19.2440245463,7.65495147165,0.0,11.5890730746
 04/13  07:00:00,92.5638076529,6.65252623429,10.3019043092,0.0,24.3117294858,51.2795993405,25.2814667921,7.84365436306,0.0,17.437812429
 04/13  08:00:00,78.7654011006,6.15073227626,8.28042614701,0.0,23.6694662846,40.6342015617,33.6706702916,4.32853783297,0.0,29.3421324586
 04/13  09:00:00,74.9237491903,6.04855455155,9.54831968825,0.0,23.6694662846,35.6302164847,45.4270904649,3.99654252257,18.025,23.4055479423
 04/13  10:00:00,54.7891099269,5.76829448134,7.29066656412,0.0,18.7433767983,22.9618409725,42.6146382112,7.05768123271,18.025,17.5319569785
 04/13  11:00:00,54.1349391143,5.714220705,6.69282304802,0.0,18.7433767983,22.9618409725,49.0450597664,7.69524566389,18.025,23.3248141025
 04/13  12:00:00,53.9287092663,5.69352009086,6.46384743848,0.0,18.5889407304,23.1597249699,42.1312672547,6.60894615137,18.025,17.4973211033
 04/13  13:00:00,53.6544855758,5.66962139682,5.96701589645,0.0,18.7433767983,23.2517909448,41.8858239355,6.36666558658,18.025,17.494158349
 04/13  14:00:00,53.3961563623,5.65130249546,5.72701060037,0.0,18.7433767983,23.2517909448,48.2294626912,6.88610401187,18.025,23.3183586793
