Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/13  15:00:00,52.9399235201,5.6430251418,5.56900374051,0.0,18.7433767983,22.9618409725,44.6211727611,9.09872111053,18.025,17.4974516506
 04/13  16:00:00,56.5554624708,5.65121429389,4.72503442845,0.0,18.7433767983,27.431320555,34.2847831388,10.4979565445,18.025,5.76182659428
 04/13  17:00:00,68.0445448844,5.78994294507,3.88713065104,0.0,17.6635504202,40.6971502883,17.0827989261,11.3104894111,0.0,5.77230951493
 04/13  18:00:00,75.5775231737,5.91722702491,4.78797882454,0.0,27.5259009287,37.3340067412,26.830109036,15.253968905,0.0,11.576140131
 04/13  19:00:00,86.1646591471,6.01203412407,5.41902119734,0.0,33.8341110165,33.3544677425,22.100505615,16.3174420043,0.0,5.78306361076
 04/13  20:00:00,96.0523800365,6.24311104973,6.92150855708,0.0,36.5179666069,38.8247702939,23.65495103,17.8725535137,0.0,5.78239751635
 04/13  21:00:00,90.7790579318,6.28887058098,7.11737352179,0.0,32.965339924,36.8579353714,30.0784432802,18.4898888152,0.0,11.5885544649
 04/13  22:00:00,64.1904435428,5.91005457859,4.4547958944,0.0,25.6355707503,20.6438685092,30.8823024184,19.3255083184,0.0,11.5567941001
 04/13  23:00:00,42.5792303068,5.67107499171,2.63561800284,0.0,15.0252895274,11.7056064465,27.119182679,21.3518837435,0.0,5.76729893545
 04/13  24:00:00,36.7704406548,5.59151904407,1.93214852753,0.0,11.6412384099,10.0650221343,28.1333830026,22.371533827,0.0,5.76184917563
 04/14  01:00:00,34.8689949436,5.55156274166,1.6313774471,0.0,10.0992000411,10.047477231,22.6392524311,22.6192524311,0.0,0.02
 04/14  02:00:00,32.6572014584,5.50879645574,1.32190261802,0.0,8.25718729233,10.0299323277,28.7504304641,22.9938487419,0.0,5.75658172218
 04/14  03:00:00,32.4221855753,5.48014237164,1.11554689534,0.0,8.25718729233,10.0299323277,23.3518703853,23.3318703853,0.0,0.02
 04/14  04:00:00,33.8738276952,5.45875837275,0.966447770236,0.0154992527715,8.25718729233,11.6354268332,29.3880971299,23.6265799549,0.0,5.76151717499
 04/14  05:00:00,41.5869213731,5.47095863618,1.04788197207,0.0552537079573,12.1011305571,15.3678112995,28.6407446311,22.8631574651,0.0,5.777587166
 04/14  06:00:00,67.5048145726,5.72479585082,2.89083948611,0.0,19.7275818095,37.2640762949,33.7918376626,22.2033091297,0.0,11.5885285329
 04/14  07:00:00,86.2244524868,5.95347444042,4.66162126821,0.0,24.3117294858,51.2795993405,35.2641511152,17.8276424619,0.0,17.4365086533
 04/14  08:00:00,74.2609307983,5.71055897365,4.21614647989,0.0,23.6694662846,40.6342015617,32.5258004523,9.04961999107,0.0,23.4761804612
 04/14  09:00:00,71.6848884709,5.71293137406,6.64509446677,0.0,23.6694662846,35.6302164847,45.4557419078,4.01969968129,18.025,23.4110422265
 04/14  10:00:00,53.5977685109,5.61646653507,6.25116016296,0.0,18.7433767983,22.9618409725,43.6349619041,2.2414487738,18.025,23.3685131303
 04/14  11:00:00,54.1491682945,5.65827339528,6.76300511992,0.0,18.7433767983,22.9618409725,36.2768326081,0.7548803724,18.025,17.4969522357
 04/14  12:00:00,54.7652824722,5.71593424074,7.27801185537,0.0,18.5889407304,23.1597249699,41.7215285957,0.378296213066,18.025,23.3182323827
 04/14  13:00:00,55.7015138004,5.79417010859,7.8895041959,0.0,18.7433767983,23.2517909448,35.5217772613,0.0,18.025,17.4967772613
 04/14  14:00:00,56.2823578376,5.8576143976,8.40690089688,0.0,18.7433767983,23.2517909448,35.5189330813,0.0,18.025,17.4939330813
 04/14  15:00:00,56.8872273993,5.94042214986,9.2189181962,0.0,18.7433767983,22.9618409725,41.3429166857,0.0,18.025,23.3179166857
 04/14  16:00:00,61.261348247,6.01550657571,9.06663847075,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/14  17:00:00,73.441919089,6.25613808388,8.81831807223,0.0,17.6635504202,40.6971502883,5.77119990603,0.0,0.0,5.77119990603
 04/14  18:00:00,80.6959972458,6.40346540975,9.42023025807,0.0,27.5259009287,37.3340067412,11.8509680042,0.273635685088,0.0,11.5773323191
 04/14  19:00:00,90.7616566724,6.47517426916,9.55288849385,0.0,33.8341110165,33.3544677425,13.7010070584,2.15592961911,0.0,11.5450774393
 04/14  20:00:00,99.6695518765,6.61967461264,10.1621290013,0.0,36.5179666069,38.8247702939,11.8555373335,6.07323499255,0.0,5.78230234098
 04/14  21:00:00,93.4718883046,6.5849513333,9.51414052277,0.0,32.965339924,36.8579353714,21.8322038065,10.2437715023,0.0,11.5884323042
 04/14  22:00:00,65.9402639063,6.11533065411,5.99935169642,0.0,25.6355707503,20.6438685092,26.5723637,15.0157287822,0.0,11.5566349178
 04/14  23:00:00,43.3170676122,5.74960507922,3.29493470085,0.0,15.0252895274,11.7056064465,23.282314043,17.5153015513,0.0,5.76701249169
 04/14  24:00:00,37.1278118637,5.62953604456,2.25151052789,0.0,11.6412384099,10.0650221343,21.2330070806,21.2130070806,0.0,0.02
 04/15  01:00:00,37.9732892774,5.59444184215,1.93331073581,0.0,12.8411359301,10.0650221343,28.1351207468,22.3784749551,0.0,5.75664579174
 04/15  02:00:00,32.8427266478,5.53286346765,1.48337125101,0.0,8.25718729233,10.0299323277,23.2830303297,23.2630303297,0.0,0.02
 04/15  03:00:00,32.5414968969,5.49597993906,1.2190192996,0.0,8.25718729233,10.0299323277,30.1747433712,24.4183047911,0.0,5.75643858014
 04/15  04:00:00,33.9567982111,5.47090665334,1.05277702964,0.0,8.25718729233,11.6354268332,30.5843080018,24.8228956097,0.0,5.76141239206
 04/15  05:00:00,37.9257389496,5.44555173984,0.882304794847,0.00645700240582,8.71707943955,15.3327214929,25.5574642879,25.5374642879,0.0,0.02
 04/15  06:00:00,53.0752691735,5.53183252068,1.50531186873,0.00266298648405,18.5082010057,25.6353820695,35.9530990774,24.4192449072,0.0,11.5338541702
 04/15  07:00:00,69.6159405281,5.76510488915,3.36399516277,0.0,19.4083231844,41.0650158608,29.3770103545,17.7891649759,0.0,11.5878453786
 04/15  08:00:00,98.2050642024,6.12579448567,7.71560939624,0.0,26.3286599382,57.9988325916,33.2709918228,3.7956425466,0.0,29.4753492762
 04/15  09:00:00,84.7035219943,6.02018280558,9.47369276935,0.0,26.3286599382,42.8504436482,41.4991336521,0.0,18.025,23.4741336521
 04/15  10:00:00,59.0670846862,5.79621672279,8.05527574376,0.0,21.7447113004,23.4437158914,41.4353674956,0.0,18.025,23.4103674956
 04/15  11:00:00,57.4095843012,5.87935114627,8.7763955143,0.0,19.3027497915,23.426170988,41.3887975193,0.0,18.025,23.3637975193
 04/15  12:00:00,59.1109945014,6.02726516742,10.1877350318,0.0,19.1483137236,23.7250123474,35.5160567413,0.0,18.025,17.4910567413
 04/15  13:00:00,61.3056614442,6.18522441281,12.0789031356,0.0,19.3027497915,23.7161209604,41.3422791087,0.0,18.025,23.3172791087
 04/15  14:00:00,62.6856207671,6.30401860875,13.3400651697,0.0,19.3027497915,23.7161209604,35.519701816,0.0,18.025,17.494701816
 04/15  15:00:00,63.5125056585,6.4077805469,14.3531355689,0.0,19.3027497915,23.426170988,35.5180239052,0.0,18.025,17.4930239052
 04/15  16:00:00,68.2857649574,6.48861862418,14.5942481185,0.0,19.3027497915,27.8956505705,23.7865839298,0.0,18.025,5.76158392981
 04/15  17:00:00,76.9802318994,6.69721502434,14.4576347611,0.0,18.2229234133,37.5968344597,5.76694246417,0.0,0.0,5.76694246417
 04/15  18:00:00,91.7162322726,6.96057365024,14.9769811477,0.0,32.690315043,37.0816133363,5.77092838453,0.0,0.0,5.77092838453
 04/15  19:00:00,98.5822070776,7.01031592108,14.1455367906,0.0,36.8143715336,33.066984531,5.95345268439,0.170787492136,0.0,5.78266519226
 04/15  20:00:00,103.580037747,7.06836500311,13.8452315114,0.0,36.3493007332,38.7721355839,14.6042081692,3.05915960809,0.0,11.5450485611
 04/15  21:00:00,100.333899712,6.97082284832,12.8145077045,0.0,36.1807251679,36.8228455648,12.2016800762,6.4188890205,0.0,5.78279105571
 04/15  22:00:00,75.1769250203,6.52001748096,9.42842756394,0.0,31.0351095914,20.6438685092,20.0987167996,8.51172177758,0.0,11.586995022
 04/15  23:00:00,48.5861711964,6.06487076895,5.84673433892,0.0,17.4250845679,11.7056064465,18.0512946658,12.2737663376,0.0,5.7775283282
 04/15  24:00:00,40.6195671601,5.88296242278,4.28994488347,0.0,12.8411359301,10.0650221343,19.865220855,14.1033705579,0.0,5.76185029709
 04/16  01:00:00,39.635294257,5.76228131117,3.3080596781,0.0,12.925468867,10.100111941,21.3583503583,15.6020301805,0.0,5.75632017782
 04/16  02:00:00,34.0128591961,5.6514386395,2.41550969712,0.0,8.34152022915,10.0650221343,17.6505004032,17.6305004032,0.0,0.02
 04/16  03:00:00,33.5671112158,5.60335316862,2.01784210815,0.0,8.34152022915,10.0650221343,25.3734351443,19.6173453991,0.0,5.75608974524
 04/16  04:00:00,34.8439663181,5.5657011447,1.72573669403,0.0,8.34152022915,11.6705166398,21.6104841447,21.5904841447,0.0,0.02
 04/16  05:00:00,38.7789612402,5.53855663164,1.52956317547,0.0,8.80141237637,15.3678112995,27.5832215333,21.8172841636,0.0,5.76593736975
 04/16  06:00:00,53.7827308049,5.62044841707,2.12683212455,0.0,18.5082010057,25.6353820695,27.0130969147,21.2356707677,0.0,5.77742614698
 04/16  07:00:00,70.5999905536,5.85603372895,4.13771115344,0.0,19.4926561212,41.1001056674,26.2411529658,14.6535052503,0.0,11.5876477155
 04/16  08:00:00,100.013880732,6.31374553392,9.33649944016,0.0,26.3286599382,57.9988325916,38.5049630667,3.14040472879,0.0,35.3645583379
 04/16  09:00:00,87.5460223331,6.28443388244,12.1713820561,0.0,26.2443270014,42.8153538416,41.4973936692,0.0,18.025,23.4723936692
 04/16  10:00:00,62.8132508698,6.07904083076,11.5186280581,0.0,21.7447113004,23.4437158914,41.4336887093,0.0,18.025,23.4086887093
 04/16  11:00:00,62.1412992306,6.20990117053,13.1178582668,0.0,19.3449162599,23.4437158914,41.3890990695,0.0,18.025,23.3640990695
 04/16  12:00:00,64.1659946703,6.37359143028,14.8367056107,0.0,19.190480192,23.7425572507,35.5197067294,0.0,18.025,17.4947067294
 04/16  13:00:00,67.191431048,6.55490543796,17.6547036081,0.0,19.260583323,23.698576057,35.5141342565,0.0,18.025,17.4891342565
 04/16  14:00:00,68.779841852,6.68293403804,19.1150906963,0.0,19.260583323,23.698576057,41.3415159091,0.0,18.025,23.3165159091
 04/16  15:00:00,68.9793958072,6.76279487203,19.524730868,0.0,19.260583323,23.4086260847,35.5167152198,0.0,18.025,17.4917152198
 04/16  16:00:00,73.264201202,6.81368427317,19.3073298818,0.0,19.260583323,27.8781056672,23.7866152575,0.0,18.025,5.76161525746
 04/16  17:00:00,81.8518920248,7.00881072923,19.0774161895,0.0,18.1807569449,37.5792895564,5.76675902431,0.0,0.0,5.76675902431
 04/16  18:00:00,95.6277092155,7.23622932391,18.7322314725,0.0,32.6059821062,37.0465235296,5.77193254889,0.0,0.0,5.77193254889
 04/16  19:00:00,101.209725302,7.23761984218,16.5457615031,0.0,36.8143715336,33.066984531,5.81728705081,0.0349413652046,0.0,5.78234568561
 04/16  20:00:00,106.298730449,7.30736297816,16.2055209102,0.0,36.43363367,38.8072253906,5.8271007224,0.0452048778091,0.0,5.78189584459
 04/16  21:00:00,102.9603509,7.22848811701,15.3027222603,0.0,36.0963922311,36.7877557581,12.2237218803,0.679560979654,0.0,11.5441609006
 04/16  22:00:00,77.4964640762,6.7516160498,11.635809244,0.0,30.9507766546,20.6087787026,14.4933056351,2.90629050715,0.0,11.5870151279
 04/16  23:00:00,51.4650727721,6.32961778825,8.46089979511,0.0,17.4250845679,11.7056064465,9.89028051462,4.11291579393,0.0,5.77736472069
 04/16  24:00:00,43.617316155,6.15398077397,6.89725842597,0.0,12.925468867,10.100111941,10.8665760253,5.10479232991,0.0,5.76178369537
 04/17  01:00:00,38.822462022,5.9709443951,5.16547745417,0.0,10.0992000411,10.047477231,8.01499613967,7.99499613967,0.0,0.02
 04/17  02:00:00,35.439315458,5.81550038414,3.79732594555,0.0,8.25718729233,10.0299323277,17.2163644455,11.4598777677,0.0,5.75648667778
 04/17  03:00:00,34.47859745,5.7107825335,2.94133218268,0.0,8.25718729233,10.0299323277,14.1203488248,14.1003488248,0.0,0.02
 04/17  04:00:00,35.6989520036,5.66801153498,2.59783661506,0.0,8.25718729233,11.6354268332,20.8426038105,15.080967498,0.0,5.76163631242
 04/17  05:00:00,43.2338054313,5.66520339604,2.55580651973,0.0,12.1011305571,15.3678112995,21.2127514493,15.435731808,0.0,5.77701964126
 04/17  06:00:00,69.773882959,5.98389705775,4.90086116586,0.0,19.7275818095,37.2640762949,26.8829974246,15.2970062637,0.0,11.5859911609
 04/17  07:00:00,90.7130120554,6.44107309572,8.66265485702,0.0,24.3117294858,51.2795993405,26.2206758371,8.78708714031,0.0,17.4335886968
 04/17  08:00:00,79.358589371,6.13092641883,8.89348655246,0.0,23.6694662846,40.6342015617,23.8682672415,0.396395681855,0.0,23.4718715596
 04/17  09:00:00,78.0041344648,6.22082098353,12.4564883939,0.0,23.6694662846,35.6302164847,41.4316343425,0.0,18.025,23.4066343425
 04/17  10:00:00,61.0819659183,6.13612193686,13.215726505,0.0,18.7433767983,22.9618409725,41.3901078449,0.0,18.025,23.3651078449
 04/17  11:00:00,63.2756297184,6.29098997973,15.2567678097,0.0,18.7433767983,22.9618409725,35.5201289472,0.0,18.025,17.4951289472
 04/17  12:00:00,66.0002891177,6.47130063308,17.7576670757,0.0,18.5889407304,23.1597249699,41.3376027148,0.0,18.025,23.3126027148
 04/17  13:00:00,68.0498165028,6.60962189519,19.4223745063,0.0,18.7433767983,23.2517909448,35.5175497772,0.0,18.025,17.4925497772
 04/17  14:00:00,68.9770918394,6.70477200852,20.2544955929,0.0,18.7433767983,23.2517909448,35.5180125329,0.0,18.025,17.4930125329
 04/17  15:00:00,69.8733032645,6.82244329009,21.3229866967,0.0,18.7433767983,22.9618409725,35.5144230609,0.0,18.025,17.4894230609
 04/17  16:00:00,74.9158492076,6.94007337065,21.7965930551,0.0,18.7433767983,27.431320555,23.7864517905,0.0,18.025,5.76145179047
 04/17  17:00:00,87.2635203561,7.21091622198,21.6851726417,0.0,17.6635504202,40.6971502883,5.77194776149,0.0,0.0,5.77194776149
 04/17  18:00:00,93.142308365,7.35625301686,20.9138042707,0.0,27.5259009287,37.3340067412,11.5758222981,0.0,0.0,11.5758222981
 04/17  19:00:00,101.005457099,7.36700732585,18.904895951,0.0,33.8341110165,33.3544677425,5.78198287239,0.0,0.0,5.78198287239
 04/17  20:00:00,108.11864421,7.41819349272,17.812733813,0.0,36.5179666069,38.8247702939,11.6197100558,0.0752591962109,0.0,11.5444508596
 04/17  21:00:00,101.214139622,7.33266227605,16.5087360338,0.0,32.965339924,36.8579353714,12.5502488467,0.964961994166,0.0,11.5852868526
 04/17  22:00:00,73.4520347208,6.83913412655,12.7873657372,0.0,25.6355707503,20.6438685092,7.5252956518,1.73772779948,0.0,5.78756785232
 04/17  23:00:00,49.6623202463,6.37173867285,9.01807486082,0.0,15.0252895274,11.7056064465,9.27163973178,3.50477346302,0.0,5.76686626876
 04/17  24:00:00,42.2136990768,6.13854935474,6.82839850191,0.0,11.6412384099,10.0650221343,12.0086337368,6.24707431466,0.0,5.76155942216
 04/18  01:00:00,38.9801185263,5.98127820401,5.31280263188,0.0,10.0992000411,10.047477231,8.28256881876,8.26256881876,0.0,0.02
 04/18  02:00:00,35.4746704248,5.8142144667,3.83397420452,0.0,8.25718729233,10.0299323277,18.0508706626,12.2946189926,0.0,5.75625166997
 04/18  03:00:00,34.5143284486,5.7112681559,2.97657838136,0.0,8.25718729233,10.0299323277,20.2660973516,14.5101048368,0.0,5.75599251474
 04/18  04:00:00,35.804377963,5.67672163356,2.6945623256,0.0,8.25718729233,11.6354268332,14.8976122169,14.8776122169,0.0,0.02
 04/18  05:00:00,43.445726557,5.68184015222,2.75109941649,0.0,12.1011305571,15.3678112995,20.0106177929,14.2333345278,0.0,5.77728326509
 04/18  06:00:00,70.4081339273,6.04176826491,5.47725966823,0.0,19.7275818095,37.2640762949,24.050031198,12.4635557353,0.0,11.5864754628
 04/18  07:00:00,91.5751729512,6.51405891972,9.4518580412,0.0,24.3117294858,51.2795993405,24.1485954606,6.7154700373,0.0,17.4331254233
 04/18  08:00:00,79.867092185,6.17004834251,9.36288281023,0.0,23.6694662846,40.6342015617,29.5216181655,0.189065969699,0.0,29.3325521958
 04/18  09:00:00,79.436323531,6.30015574189,13.8093532096,0.0,23.6694662846,35.6302164847,35.5838448775,0.0,18.025,17.5588448775
 04/18  10:00:00,63.1450163419,6.22915982115,15.1857501156,0.0,18.7433767983,22.9618409725,41.3883529438,0.0,18.025,23.3633529438
 04/18  11:00:00,64.7411228071,6.361406151,16.651849808,0.0,18.7433767983,22.9618409725,35.5194358882,0.0,18.025,17.4944358882
 04/18  12:00:00,67.5896391468,6.55229447611,19.2660314823,0.0,18.5889407304,23.1597249699,41.3395026423,0.0,18.025,23.3145026423
 04/18  13:00:00,70.598942565,6.73840186059,21.8427239516,0.0,18.7433767983,23.2517909448,35.5162131995,0.0,18.025,17.4912131995
 04/18  14:00:00,71.8820642612,6.85108241426,23.0131630951,0.0,18.7433767983,23.2517909448,35.5152272885,0.0,18.025,17.4902272885
 04/18  15:00:00,72.0320565261,6.93563259304,23.3685585549,0.0,18.7433767983,22.9618409725,41.3373227942,0.0,18.025,23.3123227942
 04/18  16:00:00,76.3877352051,7.0205020402,23.1880557981,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/18  17:00:00,88.9189051809,7.29581394036,23.255666509,0.0,17.6635504202,40.6971502883,5.77177720365,0.0,0.0,5.77177720365
 04/18  18:00:00,94.254605801,7.41753322395,21.964837493,0.0,27.5259009287,37.3340067412,11.5751069242,0.0,0.0,11.5751069242
 04/18  19:00:00,102.585517277,7.45224855498,20.39972315,0.0,33.8341110165,33.3544677425,5.78230058968,0.0,0.0,5.78230058968
 04/18  20:00:00,109.46542088,7.51122401573,19.0664947695,0.0,36.5179666069,38.8247702939,11.5999696017,0.0557362033839,0.0,11.5442333983
 04/18  21:00:00,102.181938011,7.40933969643,17.3998777227,0.0,32.965339924,36.8579353714,11.8898596564,0.304248272331,0.0,11.5856113841
 04/18  22:00:00,74.083447115,6.89500082787,13.3629233094,0.0,25.6355707503,20.6438685092,7.20291274785,1.41572597158,0.0,5.78718677626
 04/18  23:00:00,50.4100534989,6.43674374117,9.70081131744,0.0,15.0252895274,11.7056064465,8.23231091171,2.46546817484,0.0,5.76684273687
 04/18  24:00:00,42.8773886216,6.19637982139,7.43426418745,0.0,11.6412384099,10.0650221343,11.2554635139,5.49404401668,0.0,5.76141949726
 04/19  01:00:00,39.4255846653,6.02251089328,5.71703901944,0.0,10.0992000411,10.047477231,13.8723277905,8.11611554476,0.0,5.75621224574
 04/19  02:00:00,36.3035802086,5.89450837923,4.5825963912,0.0,8.25718729233,10.0299323277,9.12619898277,9.10619898277,0.0,0.02
 04/19  03:00:00,35.3235380375,5.79011651988,3.70694292299,0.0,8.25718729233,10.0299323277,16.1791100758,10.4228608786,0.0,5.75624919719
 04/19  04:00:00,36.2948389147,5.71994709031,3.1418047166,0.0,8.25718729233,11.6354268332,11.4118260816,11.3918260816,0.0,0.02
 04/19  05:00:00,43.8670089795,5.71906933233,3.13516256108,0.0,12.1011305571,15.3678112995,17.8236291383,11.7949254969,0.0,6.02870364141
 04/19  06:00:00,71.2610340949,6.13439594481,6.23755106228,0.0,19.7275818095,37.2640762949,26.2630234133,10.685236769,0.0,15.5777866443
 04/19  07:00:00,92.5189188916,6.60614552738,10.3035431427,0.0,24.3117294858,51.2795993405,18.4135275803,5.24519622162,0.0,13.1683313587
 04/19  08:00:00,81.1724026621,6.27314015961,10.5651184305,0.0,23.6694662846,40.6342015617,29.3364923802,0.00511269317922,0.0,29.331379687
 04/19  09:00:00,81.0893240282,6.39820927387,15.364311262,0.0,23.6694662846,35.6302164847,35.5779681731,0.0,18.025,17.5529681731
 04/19  10:00:00,64.0561246717,6.29044815741,16.0355800189,0.0,18.7433767983,22.9618409725,41.3874389562,0.0,18.025,23.3624389562
 04/19  11:00:00,66.5764188798,6.46198157929,18.3865763835,0.0,18.7433767983,22.9618409725,35.5173831252,0.0,18.025,17.4923831252
 04/19  12:00:00,68.788880047,6.63804724461,20.3795255168,0.0,18.5889407304,23.1597249699,41.3384505835,0.0,18.025,23.3134505835
 04/19  13:00:00,70.947303446,6.78984450076,22.1396481915,0.0,18.7433767983,23.2517909448,35.5169213991,0.0,18.025,17.4919213991
 04/19  14:00:00,72.9099016533,6.92777733086,23.9643116134,0.0,18.7433767983,23.2517909448,35.5141996217,0.0,18.025,17.4891996217
 04/19  15:00:00,73.5211170124,7.0311946168,24.7620623781,0.0,18.7433767983,22.9618409725,41.3357941402,0.0,18.025,23.3107941402
 04/19  16:00:00,77.9922519257,7.1262759772,24.6868052601,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/19  17:00:00,89.8737350021,7.38338937586,24.1229310258,0.0,17.6635504202,40.6971502883,5.77167836357,0.0,0.0,5.77167836357
 04/19  18:00:00,95.7991775914,7.5297365868,23.3972229123,0.0,27.5259009287,37.3340067412,11.5756013162,0.0,0.0,11.5756013162
 04/19  19:00:00,103.325465798,7.54326294806,21.048672318,0.0,33.8341110165,33.3544677425,5.78194426645,0.0,0.0,5.78194426645
 04/19  20:00:00,110.236624675,7.59562177196,19.7533110279,0.0,36.5179666069,38.8247702939,11.5954313938,0.0512143566282,0.0,11.5442170372
 04/19  21:00:00,103.562656691,7.53216000603,18.6577941134,0.0,32.965339924,36.8579353714,11.6204926812,0.0358473035874,0.0,11.5846453776
 04/19  22:00:00,75.9773439275,7.06068872698,15.0911477766,0.0,25.6355707503,20.6438685092,5.7951165769,0.00779926633938,0.0,5.78731731056
 04/19  23:00:00,52.1982043743,6.59937554141,11.3263376493,0.0,15.0252895274,11.7056064465,6.40448863896,0.637751929676,0.0,5.76673670928
 04/19  24:00:00,44.4899439684,6.34514943046,8.89805565067,0.0,11.6412384099,10.0650221343,8.08488128071,2.32344416247,0.0,5.76143711824
 04/20  01:00:00,41.0401642091,6.16942198452,7.18471389966,0.0,10.0992000411,10.047477231,4.75241164309,4.73241164309,0.0,0.02
 04/20  02:00:00,38.0609295933,6.05329504029,6.18116214655,0.0,8.25718729233,10.0299323277,10.5834921741,4.82735580092,0.0,5.75613637314
 04/20  03:00:00,36.9411618259,5.94963621593,5.1650531339,0.0,8.25718729233,10.0299323277,12.2875745536,6.53172710178,0.0,5.75584745178
 04/20  04:00:00,37.6936128863,5.86633369227,4.39419765499,0.0,8.25718729233,11.6354268332,8.01159893097,7.99159893097,0.0,0.02
 04/20  05:00:00,45.0786312341,5.84383537144,4.22203111244,0.0,12.1011305571,15.3678112995,14.2744356999,8.49748840942,0.0,5.77694729052
 04/20  06:00:00,71.3269607915,6.33812731064,7.98376528494,0.0,19.7275818095,37.2640762949,18.998484019,7.41251597608,0.0,11.5859680429
 04/20  07:00:00,94.0448526041,6.76451422246,11.6711314742,0.0,24.3117294858,51.2795993405,21.4677870822,4.0371926163,0.0,17.4305944659
 04/20  08:00:00,82.3608331121,6.39140713037,11.6352992987,0.0,23.6694662846,40.6342015617,23.4710818524,0.00463205777709,0.0,23.4664497946
 04/20  09:00:00,81.2755549726,6.47472488293,15.4740390787,0.0,23.6694662846,35.6302164847,41.4286424218,0.0,18.025,23.4036424218
 04/20  10:00:00,64.0432724602,6.35326014172,15.9599239657,0.0,18.7433767983,22.9618409725,41.3850181818,0.0,18.025,23.3600181818
 04/20  11:00:00,65.3487803391,6.45412657545,17.1667995894,0.0,18.7433767983,22.9618409725,35.5182244009,0.0,18.025,17.4932244009
 04/20  12:00:00,68.0513022533,6.62566411924,19.6543346489,0.0,18.5889407304,23.1597249699,41.3346229177,0.0,18.025,23.3096229177
 04/20  13:00:00,71.0275606968,6.8031182802,22.2066399777,0.0,18.7433767983,23.2517909448,35.514910785,0.0,18.025,17.489910785
 04/20  14:00:00,72.1338157606,6.90687654634,23.2091332721,0.0,18.7433767983,23.2517909448,35.5150387273,0.0,18.025,17.4900387273
 04/20  15:00:00,72.1573736764,6.98359898527,23.4459183645,0.0,18.7433767983,22.9618409725,35.5111708519,0.0,18.025,17.4861708519
 04/20  16:00:00,75.5472041961,7.02319920397,22.3448407116,0.0,18.7433767983,27.431320555,23.7862317943,0.0,18.025,5.7612317943
 04/20  17:00:00,85.9552276308,7.19276045744,20.3950646365,0.0,17.6635504202,40.6971502883,5.77161110327,0.0,0.0,5.77161110327
 04/20  18:00:00,91.5230407236,7.29873007299,19.3521109605,0.0,27.5259009287,37.3340067412,11.574842086,0.0,0.0,11.574842086
 04/20  19:00:00,100.848961115,7.35963304276,18.7558129104,0.0,33.8341110165,33.3544677425,5.78097958488,0.0,0.0,5.78097958488
 04/20  20:00:00,109.271597387,7.49464712797,18.8892721777,0.0,36.5179666069,38.8247702939,11.5421929558,0.0,0.0,11.5421929558
 04/20  21:00:00,103.039141977,7.47033121092,18.1961260303,0.0,32.965339924,36.8579353714,11.5847913841,0.0,0.0,11.5847913841
 04/20  22:00:00,74.8377627969,6.96821170459,14.0440566504,0.0,25.6355707503,20.6438685092,6.20888708583,0.421667890615,0.0,5.78721919522
 04/20  23:00:00,51.2122247173,6.51576954028,10.4239706926,0.0,15.0252895274,11.7056064465,7.28334604581,1.51672679629,0.0,5.76661924951
 04/20  24:00:00,44.0483813821,6.30459022587,8.49705863283,0.0,11.6412384099,10.0650221343,8.46434345362,2.70283981618,0.0,5.76150363744
 04/21  01:00:00,41.0565131707,6.16460816107,7.2058837594,0.0,10.0992000411,10.047477231,3.85947378965,3.83947378965,0.0,0.02
 04/21  02:00:00,38.1854620143,6.05946105088,6.29953056303,0.0,8.25718729233,10.0299323277,10.0346319033,4.27856227026,0.0,5.75606963304
 04/21  03:00:00,37.4940618285,5.9887951908,5.67880259299,0.0,8.25718729233,10.0299323277,4.65076914418,4.63076914418,0.0,0.02
 04/21  04:00:00,38.5702746385,5.9322832272,5.20491253473,0.0,8.25718729233,11.6354268332,10.6876645931,4.9262762571,0.0,5.761388336
 04/21  05:00:00,46.0687671167,5.92595554954,5.13005992632,0.0,12.1011305571,15.3678112995,11.1704686337,5.39399216628,0.0,5.77647646738
 04/21  06:00:00,73.3319499472,6.50201488754,9.82488547911,0.0,19.7275818095,37.2640762949,14.4083149331,2.82282054362,0.0,11.5854943895
 04/21  07:00:00,96.6416201848,6.97095874083,14.0614760134,0.0,24.3117294858,51.2795993405,18.3394651943,0.910585870969,0.0,17.4288793234
 04/21  08:00:00,84.6825743764,6.54196712434,13.8064991049,0.0,23.6694662846,40.6342015617,23.4664992647,0.0,0.0,23.4664992647
 04/21  09:00:00,84.4709735311,6.6463431719,18.4978558894,0.0,23.6694662846,35.6302164847,41.4245540065,0.0,18.025,23.3995540065
 04/21  10:00:00,65.8003940747,6.45715648145,17.6131546602,0.0,18.7433767983,22.9618409725,41.3837126537,0.0,18.025,23.3587126537
 04/21  11:00:00,65.2287232079,6.46472956787,17.0361455086,0.0,18.7433767983,22.9618409725,35.5158548845,0.0,18.025,17.4908548845
 04/21  12:00:00,67.3544654065,6.58356989756,18.9995976377,0.0,18.5889407304,23.1597249699,35.5146816516,0.0,18.025,17.4896816516
 04/21  13:00:00,69.5825260138,6.68048870237,20.8842392875,0.0,18.7433767983,23.2517909448,41.3334560967,0.0,18.025,23.3084560967
 04/21  14:00:00,70.4778268958,6.75530931557,21.7047212462,0.0,18.7433767983,23.2517909448,35.5139319562,0.0,18.025,17.4889319562
 04/21  15:00:00,71.0373741721,6.82887673647,22.4806477369,0.0,18.7433767983,22.9618409725,35.5139484757,0.0,18.025,17.4889484757
 04/21  16:00:00,75.878156253,6.91430587798,22.7846867886,0.0,18.7433767983,27.431320555,23.7861700835,0.0,18.025,5.76117008355
 04/21  17:00:00,87.0707887847,7.14100281447,21.5623899396,0.0,17.6635504202,40.6971502883,5.77152179853,0.0,0.0,5.77152179853
 04/21  18:00:00,92.8102436365,7.29736461185,20.6406976638,0.0,27.5259009287,37.3340067412,11.5738306912,0.0,0.0,11.5738306912
 04/21  19:00:00,102.055726646,7.38398594296,19.9382350942,0.0,33.8341110165,33.3544677425,5.78174387249,0.0,0.0,5.78174387249
 04/21  20:00:00,109.820561677,7.49516665223,19.4377336785,0.0,36.5179666069,38.8247702939,5.82322787299,0.0422580986518,0.0,5.78096977434
 04/21  21:00:00,103.15446479,7.44281997971,18.3389786701,0.0,32.965339924,36.8579353714,11.5849381661,0.0,0.0,11.5849381661
 04/21  22:00:00,75.0868196206,6.95467920601,14.3066554811,0.0,25.6355707503,20.6438685092,11.6801709238,0.126310921529,0.0,11.5538600023
 04/21  23:00:00,51.7259998618,6.5309772643,10.9225471391,0.0,15.0252895274,11.7056064465,6.25942674405,0.494125467063,0.0,5.76530127699
 04/21  24:00:00,44.9427173631,6.3532433339,9.34275352533,0.0,11.6412384099,10.0650221343,0.664588349984,0.644588349984,0.0,0.02
 04/22  01:00:00,44.9641487858,6.25068702368,8.26795875123,0.0,12.8411359301,10.0650221343,6.93219790883,1.17595180683,0.0,5.756246102
 04/22  02:00:00,38.9236054026,6.10700384246,6.99014074413,0.0,8.25718729233,10.0299323277,1.54225500262,1.52225500262,0.0,0.02
 04/22  03:00:00,37.9601025373,6.01752319319,6.1161159237,0.0,8.25718729233,10.0299323277,8.16658109315,2.41033964764,0.0,5.75624144551
 04/22  04:00:00,38.6444571922,5.9329904557,5.27839379518,0.0,8.25718729233,11.6354268332,10.0161097407,4.25482427445,0.0,5.76128546623
 04/22  05:00:00,42.276515516,5.8720778027,4.81306688592,0.0,8.71707943955,15.3327214929,10.3638274768,4.59775808677,0.0,5.76606939001
 04/22  06:00:00,56.439532952,6.0360077006,6.25214082794,0.0,18.5082010057,25.6353820695,9.92447021157,4.14781121516,0.0,5.77665899641
 04/22  07:00:00,76.8868240202,6.46319544149,9.93691888416,0.0,19.4083231844,41.0650158608,13.6578929668,2.0732964834,0.0,11.5845964834
 04/22  08:00:00,107.982467273,7.01311855888,16.6058611361,0.0,26.3286599382,57.9988325916,29.4572822949,0.0,0.0,29.4572822949
 04/22  09:00:00,95.545718088,6.90116421861,19.4350286217,0.0,26.3286599382,42.8504436482,41.4876186857,0.0,18.025,23.4626186857
 04/22  10:00:00,70.0558629407,6.59139196759,18.2489608771,0.0,21.7447113004,23.4437158914,41.4255928301,0.0,18.025,23.4005928301
 04/22  11:00:00,69.9992310483,6.72792430677,20.5175327776,0.0,19.3027497915,23.426170988,41.3807766831,0.0,18.025,23.3557766831
 04/22  12:00:00,72.7574979679,6.91515506478,22.9463930415,0.0,19.1483137236,23.7250123474,35.5153495249,0.0,18.025,17.4903495249
 04/22  13:00:00,75.7441505646,7.05601304616,25.6466400694,0.0,19.3027497915,23.7161209604,35.5112232505,0.0,18.025,17.4862232505
 04/22  14:00:00,77.4525697258,7.16776944288,27.2433044713,0.0,19.3027497915,23.7161209604,35.5110583119,0.0,18.025,17.4860583119
 04/22  15:00:00,77.5931488882,7.22352688603,27.6180788441,0.0,19.3027497915,23.426170988,41.3363782356,0.0,18.025,23.3113782356
 04/22  16:00:00,80.9612588037,7.23322061438,26.5251803691,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/22  17:00:00,88.2071511673,7.38757184458,24.9942485378,0.0,18.2229234133,37.5968344597,5.76516274885,0.0,0.0,5.76516274885
 04/22  18:00:00,101.958279578,7.6290193516,24.550644848,0.0,32.690315043,37.0816133363,5.77129660224,0.0,0.0,5.77129660224
 04/22  19:00:00,108.355059777,7.70798315715,23.220803675,0.0,36.8143715336,33.066984531,11.5425001052,0.0,0.0,11.5425001052
 04/22  20:00:00,113.131419858,7.8093494833,22.6557207563,0.0,36.3493007332,38.7721355839,5.78083595632,0.0,0.0,5.78083595632
 04/22  21:00:00,108.679806392,7.655249122,20.4760738458,0.0,36.1807251679,36.8228455648,5.8136170554,0.031909145336,0.0,5.78170791007
 04/22  22:00:00,82.8909613402,7.18137577686,16.4812357907,0.0,31.0351095914,20.6438685092,11.5838114992,0.0,0.0,11.5838114992
 04/22  23:00:00,56.3373172956,6.7330703385,12.9297545779,0.0,17.4250845679,11.7056064465,5.77657670897,0.0,0.0,5.77657670897
 04/22  24:00:00,47.7745233252,6.51856414377,10.8093453032,0.0,12.8411359301,10.0650221343,6.03356367739,0.273141145467,0.0,5.76042253192
 04/23  01:00:00,46.4707153484,6.38558430079,9.52020898145,0.0,12.925468867,10.100111941,6.4167454672,0.660812473817,0.0,5.75593299338
 04/23  02:00:00,39.6314516019,6.1750790034,7.51049587029,0.0,8.34152022915,10.0650221343,2.48342861989,2.46342861989,0.0,0.02
 04/23  03:00:00,38.2346382146,6.04915550464,6.23959899027,0.0,8.34152022915,10.0650221343,10.0973514259,4.34175413136,0.0,5.75559729458
 04/23  04:00:00,39.4935433319,6.00647112255,5.93458660636,0.0,8.34152022915,11.6705166398,3.76221825676,3.74221825676,0.0,0.02
 04/23  05:00:00,43.73843874,5.9888740643,6.03877936152,0.0,8.80141237637,15.3678112995,7.79955059202,2.03317351214,0.0,5.76637707988
 04/23  06:00:00,58.1158114529,6.17931633279,7.78512131769,0.0,18.5082010057,25.6353820695,8.73825198557,1.58299676406,0.0,7.15525522151
 04/23  07:00:00,78.3188823658,6.57823133592,11.1345385594,0.0,19.4926561212,41.1001056674,11.4737912065,1.27488370886,0.0,10.1989074977
 04/23  08:00:00,109.358793006,7.12193079616,17.8734002446,0.0,26.3286599382,57.9988325916,35.3429881811,0.0,0.0,35.3429881811
 04/23  09:00:00,97.3694203154,7.03588386207,21.2434515826,0.0,26.2443270014,42.8153538416,41.4804081677,0.0,18.025,23.4554081677
 04/23  10:00:00,72.196671999,6.72246012003,20.2587128938,0.0,21.7447113004,23.4437158914,41.4225455308,0.0,18.025,23.3975455308
 04/23  11:00:00,72.316707543,6.84897485992,22.6542563387,0.0,19.3449162599,23.4437158914,35.5453197586,0.0,18.025,17.5203197586
 04/23  12:00:00,74.9708362712,7.03213991234,24.9830418083,0.0,19.190480192,23.7425572507,41.3341152225,0.0,18.025,23.3091152225
 04/23  13:00:00,76.9395281708,7.17665405526,26.7810964866,0.0,19.260583323,23.698576057,35.5140264045,0.0,18.025,17.4890264045
 04/23  14:00:00,78.7130040763,7.31216224995,28.4190620476,0.0,19.260583323,23.698576057,35.5098773824,0.0,18.025,17.4848773824
 04/23  15:00:00,79.0441219522,7.38557439043,28.9667189268,0.0,19.260583323,23.4086260847,35.5096185162,0.0,18.025,17.4846185162
 04/23  16:00:00,82.9439690575,7.40465368755,28.3961784304,0.0,19.260583323,27.8781056672,23.785990096,0.0,18.025,5.76099009599
 04/23  17:00:00,91.4205412445,7.59577794156,28.0591539178,0.0,18.1807569449,37.5792895564,5.76604022431,0.0,0.0,5.76604022431
 04/23  18:00:00,105.430288001,7.84695419472,27.9241533471,0.0,32.6059821062,37.0465235296,5.77123002839,0.0,0.0,5.77123002839
 04/23  19:00:00,111.301764263,7.90031250647,25.9751974752,0.0,36.8143715336,33.066984531,5.78069300837,0.0,0.0,5.78069300837
 04/23  20:00:00,116.005434156,8.00598203893,25.2136903001,0.0,36.43363367,38.8072253906,11.5414983213,0.0,0.0,11.5414983213
 04/23  21:00:00,111.244879441,7.86330957181,22.9525209071,0.0,36.0963922311,36.7877557581,5.78164265779,0.0,0.0,5.78164265779
 04/23  22:00:00,83.8255607657,7.29041417104,17.4262387018,0.0,30.9507766546,20.6087787026,11.5937240428,0.00940201701807,0.0,11.5843220258
 04/23  23:00:00,56.6677701918,6.79110804168,13.2021843181,0.0,17.4250845679,11.7056064465,5.77656490364,0.0,0.0,5.77656490364
 04/23  24:00:00,47.9653215997,6.55188652527,10.8474010978,0.0,12.925468867,10.100111941,6.33050343466,0.569290048433,0.0,5.76121338623
 04/24  01:00:00,42.8648628013,6.33930299891,8.83955239769,0.0,10.0992000411,10.047477231,1.67821814374,1.65821814374,0.0,0.02
 04/24  02:00:00,39.3404837588,6.17655016865,7.33747882702,0.0,8.25718729233,10.0299323277,9.02429783997,3.26817043758,0.0,5.75612740239
 04/24  03:00:00,38.2555651368,6.07106981156,6.35804432027,0.0,8.25718729233,10.0299323277,4.32997899055,4.30997899055,0.0,0.02
 04/24  04:00:00,38.9056798771,5.97799097206,5.49463112804,0.0,8.25718729233,11.6354268332,11.3877845301,5.62706253339,0.0,5.76072199669
 04/24  05:00:00,46.3212786131,5.95957056216,5.34898978487,0.0,12.1011305571,15.3678112995,11.5596962348,5.78364285817,0.0,5.77605337659
 04/24  06:00:00,72.8915382006,6.47834284216,9.40820422372,0.0,19.7275818095,37.2640762949,15.8565697567,4.27377466943,0.0,11.5827950873
 04/24  07:00:00,96.4424809013,6.96307646825,13.8702973507,0.0,24.3117294858,51.2795993405,18.3900525478,0.963201771623,0.0,17.4268507762
 04/24  08:00:00,86.5677685819,6.63446124916,15.5992511526,0.0,23.6694662846,40.6342015617,23.4755428131,0.0137726162722,0.0,23.4617701968
 04/24  09:00:00,87.3866111744,6.75100325904,21.3088715823,0.0,23.6694662846,35.6302164847,41.4201972086,0.0,18.025,23.3951972086
 04/24  10:00:00,70.6799814518,6.65859965852,22.2913270142,0.0,18.7433767983,22.9618409725,41.3791463508,0.0,18.025,23.3541463508
 04/24  11:00:00,72.2755011131,6.81075492958,23.7369159734,0.0,18.7433767983,22.9618409725,35.5151129068,0.0,18.025,17.4901129068
 04/24  12:00:00,74.6154870789,6.97271163864,25.8714970998,0.0,18.5889407304,23.1597249699,35.5107064282,0.0,18.025,17.4857064282
 04/24  13:00:00,76.5538445464,7.10876102507,27.4273026478,0.0,18.7433767983,23.2517909448,35.5083801994,0.0,18.025,17.4833801994
 04/24  14:00:00,77.1605042801,7.18601325917,27.9567128684,0.0,18.7433767983,23.2517909448,41.3324362491,0.0,18.025,23.3074362491
 04/24  15:00:00,77.3966980275,7.26924702827,28.3996216339,0.0,18.7433767983,22.9618409725,35.5127688947,0.0,18.025,17.4877688947
 04/24  16:00:00,81.7533410089,7.34283643952,28.2313599582,0.0,18.7433767983,27.431320555,23.7860350084,0.0,18.025,5.7610350084
 04/24  17:00:00,93.7577613929,7.59856663527,27.7918255166,0.0,17.6635504202,40.6971502883,5.77012073761,0.0,0.0,5.77012073761
 04/24  18:00:00,99.5071504769,7.74379885756,26.8912240968,0.0,27.5259009287,37.3340067412,5.79668405626,0.0,0.0,5.79668405626
 04/24  19:00:00,107.601344133,7.78502430626,25.0828510065,0.0,33.8341110165,33.3544677425,11.542305368,0.0,0.0,11.542305368
 04/24  20:00:00,114.460182021,7.87566554321,23.6968934468,0.0,36.5179666069,38.8247702939,5.78089944533,0.0,0.0,5.78089944533
 04/24  21:00:00,106.831061548,7.76606300349,21.6923892511,0.0,32.965339924,36.8579353714,11.5988637349,0.0153524489981,0.0,11.5835112859
 04/24  22:00:00,77.8465238344,7.21233940609,16.8087456897,0.0,25.6355707503,20.6438685092,10.8063200061,0.0,0.0,10.8063200061
 04/24  23:00:00,53.6796239497,6.72266490116,12.6845098371,0.0,15.0252895274,11.7056064465,0.877382936783,0.114614342801,0.0,0.762768593982
 04/24  24:00:00,46.0545762017,6.4778763694,10.3299941992,0.0,11.6412384099,10.0650221343,6.65611589106,0.895011885139,0.0,5.76110400592
 04/25  01:00:00,42.8126457989,6.31628740036,8.81035117771,0.0,10.0992000411,10.047477231,7.05160389349,1.29577517436,0.0,5.75582871913
 04/25  02:00:00,39.6679314263,6.18640800545,7.65507816723,0.0,8.25718729233,10.0299323277,1.43505309462,1.41505309462,0.0,0.02
 04/25  03:00:00,38.375979408,6.06883281252,6.48069594257,0.0,8.25718729233,10.0299323277,8.83669555097,3.08188406804,0.0,5.75481148292
 04/25  04:00:00,39.0486098913,5.98031903423,5.63524278128,0.0,8.25718729233,11.6354268332,4.60056293662,4.58056293662,0.0,0.02
 04/25  05:00:00,46.431005308,5.96257083699,5.45572519442,0.0,12.1011305571,15.3678112995,10.8832117299,5.10691181929,0.0,5.77629991065
 04/25  06:00:00,73.0146670565,6.48656942196,9.52312730154,0.0,19.7275818095,37.2640762949,15.7531020342,4.16956807929,0.0,11.5835339549
 04/25  07:00:00,97.1074686519,7.00837084566,14.4900206862,0.0,24.3117294858,51.2795993405,18.1439162608,0.717784618397,0.0,17.4261316424
 04/25  08:00:00,87.9717089512,6.69630318788,16.9413667545,0.0,23.6694662846,40.6342015617,23.4583384178,0.0,0.0,23.4583384178
 04/25  09:00:00,88.8540417794,6.81727168705,22.7100441379,0.0,23.6694662846,35.6302164847,41.4195213555,0.0,18.025,23.3945213555
 04/25  10:00:00,71.8066443477,6.71001557516,23.3665852441,0.0,18.7433767983,22.9618409725,41.3795170127,0.0,18.025,23.3545170127
 04/25  11:00:00,73.4390744696,6.85418448685,24.8570667382,0.0,18.7433767983,22.9618409725,35.5134525194,0.0,18.025,17.4884525194
 04/25  12:00:00,75.5187194328,7.02316643799,26.7242793789,0.0,18.5889407304,23.1597249699,35.5118549105,0.0,18.025,17.4868549105
 04/25  13:00:00,78.0650601677,7.18479992038,28.8624868875,0.0,18.7433767983,23.2517909448,38.7627003723,0.0,18.025,20.7377003723
 04/25  14:00:00,80.2295033128,7.3176298931,30.8941018478,0.0,18.7433767983,23.2517909448,38.0769135224,0.0,18.025,20.0519135224
 04/25  15:00:00,80.3198262571,7.39405627312,31.1979457086,0.0,18.7433767983,22.9618409725,35.509623056,0.0,18.025,17.484623056
 04/25  16:00:00,83.1886915154,7.40462035937,29.6049327953,0.0,18.7433767983,27.431320555,23.7858976969,0.0,18.025,5.76089769688
 04/25  17:00:00,94.6658557895,7.63336113211,28.6651364654,0.0,17.6635504202,40.6971502883,5.77102106225,0.0,0.0,5.77102106225
 04/25  18:00:00,101.042218027,7.79665041711,28.3734580849,0.0,27.5259009287,37.3340067412,5.79620792421,0.0,0.0,5.79620792421
 04/25  19:00:00,108.938943035,7.89728488561,28.1922022647,0.0,33.8341110165,33.3544677425,11.5424079048,0.0,0.0,11.5424079048
 04/25  20:00:00,118.574638298,8.05616852973,27.630860148,0.0,36.5179666069,38.8247702939,5.78114594533,0.0,0.0,5.78114594533
 04/25  21:00:00,111.914954943,8.05440604124,26.4879609026,0.0,32.965339924,36.8579353714,11.5834317877,0.0,0.0,11.5834317877
 04/25  22:00:00,82.9117598558,7.53890061923,21.5474341523,0.0,25.6355707503,20.6438685092,11.5525538728,0.0,0.0,11.5525538728
 04/25  23:00:00,57.8620400673,7.02143740223,16.5681621038,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/25  24:00:00,49.7916677354,6.75764556236,13.787324223,0.0,11.6412384099,10.0650221343,5.7611060854,0.0,0.0,5.7611060854
 04/26  01:00:00,46.3577698047,6.59199962166,12.0797668861,0.0,10.0992000411,10.047477231,5.75575910275,0.0,0.0,5.75575910275
 04/26  02:00:00,42.5965827826,6.42958511747,10.3405582058,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/26  03:00:00,41.3864394339,6.32400681694,9.23598679916,0.0,8.25718729233,10.0299323277,5.75568155319,0.0,0.0,5.75568155319
 04/26  04:00:00,42.5023163252,6.27132794827,8.79794648755,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/26  05:00:00,50.4512071421,6.29663823062,9.14187102391,0.0,12.1011305571,15.3678112995,11.5340957901,0.00249965312984,0.0,11.531596137
 04/26  06:00:00,77.3624636489,6.8451863292,13.5123268703,0.0,19.7275818095,37.2640762949,9.25937668497,0.0154070352138,0.0,9.24396964976
 04/26  07:00:00,99.7840086355,7.22965316027,16.9453056468,0.0,24.3117294858,51.2795993405,13.967546334,0.0,0.0,13.967546334
 04/26  08:00:00,87.0201722997,6.72866079587,15.9574902046,0.0,23.6694662846,40.6342015617,23.4560173818,0.0,0.0,23.4560173818
 04/26  09:00:00,83.5330241426,6.66142579288,17.5448849837,0.0,23.6694662846,35.6302164847,41.4185149092,0.0,18.025,23.3935149092
 04/26  10:00:00,63.8286840886,6.38665717069,15.7119933201,0.0,18.7433767983,22.9618409725,41.3767188395,0.0,18.025,23.3517188395
 04/26  11:00:00,62.385889971,6.30078154244,14.3572914755,0.0,18.7433767983,22.9618409725,35.5126509902,0.0,18.025,17.4876509902
 04/26  12:00:00,63.2536265507,6.32071069874,15.1616486799,0.0,18.5889407304,23.1597249699,35.5122924763,0.0,18.025,17.4872924763
 04/26  13:00:00,63.425185296,6.34927918246,15.0581387812,0.0,18.7433767983,23.2517909448,35.5093671949,0.0,18.025,17.4843671949
 04/26  14:00:00,63.3659648083,6.33757732262,15.0106222494,0.0,18.7433767983,23.2517909448,41.3320678999,0.0,18.025,23.3070678999
 04/26  15:00:00,63.4338734618,6.37007467609,15.3359812289,0.0,18.7433767983,22.9618409725,35.5109689007,0.0,18.025,17.4859689007
 04/26  16:00:00,68.4493530041,6.47364786845,15.7965730951,0.0,18.7433767983,27.431320555,23.7856486061,0.0,18.025,5.76064860613
 04/26  17:00:00,81.0936483619,6.76983876107,15.9564607012,0.0,17.6635504202,40.6971502883,5.77100812221,0.0,0.0,5.77100812221
 04/26  18:00:00,87.9528199007,6.95796459724,16.1227644367,0.0,27.5259009287,37.3340067412,5.79578619803,0.0,0.0,5.79578619803
 04/26  19:00:00,95.9095201243,7.04222180201,16.0178558099,0.0,33.8341110165,33.3544677425,11.54183622,0.0,0.0,11.54183622
 04/26  20:00:00,106.323649781,7.19866523961,16.2373883526,0.0,36.5179666069,38.8247702939,6.49443600582,0.713710953806,0.0,5.78072505201
 04/26  21:00:00,100.084470448,7.17462612403,15.5372747205,0.0,32.965339924,36.8579353714,13.6002133025,2.0174950452,0.0,11.5827182573
 04/26  22:00:00,72.5275926763,6.71167293192,11.9905105917,0.0,25.6355707503,20.6438685092,13.2249541441,3.03435510492,0.0,10.1905990391
 04/26  23:00:00,49.1201199935,6.28826692649,8.55942036058,0.0,15.0252895274,11.7056064465,5.86318028208,4.48780419158,0.0,1.3753760905
 04/26  24:00:00,42.1581905003,6.10417582899,6.80732205498,0.0,11.6412384099,10.0650221343,11.3842009199,5.62317729654,0.0,5.76102362334
 04/27  01:00:00,39.3647530739,5.98793430498,5.69082175267,0.0,10.0992000411,10.047477231,11.7941409256,6.03819669856,0.0,5.75594422707
 04/27  02:00:00,36.2573081471,5.87241864842,4.55845392922,0.0,8.25718729233,10.0299323277,7.34638014704,7.32638014704,0.0,0.02
 04/27  03:00:00,35.3071094677,5.77815656424,3.70251271659,0.0,8.25718729233,10.0299323277,14.8928727754,9.13702109668,0.0,5.75585167872
 04/27  04:00:00,36.2045137479,5.70843262625,3.06304627241,0.0,8.25718729233,11.6354268332,11.9860283215,11.9660283215,0.0,0.02
 04/27  05:00:00,43.6587251826,5.69964911317,2.94639051141,0.0,12.1011305571,15.3678112995,19.3434432774,13.5685976768,0.0,5.77484560066
 04/27  06:00:00,69.1665258106,6.10860843767,6.05298683557,0.0,19.7275818095,37.2640762949,23.0384584348,11.456587034,0.0,11.5818714009
 04/27  07:00:00,92.4581499165,6.59543145306,10.253692445,0.0,24.3117294858,51.2795993405,22.8356892717,5.41114217154,0.0,17.4245471001
 04/27  08:00:00,80.5014159573,6.21880753533,9.94860564989,0.0,23.6694662846,40.6342015617,23.4901848056,0.0349492949512,0.0,23.4552355107
 04/27  09:00:00,79.1074547692,6.30010106906,13.480655597,0.0,23.6694662846,35.6302164847,41.4163221732,0.0,18.025,23.3913221732
 04/27  10:00:00,61.2894321376,6.16427500358,13.3951315862,0.0,18.7433767983,22.9618409725,41.375582922,0.0,18.025,23.350582922
 04/27  11:00:00,62.8012039111,6.28268322379,14.7907094881,0.0,18.7433767983,22.9618409725,35.512524152,0.0,18.025,17.487524152
 04/27  12:00:00,64.48691722,6.42172418261,16.2939339269,0.0,18.5889407304,23.1597249699,35.5116984383,0.0,18.025,17.4866984383
 04/27  13:00:00,66.1591551708,6.53370958167,17.6076828257,0.0,18.7433767983,23.2517909448,35.5051156097,0.0,18.025,17.4801156097
 04/27  14:00:00,66.8452728866,6.60355195569,18.2239609905,0.0,18.7433767983,23.2517909448,41.327582055,0.0,18.025,23.302582055
 04/27  15:00:00,66.6407213222,6.6570181854,18.2558937884,0.0,18.7433767983,22.9618409725,35.5087057554,0.0,18.025,17.4837057554
 04/27  16:00:00,70.6563816509,6.7020730781,17.7751863136,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/27  17:00:00,82.1923763466,6.91112592713,16.9139108189,0.0,17.6635504202,40.6971502883,5.77043731376,0.0,0.0,5.77043731376
 04/27  18:00:00,87.8933814706,7.02570415855,15.9956026124,0.0,27.5259009287,37.3340067412,11.5717627917,0.0,0.0,11.5717627917
 04/27  19:00:00,94.9139523617,7.05247101594,15.0120513148,0.0,33.8341110165,33.3544677425,11.5956978249,0.0542242761419,0.0,11.5414735488
 04/27  20:00:00,104.334768404,7.11108877798,14.3360935781,0.0,36.5179666069,38.8247702939,8.1608589407,2.38048114868,0.0,5.78037779203
 04/27  21:00:00,98.1425729996,7.06577016838,13.7042552399,0.0,32.965339924,36.8579353714,16.5160007911,4.93507312204,0.0,11.5809276691
 04/27  22:00:00,70.8105981039,6.60585792214,10.3793499809,0.0,25.6355707503,20.6438685092,12.3636019822,6.57788296486,0.0,5.78571901735
 04/27  23:00:00,47.0037455978,6.13856015421,6.59275853629,0.0,15.0252895274,11.7056064465,16.8578088304,11.0919015012,0.0,5.76590732916
 04/27  24:00:00,39.8779851706,5.92661747826,4.70468010252,0.0,11.6412384099,10.0650221343,19.3065409942,13.5456169516,0.0,5.7609240426
 04/28  01:00:00,37.0496190731,5.78687588995,3.57675618314,0.0,10.0992000411,10.047477231,15.1503483522,15.1303483522,0.0,0.02
 04/28  02:00:00,34.3364326204,5.69457382736,2.81542329786,0.0,8.25718729233,10.0299323277,21.9481899138,16.1924976887,0.0,5.7556922251
 04/28  03:00:00,33.9835437265,5.65687021653,2.50024343134,0.0,8.25718729233,10.0299323277,16.5903835818,16.5703835818,0.0,0.02
 04/28  04:00:00,35.2642505847,5.62134901033,2.20986917785,0.0,8.25718729233,11.6354268332,23.6903290006,17.9294735339,0.0,5.76085546669
 04/28  05:00:00,42.8350811459,5.62257188145,2.19983801395,0.0,12.1011305571,15.3678112995,23.6485003184,17.8728849582,0.0,5.77561536023
 04/28  06:00:00,67.1979211664,5.90733499984,4.28567425449,0.0,19.7275818095,37.2640762949,28.6949179536,17.1129328927,0.0,11.5819850609
 04/28  07:00:00,89.6609365587,6.31893736256,7.73299768646,0.0,24.3117294858,51.2795993405,26.8703605776,9.44724209502,0.0,17.4231184826
 04/28  08:00:00,78.1392030453,6.0159125001,7.78930671627,0.0,23.6694662846,40.6342015617,23.8635205702,0.412569879492,0.0,23.4509506907
 04/28  09:00:00,76.1726190353,6.08898752066,10.7569448891,0.0,23.6694662846,35.6302164847,41.414227097,0.0,18.025,23.389227097
 04/28  10:00:00,58.9093346739,6.00151040193,11.1778106497,0.0,18.7433767983,22.9618409725,35.5434660293,0.0,18.025,17.5184660293
 04/28  11:00:00,60.7882138624,6.13204658491,12.9283622121,0.0,18.7433767983,22.9618409725,41.3327169393,0.0,18.025,23.3077169393
 04/28  12:00:00,62.7413546084,6.27695017997,14.6931532133,0.0,18.5889407304,23.1597249699,35.5083412418,0.0,18.025,17.4833412418
 04/28  13:00:00,64.9411858547,6.4252346463,16.4981956058,0.0,18.7433767983,23.2517909448,35.5075350729,0.0,18.025,17.4825350729
 04/28  14:00:00,66.8821341086,6.5666511093,18.2977266151,0.0,18.7433767983,23.2517909448,35.506736541,0.0,18.025,17.481736541
 04/28  15:00:00,67.8672700277,6.69560392765,19.4438609803,0.0,18.7433767983,22.9618409725,35.5059106553,0.0,18.025,17.4809106553
 04/28  16:00:00,72.5198835651,6.78973818592,19.5510328878,0.0,18.7433767983,27.431320555,23.7856190662,0.0,18.025,5.76061906617
