Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  17:00:00,84.6585555017,7.04579254682,19.2454375982,0.0,17.6635504202,40.6971502883,5.7703826844,0.0,0.0,5.7703826844
 04/28  18:00:00,90.0961311181,7.17656776559,18.0475063378,0.0,27.5259009287,37.3340067412,11.5711886815,0.0,0.0,11.5711886815
 04/28  19:00:00,96.4241754645,7.18510710052,16.3896576783,0.0,33.8341110165,33.3544677425,5.81424056968,0.0339869961908,0.0,5.78025357349
 04/28  20:00:00,106.174607335,7.27183823415,16.0151937414,0.0,36.5179666069,38.8247702939,6.79881023064,0.339975707321,0.0,6.45883452332
 04/28  21:00:00,100.167524605,7.24487122183,15.5501277461,0.0,32.965339924,36.8579353714,11.8514582556,0.951068995323,0.0,10.9003892603
 04/28  22:00:00,72.89430244,6.78995288812,12.2789700827,0.0,25.6355707503,20.6438685092,12.7121479578,1.16039691862,0.0,11.5517510391
 04/28  23:00:00,49.0376100918,6.31739311525,8.44779832541,0.0,15.0252895274,11.7056064465,9.83262659199,4.06688739401,0.0,5.76573919798
 04/28  24:00:00,41.769375072,6.09940988896,6.42329017599,0.0,11.6412384099,10.0650221343,6.92639458015,6.90639458015,0.0,0.02
 04/29  01:00:00,41.8144975778,5.99679495204,5.37223546922,0.0,12.8411359301,10.0650221343,14.0905591194,8.33482026336,0.0,5.75573885599
 04/29  02:00:00,36.0567522701,5.87284504773,4.35748008185,0.0,8.25718729233,10.0299323277,8.3553525379,8.3353525379,0.0,0.02
 04/29  03:00:00,35.7791910844,5.83214405162,4.12061930674,0.0,8.25718729233,10.0299323277,11.9428714444,6.18715560719,0.0,5.75571583723
 04/29  04:00:00,37.3356994938,5.81069964639,4.09197260597,0.0,8.25718729233,11.6354268332,10.1071962917,4.3467660494,0.0,5.76043024226
 04/29  05:00:00,41.2274984181,5.77111558642,3.86507017272,0.0,8.71707943955,15.3327214929,10.1942989926,4.42895580924,0.0,5.76534318333
 04/29  06:00:00,55.4984905591,5.94321865662,5.40396846135,0.0,18.5082010057,25.6353820695,9.39265259598,3.61712747543,0.0,5.77552512055
 04/29  07:00:00,76.3771183494,6.40747863377,9.48306926224,0.0,19.4083231844,41.0650158608,12.3979558504,0.816837863078,0.0,11.5811179873
 04/29  08:00:00,108.230582785,7.00552215507,16.8617570729,0.0,26.3286599382,57.9988325916,29.4501838023,0.0123002042032,0.0,29.4378835981
 04/29  09:00:00,95.6918857369,6.87665754595,19.605828159,0.0,26.3286599382,42.8504436482,41.4702761673,0.0,18.025,23.4452761673
 04/29  10:00:00,70.1995928956,6.58669717869,18.3974740764,0.0,21.7447113004,23.4437158914,41.4149369797,0.0,18.025,23.3899369797
 04/29  11:00:00,69.1423392763,6.66611371598,19.7225200168,0.0,19.3027497915,23.426170988,35.5417098579,0.0,18.025,17.5167098579
 04/29  12:00:00,69.8444290646,6.7265596573,20.2219614691,0.0,19.1483137236,23.7250123474,35.505696217,0.0,18.025,17.480696217
 04/29  13:00:00,71.9300739642,6.83149958127,22.0571248191,0.0,19.3027497915,23.7161209604,41.3276952718,0.0,18.025,23.3026952718
 04/29  14:00:00,73.6929306935,6.93480742604,23.7166724995,0.0,19.3027497915,23.7161209604,35.508505719,0.0,18.025,17.483505719
 04/29  15:00:00,72.2805744292,6.9404455945,22.5886263789,0.0,19.3027497915,23.426170988,35.5076016023,0.0,18.025,17.4826016023
 04/29  16:00:00,75.6901845773,6.94918419023,21.538186498,0.0,19.3027497915,27.8956505705,23.785556456,0.0,18.025,5.76055645604
 04/29  17:00:00,83.5837610077,7.12071275148,20.6377777095,0.0,18.2229234133,37.5968344597,5.76546542201,0.0,0.0,5.76546542201
 04/29  18:00:00,97.438791277,7.3799228639,20.2803244538,0.0,32.690315043,37.0816133363,5.77035397614,0.0,0.0,5.77035397614
 04/29  19:00:00,103.048693994,7.46987194731,20.0366436136,0.0,36.8143715336,33.066984531,5.78009189383,0.0,0.0,5.78009189383
 04/29  20:00:00,110.34171693,7.57753890737,20.0979221737,0.0,36.3493007332,38.7721355839,5.81401009998,0.034794024864,0.0,5.77921607512
 04/29  21:00:00,107.419586936,7.52772941856,19.3434649616,0.0,36.1807251679,36.8228455648,5.78069558623,0.0,0.0,5.78069558623
 04/29  22:00:00,82.1989246865,7.0953061967,15.8754100754,0.0,31.0351095914,20.6438685092,11.5813405052,0.0,0.0,11.5813405052
 04/29  23:00:00,55.9877168268,6.68022922039,12.6330755735,0.0,17.4250845679,11.7056064465,11.5314261153,0.0,0.0,11.5314261153
 04/29  24:00:00,48.0922472167,6.52202850146,11.123652923,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 04/30  01:00:00,47.012332658,6.41430910812,10.0331362487,0.0,12.925468867,10.100111941,5.86863000076,0.112855203518,0.0,5.75577479724
 04/30  02:00:00,41.1636001812,6.28883815298,8.92892037528,0.0,8.34152022915,10.0650221343,0.210495807917,0.190495807917,0.0,0.02
 04/30  03:00:00,40.4373892453,6.2175677925,8.27397295146,0.0,8.34152022915,10.0650221343,6.02071805536,0.265385743257,0.0,5.7553323121
 04/30  04:00:00,41.6054280917,6.17183826802,7.88115068164,0.0,8.34152022915,11.6705166398,0.347992366234,0.327992366234,0.0,0.02
 04/30  05:00:00,45.5769869143,6.13951562915,7.72674447356,0.0,8.80141237637,15.3678112995,6.06342955764,0.298980890244,0.0,5.76444866739
 04/30  06:00:00,59.8055233735,6.31849078062,9.33574119225,0.0,18.5082010057,25.6353820695,6.05621314419,0.280716455803,0.0,5.77549668838
 04/30  07:00:00,80.7551130788,6.75225493145,13.3968861045,0.0,19.4926561212,41.1001056674,11.5810304962,0.0,0.0,11.5810304962
 04/30  08:00:00,112.018783964,7.30501475048,20.3504904693,0.0,26.3286599382,57.9988325916,29.4477596234,0.0104150999989,0.0,29.4373445234
 04/30  09:00:00,97.7168821044,7.09403906459,21.5328779639,0.0,26.2443270014,42.8153538416,47.328978043,0.0,18.025,29.303978043
 04/30  10:00:00,70.3530822697,6.66740198291,18.4702780747,0.0,21.7447113004,23.4437158914,35.570480803,0.0,18.025,17.545480803
 04/30  11:00:00,67.9598111322,6.6467842159,18.4996183449,0.0,19.3449162599,23.4437158914,41.3700013726,0.0,18.025,23.3450013726
 04/30  12:00:00,68.506862743,6.66255376374,18.888697262,0.0,19.190480192,23.7425572507,35.5064548504,0.0,18.025,17.4814548504
 04/30  13:00:00,68.7302787853,6.64383939671,19.1047051249,0.0,19.260583323,23.698576057,35.5033744779,0.0,18.025,17.4783744779
 04/30  14:00:00,67.2023125528,6.59246695651,17.6281131399,0.0,19.260583323,23.698576057,41.324640376,0.0,18.025,23.299640376
 04/30  15:00:00,65.3347720363,6.51164613845,16.1313442632,0.0,19.260583323,23.4086260847,35.5060976153,0.0,18.025,17.4810976153
 04/30  16:00:00,68.4309036808,6.45949465326,14.8283154571,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 04/30  17:00:00,77.0586238832,6.6716393211,14.621431181,0.0,18.1807569449,37.5792895564,5.76548914096,0.0,0.0,5.76548914096
 04/30  18:00:00,93.4779449639,7.00899088647,16.8098410054,0.0,32.6059821062,37.0465235296,5.77045964301,0.0,0.0,5.77045964301
 04/30  19:00:00,100.673523119,7.19164106413,17.9397141286,0.0,36.8143715336,33.066984531,11.5391674667,0.0,0.0,11.5391674667
 04/30  20:00:00,109.496168995,7.41814436851,19.2923551193,0.0,36.43363367,38.8072253906,5.77949797031,0.0,0.0,5.77949797031
 04/30  21:00:00,106.992120439,7.43131417624,19.1318546134,0.0,36.0963922311,36.7877557581,5.78048641265,0.0,0.0,5.78048641265
 04/30  22:00:00,81.5558247214,7.00470873756,15.4423486619,0.0,30.9507766546,20.6087787026,11.581022789,0.0,0.0,11.581022789
 04/30  23:00:00,55.1162422489,6.57402246047,11.8678234971,0.0,17.4250845679,11.7056064465,5.79030978232,0.0148927811757,0.0,5.77541700115
 04/30  24:00:00,47.1719091233,6.41423378811,10.1916881565,0.0,12.925468867,10.100111941,6.12156685876,0.361068655532,0.0,5.76049820323
 05/01  01:00:00,42.5501496021,6.25521580082,8.60896119,0.0,10.0992000411,10.047477231,0.798065434345,0.778065434345,0.0,0.02
 05/01  02:00:00,39.4001753483,6.13375054057,7.44000567903,0.0,8.25718729233,10.0299323277,6.8795324359,1.12399628808,0.0,5.75553614781
 05/01  03:00:00,38.5367078174,6.05511683528,6.65517508717,0.0,8.25718729233,10.0299323277,1.53295365235,1.51295365235,0.0,0.02
 05/01  04:00:00,39.4573452341,5.99089242489,6.03344201703,0.0,8.25718729233,11.6354268332,7.80623290796,2.04680100755,0.0,5.75943190041
 05/01  05:00:00,47.1243181529,5.99912045401,6.11256194053,0.0,12.1011305571,15.3678112995,7.9035728762,2.12816119226,0.0,5.77541168395
 05/01  06:00:00,73.7234549052,6.52964524471,10.1889592322,0.0,19.7275818095,37.2640762949,13.672650525,2.09216506498,0.0,11.58048546
 05/01  07:00:00,96.7101202323,6.96489101341,14.1363092167,0.0,24.3117294858,51.2795993405,18.1051526994,0.684949719732,0.0,17.4202029797
 05/01  08:00:00,84.9192300677,6.53196417898,14.0533368731,0.0,23.6694662846,40.6342015617,23.4477150565,0.0,0.0,23.4477150565
 05/01  09:00:00,83.8841382003,6.59857836847,17.958913642,0.0,23.6694662846,35.6302164847,41.4077240128,0.0,18.025,23.3827240128
 05/01  10:00:00,68.6330320514,6.5253620977,20.3776861466,0.0,18.7433767983,22.9618409725,35.5381213386,0.0,18.025,17.5131213386
 05/01  11:00:00,72.0961757392,6.68593578694,23.6824542088,0.0,18.7433767983,22.9618409725,35.5082016469,0.0,18.025,17.4832016469
 05/01  12:00:00,75.3803751393,6.87918405431,26.7299584415,0.0,18.5889407304,23.1597249699,41.325055336,0.0,18.025,23.300055336
 05/01  13:00:00,77.4162659001,7.0131079649,28.3854233652,0.0,18.7433767983,23.2517909448,35.5062263386,0.0,18.025,17.4812263386
 05/01  14:00:00,79.1197769196,7.13749996276,29.9645410249,0.0,18.7433767983,23.2517909448,35.5050935556,0.0,18.025,17.4800935556
 05/01  15:00:00,79.038580996,7.20545835572,30.1053359428,0.0,18.7433767983,22.9618409725,35.5039545867,0.0,18.025,17.4789545867
 05/01  16:00:00,82.9232841141,7.25723425568,29.4869543951,0.0,18.7433767983,27.431320555,23.7852224397,0.0,18.025,5.7602224397
 05/01  17:00:00,94.2874341763,7.5082736469,28.4118654832,0.0,17.6635504202,40.6971502883,5.77028217233,0.0,0.0,5.77028217233
 05/01  18:00:00,99.827496402,7.64679730156,27.3087012195,0.0,27.5259009287,37.3340067412,11.5695133349,0.0,0.0,11.5695133349
 05/01  19:00:00,107.002189078,7.72217517179,26.4306405922,0.0,33.8341110165,33.3544677425,5.77992601834,0.0,0.0,5.77992601834
 05/01  20:00:00,116.527946142,7.87516115316,25.7652559269,0.0,36.5179666069,38.8247702939,5.77901198895,0.0,0.0,5.77901198895
 05/01  21:00:00,108.911405502,7.819155147,23.719783576,0.0,32.965339924,36.8579353714,11.5792087051,0.0,0.0,11.5792087051
 05/01  22:00:00,78.6739320438,7.21461510739,17.6339831357,0.0,25.6355707503,20.6438685092,11.5503198858,0.0,0.0,11.5503198858
 05/01  23:00:00,53.9103084794,6.7049666111,12.9329521417,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/01  24:00:00,46.047306139,6.45844342113,10.3422043267,0.0,11.6412384099,10.0650221343,6.22114213605,0.461291735361,0.0,5.75985040069
 05/02  01:00:00,42.4498693275,6.28229282057,8.48160464604,0.0,10.0992000411,10.047477231,7.22361795574,1.46821115643,0.0,5.75540679931
 05/02  02:00:00,39.0415016953,6.13576465176,7.0793272354,0.0,8.25718729233,10.0299323277,2.36770941405,2.34770941405,0.0,0.02
 05/02  03:00:00,37.8445783738,6.02559065792,5.99257308075,0.0,8.25718729233,10.0299323277,9.86202422511,4.10649619727,0.0,5.75552802784
 05/02  04:00:00,38.7133991933,5.9530664728,5.3273320155,0.0,8.25718729233,11.6354268332,4.96679117694,4.94679117694,0.0,0.02
 05/02  05:00:00,46.1519647819,5.94051268106,5.1988266907,0.0,12.1011305571,15.3678112995,11.1297858305,5.35452194284,0.0,5.77526388766
 05/02  06:00:00,71.6987357108,6.36960379454,8.32430352636,0.0,19.7275818095,37.2640762949,16.8499656873,5.27097178997,0.0,11.5789938973
 05/02  07:00:00,93.4810871911,6.72028518123,11.1519104066,0.0,24.3117294858,51.2795993405,21.3336600849,3.91564333292,0.0,17.418016752
 05/02  08:00:00,80.6603743919,6.29093306011,10.0355317359,0.0,23.6694662846,40.6342015617,24.1473416393,0.700775381188,0.0,23.4465662581
 05/02  09:00:00,77.3946012602,6.23922127725,11.8287483257,0.0,23.6694662846,35.6302164847,41.5754609108,0.16933596359,18.025,23.3811249472
 05/02  10:00:00,58.4715704934,6.03832288978,10.7032720973,0.0,18.7433767983,22.9618409725,36.4769764112,0.937959935127,18.025,17.5140164761
 05/02  11:00:00,58.7598833197,6.07331423909,10.958789929,0.0,18.7433767983,22.9618409725,41.8037672423,0.4759534174,18.025,23.3028138249
 05/02  12:00:00,59.4206056365,6.1348127683,11.5145676169,0.0,18.5889407304,23.1597249699,35.8137121655,0.309564640216,18.025,17.4791475253
 05/02  13:00:00,60.7379346687,6.24800108198,12.4722047999,0.0,18.7433767983,23.2517909448,35.5052873677,0.0,18.025,17.4802873677
 05/02  14:00:00,62.4425338599,6.37371246123,14.0510913667,0.0,18.7433767983,23.2517909448,35.5054496451,0.0,18.025,17.4804496451
 05/02  15:00:00,63.4261178138,6.48003808532,15.218299539,0.0,18.7433767983,22.9618409725,35.5054912305,0.0,18.025,17.4804912305
 05/02  16:00:00,68.1390001179,6.57080910566,15.389104485,0.0,18.7433767983,27.431320555,23.7853257771,0.0,18.025,5.76032577709
 05/02  17:00:00,80.3489932081,6.82397947546,15.157730277,0.0,17.6635504202,40.6971502883,5.77012824528,0.0,0.0,5.77012824528
 05/02  18:00:00,86.8825104047,6.96264892646,15.0478810598,0.0,27.5259009287,37.3340067412,11.569400337,0.0,0.0,11.569400337
 05/02  19:00:00,94.5601547072,7.01090813074,14.6998890847,0.0,33.8341110165,33.3544677425,6.40555942252,0.625550850132,0.0,5.78000857238
 05/02  20:00:00,104.67487996,7.11051953739,14.6768462092,0.0,36.5179666069,38.8247702939,8.36590156907,2.58682102347,0.0,5.77908054559
 05/02  21:00:00,98.3622341527,7.05903524568,13.9307526058,0.0,32.965339924,36.8579353714,16.0874374698,4.50881311833,0.0,11.5786243515
 05/02  22:00:00,70.4947224208,6.5616867148,10.1077161468,0.0,25.6355707503,20.6438685092,19.157428208,7.60837213208,0.0,11.549056076
 05/02  23:00:00,47.1547383741,6.13539379878,6.74696371516,0.0,15.0252895274,11.7056064465,10.0676567937,10.0476567937,0.0,0.02
 05/02  24:00:00,40.1356990838,5.93831409378,4.95073410715,0.0,11.6412384099,10.0650221343,17.4370142382,11.6765228801,0.0,5.76049135808
 05/03  01:00:00,37.3021377459,5.80173394754,3.81443672251,0.0,10.0992000411,10.047477231,18.762466101,13.0069989937,0.0,5.75546710726
 05/03  02:00:00,34.6044593098,5.70813672171,3.0699184249,0.0,8.25718729233,10.0299323277,13.6789210977,13.6589210977,0.0,0.02
 05/03  03:00:00,34.2165400603,5.66920708046,2.7209229387,0.0,8.25718729233,10.0299323277,19.9384042756,14.1828331172,0.0,5.75557115835
 05/03  04:00:00,35.5674830345,5.64215822523,2.49233126523,0.0,8.25718729233,11.6354268332,14.683014452,14.663014452,0.0,0.02
 05/03  05:00:00,43.2444970676,5.65082660408,2.58105709744,0.0,12.1011305571,15.3678112995,19.9876086033,14.2124017096,0.0,5.77520689372
 05/03  06:00:00,68.1878826079,5.99252265336,5.19055267204,0.0,19.7275818095,37.2640762949,23.1483815938,11.5688223947,0.0,11.5795591991
 05/03  07:00:00,90.9508670134,6.43431341614,8.90768973228,0.0,24.3117294858,51.2795993405,23.5716803101,6.15378857671,0.0,17.4178917334
 05/03  08:00:00,79.338596072,6.10919585782,8.89550940046,0.0,23.6694662846,40.6342015617,23.630284639,0.185631756221,0.0,23.4446528828
 05/03  09:00:00,77.0885644923,6.14861716652,11.6133290716,0.0,23.6694662846,35.6302164847,41.4052657278,0.0,18.025,23.3802657278
 05/03  10:00:00,58.2794323393,5.97403428652,10.5754329558,0.0,18.7433767983,22.9618409725,35.5383948285,0.0,18.025,17.5133948285
 05/03  11:00:00,58.5967159054,6.01684459005,10.8520985673,0.0,18.7433767983,22.9618409725,35.5065742923,0.0,18.025,17.4815742923
 05/03  12:00:00,59.806513917,6.09263326193,11.9426617621,0.0,18.5889407304,23.1597249699,41.3237975936,0.0,18.025,23.2987975936
 05/03  13:00:00,60.4004126911,6.16686798068,12.2158231183,0.0,18.7433767983,23.2517909448,35.5050165996,0.0,18.025,17.4800165996
 05/03  14:00:00,61.1203055766,6.23740945646,12.8651731653,0.0,18.7433767983,23.2517909448,35.5036305361,0.0,18.025,17.4786305361
 05/03  15:00:00,62.2498032786,6.32107432937,14.2009554402,0.0,18.7433767983,22.9618409725,35.5041777732,0.0,18.025,17.4791777732
 05/03  16:00:00,66.9402853015,6.40581958969,14.355384108,0.0,18.7433767983,27.431320555,23.7852726944,0.0,18.025,5.7602726944
 05/03  17:00:00,79.0860212109,6.66018540022,14.0585616425,0.0,17.6635504202,40.6971502883,5.77011226634,0.0,0.0,5.77011226634
 05/03  18:00:00,85.8734419196,6.82256418949,14.178918234,0.0,27.5259009287,37.3340067412,11.5683390057,0.0,0.0,11.5683390057
 05/03  19:00:00,94.5093007685,6.93825416826,14.7216999432,0.0,33.8341110165,33.3544677425,5.77940707007,0.0,0.0,5.77940707007
 05/03  20:00:00,105.510091604,7.1251402207,15.4974505865,0.0,36.5179666069,38.8247702939,6.12630222105,0.346341976834,0.0,5.77996024421
 05/03  21:00:00,99.4843966712,7.11792369069,14.9940477131,0.0,32.965339924,36.8579353714,13.117899125,1.53858025612,0.0,11.5793188689
 05/03  22:00:00,72.1963351216,6.68061977049,11.6904142469,0.0,25.6355707503,20.6438685092,7.82233030598,2.03780556783,0.0,5.78452473815
 05/03  23:00:00,48.9458881843,6.26865032244,8.40486458987,0.0,15.0252895274,11.7056064465,9.1550474378,3.39081311894,0.0,5.76423431886
 05/03  24:00:00,41.9565167562,6.08323208418,6.62663896748,0.0,11.6412384099,10.0650221343,11.3539062375,5.59360640231,0.0,5.76029983522
 05/04  01:00:00,38.8091445597,5.94222463838,5.18096092309,0.0,10.0992000411,10.047477231,8.09589035586,8.07589035586,0.0,0.02
 05/04  02:00:00,36.0738577608,5.8511746528,4.39628137382,0.0,8.25718729233,10.0299323277,13.9207965718,8.16535940165,0.0,5.75543717018
 05/04  03:00:00,35.4550728698,5.7868527252,3.84181796304,0.0,8.25718729233,10.0299323277,8.49729432045,8.47729432045,0.0,0.02
 05/04  04:00:00,36.5555393425,5.72974485593,3.39280622204,0.0,8.25718729233,11.6354268332,14.6805474101,8.92013356913,0.0,5.76041384096
 05/04  05:00:00,44.3518714941,5.74602444474,3.59324740332,0.0,12.1011305571,15.3678112995,13.8234762096,8.04865158444,0.0,5.77482462513
 05/04  06:00:00,71.181134301,6.29082600459,7.88552052681,0.0,19.7275818095,37.2640762949,17.4764463318,5.89764149033,0.0,11.5788048414
 05/04  07:00:00,94.2571745275,6.75492573547,11.8934119173,0.0,24.3117294858,51.2795993405,19.4465434411,2.02912049512,0.0,17.4174229459
 05/04  08:00:00,83.2997474783,6.40183031573,12.5640438588,0.0,23.6694662846,40.6342015617,23.4519587503,0.00975987229328,0.0,23.442198878
 05/04  09:00:00,83.3361184297,6.51462395072,17.4948883449,0.0,23.6694662846,35.6302164847,41.4006424338,0.0,18.025,23.3756424338
 05/04  10:00:00,66.8618441535,6.42777823225,18.7041129773,0.0,18.7433767983,22.9618409725,35.5373159792,0.0,18.025,17.5123159792
 05/04  11:00:00,69.0095403568,6.54566308552,20.7361114281,0.0,18.7433767983,22.9618409725,35.5050486071,0.0,18.025,17.4800486071
 05/04  12:00:00,71.7043588063,6.71362204802,23.2195226018,0.0,18.5889407304,23.1597249699,35.5019517637,0.0,18.025,17.4769517637
 05/04  13:00:00,72.1199207577,6.7925535404,23.3096531742,0.0,18.7433767983,23.2517909448,41.3219742687,0.0,18.025,23.2969742687
 05/04  14:00:00,72.8525103596,6.87159720598,23.9631985493,0.0,18.7433767983,23.2517909448,35.5035181332,0.0,18.025,17.4785181332
 05/04  15:00:00,73.8363675619,6.96926151561,25.1393402262,0.0,18.7433767983,22.9618409725,35.502042397,0.0,18.025,17.477042397
 05/04  16:00:00,78.1682374283,7.04412870012,24.9450318252,0.0,18.7433767983,27.431320555,23.785196916,0.0,18.025,5.76019691595
 05/04  17:00:00,90.220870388,7.31968946391,24.5339146715,0.0,17.6635504202,40.6971502883,5.76982732563,0.0,0.0,5.76982732563
 05/04  18:00:00,96.163553477,7.48255093358,23.8090628944,0.0,27.5259009287,37.3340067412,5.79434291758,0.0,0.0,5.79434291758
 05/04  19:00:00,103.629971231,7.57768790405,23.202949748,0.0,33.8341110165,33.3544677425,11.5387605242,0.0,0.0,11.5387605242
 05/04  20:00:00,113.425812169,7.72984942259,22.8084730486,0.0,36.5179666069,38.8247702939,5.77866501313,0.0,0.0,5.77866501313
 05/04  21:00:00,106.982592113,7.69955180649,21.9106356851,0.0,32.965339924,36.8579353714,11.5775765621,0.0,0.0,11.5775765621
 05/04  22:00:00,78.6077657996,7.19745253349,17.5850311669,0.0,25.6355707503,20.6438685092,5.78484394412,0.0,0.0,5.78484394412
 05/04  23:00:00,54.6281981225,6.73788511313,13.6179454935,0.0,15.0252895274,11.7056064465,5.76527278759,0.0,0.0,5.76527278759
 05/04  24:00:00,47.3259948672,6.53232177764,11.5470337976,0.0,11.6412384099,10.0650221343,5.76039069572,0.0,0.0,5.76039069572
 05/05  01:00:00,44.1552242832,6.38888537421,10.0803886623,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/05  02:00:00,40.9686370686,6.26448159959,8.87775536345,0.0,8.25718729233,10.0299323277,5.85415817441,0.0988479979499,0.0,5.75531017646
 05/05  03:00:00,39.9965751342,6.17733754216,7.99284486266,0.0,8.25718729233,10.0299323277,0.519986798645,0.499986798645,0.0,0.02
 05/05  04:00:00,40.8965146043,6.11148869988,7.35204022624,0.0,8.25718729233,11.6354268332,6.58360576564,0.823789062944,0.0,5.7598167027
 05/05  05:00:00,46.7716898994,6.12545302367,7.51764978334,0.0,12.1011305571,15.3678112995,6.66643057767,0.891704587677,0.0,5.77472598999
 05/05  06:00:00,75.862703629,6.69464692642,12.1632888961,0.0,19.7275818095,37.2640762949,11.9519780873,0.373629362578,0.0,11.5783487248
 05/05  07:00:00,100.609260463,7.22675668384,17.773700611,0.0,24.3117294858,51.2795993405,11.6178965799,0.0,0.0,11.6178965799
 05/05  08:00:00,92.2642108188,6.88128704656,21.0490684712,0.0,23.6694662846,40.6342015617,29.2955296436,0.0,0.0,29.2955296436
 05/05  09:00:00,91.8974743371,6.97094385482,25.5999352472,0.0,23.6694662846,35.6302164847,35.5662092264,0.0,18.025,17.5412092264
 05/05  10:00:00,73.6507394993,6.81035261881,25.1104453346,0.0,18.7433767983,22.9618409725,41.3663963345,0.0,18.025,23.3413963345
 05/05  11:00:00,74.3621394715,6.88262950772,25.7517515338,0.0,18.7433767983,22.9618409725,35.5044932436,0.0,18.025,17.4794932436
 05/05  12:00:00,76.55886898,7.02663745353,27.7610244858,0.0,18.5889407304,23.1597249699,35.5017755897,0.0,18.025,17.4767755897
 05/05  13:00:00,78.3049100678,7.14616171178,29.1410386032,0.0,18.7433767983,23.2517909448,35.5020554899,0.0,18.025,17.4770554899
 05/05  14:00:00,79.1124094533,7.21612597129,29.8785751065,0.0,18.7433767983,23.2517909448,35.5004308923,0.0,18.025,17.4754308923
 05/05  15:00:00,80.1006023885,7.34688531897,31.0259591759,0.0,18.7433767983,22.9618409725,41.3198123812,0.0,18.025,23.2948123812
 05/05  16:00:00,83.8870086842,7.4094232445,30.2985212624,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/05  17:00:00,95.321729051,7.65894620965,29.2955275763,0.0,17.6635504202,40.6971502883,5.76965379466,0.0,0.0,5.76965379466
 05/05  18:00:00,100.699667608,7.78415784203,28.0435833569,0.0,27.5259009287,37.3340067412,11.5672578642,0.0,0.0,11.5672578642
 05/05  19:00:00,106.082011541,7.77745367802,25.4552433686,0.0,33.8341110165,33.3544677425,5.77845662239,0.0,0.0,5.77845662239
 05/05  20:00:00,113.681925365,7.8084065461,22.9860407432,0.0,36.5179666069,38.8247702939,5.77827843383,0.0,0.0,5.77827843383
 05/05  21:00:00,106.471398199,7.7173936288,21.3816240051,0.0,32.965339924,36.8579353714,11.5782273706,0.0,0.0,11.5782273706
 05/05  22:00:00,78.1199657338,7.20952771103,17.0851651903,0.0,25.6355707503,20.6438685092,11.5488386242,0.0,0.0,11.5488386242
 05/05  23:00:00,54.0376082325,6.73007079348,13.0351802831,0.0,15.0252895274,11.7056064465,5.76517272291,0.0,0.0,5.76517272291
 05/05  24:00:00,46.8622590852,6.52156374506,11.0940694177,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/06  01:00:00,47.0962130306,6.43111931916,10.2196604955,0.0,12.8411359301,10.0650221343,5.75522614557,0.0,0.0,5.75522614557
 05/06  02:00:00,40.9453774601,6.27617018973,8.84281977402,0.0,8.25718729233,10.0299323277,0.0605421679023,0.0405421679023,0.0,0.02
 05/06  03:00:00,40.0343730218,6.18808347169,8.01989495645,0.0,8.25718729233,10.0299323277,5.95806777389,0.203084556043,0.0,5.75498321785
 05/06  04:00:00,41.4780202947,6.15592049851,7.88912566439,0.0,8.25718729233,11.6354268332,0.0318139641946,0.0118139641946,0.0,0.02
 05/06  05:00:00,43.9048107742,6.13723420318,8.06032445081,0.0,8.71707943955,15.3327214929,5.76499820203,0.0,0.0,5.76499820203
 05/06  06:00:00,60.4352141646,6.33808563007,9.94591095924,0.0,18.5082010057,25.6353820695,5.77438914257,0.0,0.0,5.77438914257
 05/06  07:00:00,81.4700806394,6.77612204094,14.2075341226,0.0,19.4083231844,41.0650158608,11.5780554412,0.0,0.0,11.5780554412
 05/06  08:00:00,113.435629058,7.34228472418,21.7302314303,0.0,26.3286599382,57.9988325916,29.4189498163,0.0,0.0,29.4189498163
 05/06  09:00:00,99.9135121593,7.16066234907,23.5435763272,0.0,26.3286599382,42.8504436482,41.4633792717,0.0,18.025,23.4383792717
 05/06  10:00:00,74.3007847448,6.84821584324,22.2372469857,0.0,21.7447113004,23.4437158914,41.4030914634,0.0,18.025,23.3780914634
 05/06  11:00:00,74.8799759353,6.9905322546,25.1358071361,0.0,19.3027497915,23.426170988,41.3615234725,0.0,18.025,23.3365234725
 05/06  12:00:00,77.3495980883,7.18033280197,27.2734063126,0.0,19.1483137236,23.7250123474,35.5007524189,0.0,18.025,17.4757524189
 05/06  13:00:00,80.1113645735,7.31932987793,29.7506296697,0.0,19.3027497915,23.7161209604,35.5027377335,0.0,18.025,17.4777377335
 05/06  14:00:00,83.0333277439,7.48627352839,32.5056487265,0.0,19.3027497915,23.7161209604,35.501022569,0.0,18.025,17.476022569
 05/06  15:00:00,83.2453797781,7.56290217385,32.9310214918,0.0,19.3027497915,23.426170988,35.4993117767,0.0,18.025,17.4743117767
 05/06  16:00:00,87.5250212382,7.59948150435,32.7227752028,0.0,19.3027497915,27.8956505705,23.7850445112,0.0,18.025,5.76004451118
 05/06  17:00:00,95.7262345593,7.80226725444,32.0987578535,0.0,18.2229234133,37.5968344597,5.7649147219,0.0,0.0,5.7649147219
 05/06  18:00:00,110.18548887,8.08499648183,32.3220218983,0.0,32.690315043,37.0816133363,5.76973985212,0.0,0.0,5.76973985212
 05/06  19:00:00,114.883684053,8.16893329158,31.1726694006,0.0,36.8143715336,33.066984531,5.7788800486,0.0,0.0,5.7788800486
 05/06  20:00:00,120.942364603,8.27562587301,30.0005810692,0.0,36.3493007332,38.7721355839,5.77937839196,0.0,0.0,5.77937839196
 05/06  21:00:00,117.561213895,8.21237298357,28.8005473806,0.0,36.1807251679,36.8228455648,5.77921642781,0.0,0.0,5.77921642781
 05/06  22:00:00,91.4645629486,7.71825903666,24.5182398993,0.0,31.0351095914,20.6438685092,11.57649223,0.0,0.0,11.57649223
 05/06  23:00:00,63.3640181695,7.20627681432,19.4834165067,0.0,17.4250845679,11.7056064465,5.77474772854,0.0,0.0,5.77474772854
 05/06  24:00:00,54.0630705072,6.96391438887,16.6526348885,0.0,12.8411359301,10.0650221343,5.76019880618,0.0,0.0,5.76019880618
 05/07  01:00:00,52.5290010935,6.81647982285,15.1476728919,0.0,12.925468867,10.100111941,5.75525937385,0.0,0.0,5.75525937385
 05/07  02:00:00,45.6415130724,6.60968181374,13.0860243057,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/07  03:00:00,44.7654079174,6.52156221194,12.2980356435,0.0,8.34152022915,10.0650221343,5.75500182028,0.0,0.0,5.75500182028
 05/07  04:00:00,46.2048182164,6.48472034189,12.1677089839,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 05/07  05:00:00,48.4197666218,6.45010526185,12.1429925259,0.0,8.80141237637,15.3678112995,5.76489714177,0.0,0.0,5.76489714177
 05/07  06:00:00,65.0323149817,6.66553076764,14.2155818242,0.0,18.5082010057,25.6353820695,5.77366634727,0.0,0.0,5.77366634727
 05/07  07:00:00,85.9568342048,7.08498502305,18.2660199911,0.0,19.4926561212,41.1001056674,11.5776101033,0.0,0.0,11.5776101033
 05/07  08:00:00,119.548961692,7.66155178294,27.5243233207,0.0,26.3286599382,57.9988325916,29.415965336,0.0,0.0,29.415965336
 05/07  09:00:00,108.110675124,7.5534885326,31.4673621937,0.0,26.2443270014,42.8153538416,41.4582430134,0.0,18.025,23.4332430134
 05/07  10:00:00,82.4695851606,7.23272966174,30.0215423078,0.0,21.7447113004,23.4437158914,41.4038508874,0.0,18.025,23.3788508874
 05/07  11:00:00,81.1680427621,7.30351721063,31.0511890234,0.0,19.3449162599,23.4437158914,35.533245577,0.0,18.025,17.508245577
 05/07  12:00:00,83.1305989013,7.43834477982,32.7366879422,0.0,19.190480192,23.7425572507,35.4987513837,0.0,18.025,17.4737513837
 05/07  13:00:00,85.4145766198,7.57201547656,34.8608746333,0.0,19.260583323,23.698576057,41.3169549538,0.0,18.025,23.2919549538
 05/07  14:00:00,86.9067080522,7.68571695181,36.2393056348,0.0,19.260583323,23.698576057,35.4993190591,0.0,18.025,17.4743190591
 05/07  15:00:00,87.2427187932,7.76621974115,36.784762665,0.0,19.260583323,23.4086260847,35.5012690277,0.0,18.025,17.4762690277
 05/07  16:00:00,91.1095645176,7.787591344,36.1789284311,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/07  17:00:00,98.7958958806,7.96543358469,35.0649709289,0.0,18.1807569449,37.5792895564,5.76480578326,0.0,0.0,5.76480578326
 05/07  18:00:00,113.702964045,8.26944442217,35.7744799644,0.0,32.6059821062,37.0465235296,5.76964792929,0.0,0.0,5.76964792929
 05/07  19:00:00,117.683986129,8.34213486707,33.7997813942,0.0,36.8143715336,33.066984531,5.77933960531,0.0,0.0,5.77933960531
 05/07  20:00:00,122.098286087,8.37566361173,30.9370522095,0.0,36.43363367,38.8072253906,11.5383037055,0.0,0.0,11.5383037055
 05/07  21:00:00,115.93712645,8.17570439305,27.3325660725,0.0,36.0963922311,36.7877557581,5.77926054486,0.0,0.0,5.77926054486
 05/07  22:00:00,88.4651116191,7.60415865304,21.7523312074,0.0,30.9507766546,20.6087787026,11.577276806,0.0,0.0,11.577276806
 05/07  23:00:00,60.5028066445,7.0610102092,16.7674853926,0.0,17.4250845679,11.7056064465,5.77457536896,0.0,0.0,5.77457536896
 05/07  24:00:00,51.4594278256,6.80130585623,14.0921840649,0.0,12.925468867,10.100111941,5.76010820803,0.0,0.0,5.76010820803
 05/08  01:00:00,46.252344288,6.58978959747,11.9766201613,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/08  02:00:00,42.3918382319,6.41330412906,10.1521501072,0.0,8.25718729233,10.0299323277,5.75517992026,0.0,0.0,5.75517992026
 05/08  03:00:00,41.3705944028,6.31803539781,9.22618203584,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/08  04:00:00,42.3851472039,6.25708910854,8.6950926721,0.0,8.25718729233,11.6354268332,5.78671399997,0.0266553352288,0.0,5.76005866474
 05/08  05:00:00,48.073867776,6.25585801268,8.68945995507,0.0,12.1011305571,15.3678112995,6.03968185061,0.265213370617,0.0,5.77446847999
 05/08  06:00:00,76.3268407957,6.7683213238,12.5538172089,0.0,19.7275818095,37.2640762949,12.104601295,0.528042060475,0.0,11.5765592346
 05/08  07:00:00,100.735061027,7.27852496818,17.8478185632,0.0,24.3117294858,51.2795993405,11.6157121513,0.0,0.0,11.6157121513
 05/08  08:00:00,92.6006480233,6.97468371299,21.2921667751,0.0,23.6694662846,40.6342015617,23.4365179804,0.0,0.0,23.4365179804
 05/08  09:00:00,93.8304838073,7.13989242295,27.3640414941,0.0,23.6694662846,35.6302164847,41.400207327,0.0,18.025,23.375207327
 05/08  10:00:00,76.7168847326,7.00060710728,27.9863636378,0.0,18.7433767983,22.9618409725,41.3619756309,0.0,18.025,23.3369756309
 05/08  11:00:00,78.2236292666,7.09837917938,29.3975117166,0.0,18.7433767983,22.9618409725,35.5011880883,0.0,18.025,17.4761880883
 05/08  12:00:00,80.0774112747,7.22473782331,31.0814883715,0.0,18.5889407304,23.1597249699,35.5009564861,0.0,18.025,17.4759564861
 05/08  13:00:00,82.1471209315,7.36390082667,32.7655312216,0.0,18.7433767983,23.2517909448,35.499005202,0.0,18.025,17.474005202
 05/08  14:00:00,84.4836006461,7.52633776973,34.939573276,0.0,18.7433767983,23.2517909448,35.4970679527,0.0,18.025,17.4720679527
 05/08  15:00:00,86.2122446878,7.67822227523,36.8062832065,0.0,18.7433767983,22.9618409725,35.4988841786,0.0,18.025,17.4738841786
 05/08  16:00:00,90.8423867901,7.77660804801,36.8867327102,0.0,18.7433767983,27.431320555,23.7847497642,0.0,18.025,5.75974976418
 05/08  17:00:00,103.007618039,8.06598422111,36.5744125509,0.0,17.6635504202,40.6971502883,5.76855328828,0.0,0.0,5.76855328828
 05/08  18:00:00,109.643994214,8.26071187528,36.5114199218,0.0,27.5259009287,37.3340067412,11.5663276321,0.0,0.0,11.5663276321
 05/08  19:00:00,116.853407473,8.34509038548,35.6590413393,0.0,33.8341110165,33.3544677425,5.77907693531,0.0,0.0,5.77907693531
 05/08  20:00:00,125.623033867,8.45598967644,34.2796143387,0.0,36.5179666069,38.8247702939,5.77883060295,0.0,0.0,5.77883060295
 05/08  21:00:00,118.40883945,8.4030430698,32.6334758324,0.0,32.965339924,36.8579353714,11.5767885011,0.0,0.0,11.5767885011
 05/08  22:00:00,88.7749022833,7.8422297239,27.1074531911,0.0,25.6355707503,20.6438685092,5.78412300632,0.0,0.0,5.78412300632
 05/08  23:00:00,63.3136996305,7.31918516365,21.7221831559,0.0,15.0252895274,11.7056064465,5.76486698934,0.0,0.0,5.76486698934
 05/08  24:00:00,55.0187683001,7.07499468146,18.6971619148,0.0,11.6412384099,10.0650221343,5.76004396411,0.0,0.0,5.76004396411
 05/09  01:00:00,50.2481319285,6.87093816388,15.6912647299,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/09  02:00:00,46.5462523085,6.71767296391,14.0022006776,0.0,8.25718729233,10.0299323277,5.75514189788,0.0,0.0,5.75514189788
 05/09  03:00:00,45.4655039603,6.61997623681,13.0191561268,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/09  04:00:00,45.8950563056,6.52198314439,11.9401163665,0.0,8.25718729233,11.6354268332,5.75979241684,0.0,0.0,5.75979241684
 05/09  05:00:00,52.243097686,6.56010025886,12.5544599499,0.0,12.1011305571,15.3678112995,5.77299351558,0.0,0.0,5.77299351558
 05/09  06:00:00,82.8168099164,7.20676721655,18.6053595554,0.0,19.7275818095,37.2640762949,11.5764460362,0.0,0.0,11.5764460362
 05/09  07:00:00,107.367690061,7.68663524711,24.0723658277,0.0,24.3117294858,51.2795993405,11.6152095722,0.0,0.0,11.6152095722
 05/09  08:00:00,95.6055827788,7.15951490583,24.1122888156,0.0,23.6694662846,40.6342015617,29.2891246891,0.0,0.0,29.2891246891
 05/09  09:00:00,92.14274766,7.10029118307,25.7159201195,0.0,23.6694662846,35.6302164847,35.5607897249,0.0,18.025,17.5357897249
 05/09  10:00:00,73.4922143362,6.8837342053,24.8785773803,0.0,18.7433767983,22.9618409725,41.3613770031,0.0,18.025,23.3363770031
 05/09  11:00:00,74.4410111763,6.92313382781,25.7901459086,0.0,18.7433767983,22.9618409725,35.5011837478,0.0,18.025,17.4761837478
 05/09  12:00:00,74.9143591374,6.94250788282,26.2006726664,0.0,18.5889407304,23.1597249699,35.4989875452,0.0,18.025,17.4739875452
 05/09  13:00:00,75.8174596534,6.96732482191,26.8324524734,0.0,18.7433767983,23.2517909448,35.4987860571,0.0,18.025,17.4737860571
 05/09  14:00:00,75.9540903441,6.96543803006,26.9709696409,0.0,18.7433767983,23.2517909448,35.4967303547,0.0,18.025,17.4717303547
 05/09  15:00:00,75.7164178436,7.00476632283,26.9839188412,0.0,18.7433767983,22.9618409725,35.4984243624,0.0,18.025,17.4734243624
 05/09  16:00:00,80.4504234047,7.07542903013,27.1959559613,0.0,18.7433767983,27.431320555,23.7846379601,0.0,18.025,5.75963796006
 05/09  17:00:00,93.5460017762,7.39446631406,27.7843252487,0.0,17.6635504202,40.6971502883,5.76935420184,0.0,0.0,5.76935420184
 05/09  18:00:00,99.060763972,7.57213384793,26.6167875065,0.0,27.5259009287,37.3340067412,11.5656212127,0.0,0.0,11.5656212127
 05/09  19:00:00,106.460566272,7.68880408013,25.9225007027,0.0,33.8341110165,33.3544677425,5.77893885499,0.0,0.0,5.77893885499
 05/09  20:00:00,115.640402088,7.83173045223,24.9212563429,0.0,36.5179666069,38.8247702939,5.77867532179,0.0,0.0,5.77867532179
 05/09  21:00:00,107.193784736,7.68843274137,22.1330527225,0.0,32.965339924,36.8579353714,11.5760957078,0.0,0.0,11.5760957078
 05/09  22:00:00,78.1506803251,7.15195662422,17.1735206016,0.0,25.6355707503,20.6438685092,5.7838887375,0.0,0.0,5.7838887375
 05/09  23:00:00,54.9248129228,6.7441340876,13.908356212,0.0,15.0252895274,11.7056064465,5.76469569461,0.0,0.0,5.76469569461
 05/09  24:00:00,47.8279800531,6.55409468821,12.0272807793,0.0,11.6412384099,10.0650221343,5.7598746972,0.0,0.0,5.7598746972
 05/10  01:00:00,44.9849402009,6.4374058216,10.8616108717,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/10  02:00:00,41.6576439707,6.30999192568,9.52127854964,0.0,8.25718729233,10.0299323277,5.91001165598,0.155036476628,0.0,5.75497517935
 05/10  03:00:00,40.7256596008,6.23040506785,8.66888850821,0.0,8.25718729233,10.0299323277,0.395678640651,0.375678640651,0.0,0.02
 05/10  04:00:00,41.6692641667,6.17085993351,8.06545436478,0.0,8.25718729233,11.6354268332,6.43034213892,0.670753886194,0.0,5.75958825272
 05/10  05:00:00,47.3057775007,6.17342322014,8.00382929807,0.0,12.1011305571,15.3678112995,6.86097771684,1.08687991187,0.0,5.77409780497
 05/10  06:00:00,76.5567507495,6.74921759963,12.8028715918,0.0,19.7275818095,37.2640762949,11.9003591504,0.324563989573,0.0,11.5757951608
 05/10  07:00:00,100.187133478,7.21708010186,17.3613935822,0.0,24.3117294858,51.2795993405,11.6135141805,0.0,0.0,11.6135141805
 05/10  08:00:00,87.9135232857,6.75441933063,16.8253449843,0.0,23.6694662846,40.6342015617,23.433863427,0.0,0.0,23.433863427
 05/10  09:00:00,85.1630001341,6.72444384124,19.1120343722,0.0,23.6694662846,35.6302164847,41.3975568666,0.0,18.025,23.3725568666
 05/10  10:00:00,66.9140179055,6.54121079195,18.6429138002,0.0,18.7433767983,22.9618409725,41.3592153078,0.0,18.025,23.3342153078
 05/10  11:00:00,68.8618296453,6.64122254,20.4928820675,0.0,18.7433767983,22.9618409725,35.4997305272,0.0,18.025,17.4747305272
 05/10  12:00:00,71.3620518856,6.76824248039,22.822637874,0.0,18.5889407304,23.1597249699,35.4986240183,0.0,18.025,17.4736240183
 05/10  13:00:00,73.9276411326,6.8913420592,25.0186237682,0.0,18.7433767983,23.2517909448,35.496445274,0.0,18.025,17.471445274
 05/10  14:00:00,75.9395447742,7.01892829354,26.9029408657,0.0,18.7433767983,23.2517909448,35.4980165516,0.0,18.025,17.4730165516
 05/10  15:00:00,76.5596166637,7.12599267531,27.7058980737,0.0,18.7433767983,22.9618409725,35.4958472724,0.0,18.025,17.4708472724
 05/10  16:00:00,82.5757943186,7.26788060626,29.12888033,0.0,18.7433767983,27.431320555,23.7846939001,0.0,18.025,5.75969390008
 05/10  17:00:00,96.3324009913,7.62957818917,30.3356222777,0.0,17.6635504202,40.6971502883,5.76910876385,0.0,0.0,5.76910876385
 05/10  18:00:00,102.184387548,7.8100265248,29.5025399602,0.0,27.5259009287,37.3340067412,5.79279859241,0.0,0.0,5.79279859241
 05/10  19:00:00,110.383712615,7.95396577155,29.5804992762,0.0,33.8341110165,33.3544677425,11.5370102442,0.0,0.0,11.5370102442
 05/10  20:00:00,119.584641367,8.11160107995,28.5856364099,0.0,36.5179666069,38.8247702939,5.7778496325,0.0,0.0,5.7778496325
 05/10  21:00:00,111.350592447,8.00454677619,25.9737677112,0.0,32.965339924,36.8579353714,11.5746197373,0.0,0.0,11.5746197373
 05/10  22:00:00,82.5083277115,7.47057038596,21.2125713027,0.0,25.6355707503,20.6438685092,5.78354895091,0.0,0.0,5.78354895091
 05/10  23:00:00,58.4413466482,7.00956868256,17.1594631729,0.0,15.0252895274,11.7056064465,5.7645391295,0.0,0.0,5.7645391295
 05/10  24:00:00,51.5875368584,6.82982474738,15.5111166451,0.0,11.6412384099,10.0650221343,5.75988185754,0.0,0.0,5.75988185754
 05/11  01:00:00,48.6463048291,6.70173659676,14.2586491218,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/11  02:00:00,45.2870438821,6.56946664201,12.8912100648,0.0,8.25718729233,10.0299323277,5.75499840932,0.0,0.0,5.75499840932
 05/11  03:00:00,44.7144360736,6.51081807708,12.3772563547,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/11  04:00:00,45.8440716245,6.46224640172,11.9488811902,0.0,8.25718729233,11.6354268332,5.75847040716,0.0,0.0,5.75847040716
 05/11  05:00:00,52.1986340525,6.50483845836,12.5652830696,0.0,12.1011305571,15.3678112995,5.77390574527,0.0,0.0,5.77390574527
 05/11  06:00:00,83.414201601,7.19654143602,19.2130240362,0.0,19.7275818095,37.2640762949,11.5746762338,0.0,0.0,11.5746762338
 05/11  07:00:00,109.445059667,7.74637402142,26.0900532133,0.0,24.3117294858,51.2795993405,11.6137697509,0.0,0.0,11.6137697509
 05/11  08:00:00,98.9614441722,7.25953242799,27.3681724123,0.0,23.6694662846,40.6342015617,23.4288712257,0.0,0.0,23.4288712257
 05/11  09:00:00,96.8513442374,7.27187491574,30.2529626415,0.0,23.6694662846,35.6302164847,41.3937379663,0.0,18.025,23.3687379663
 05/11  10:00:00,78.7379977834,7.11138750968,29.8967268824,0.0,18.7433767983,22.9618409725,35.5306850723,0.0,18.025,17.5056850723
 05/11  11:00:00,80.1231428269,7.21159204898,31.1838321042,0.0,18.7433767983,22.9618409725,35.4995201117,0.0,18.025,17.4745201117
 05/11  12:00:00,82.7787157236,7.37271276662,33.6348361788,0.0,18.5889407304,23.1597249699,41.3129976815,0.0,18.025,23.2879976815
 05/11  13:00:00,85.100127315,7.50628752401,35.5761723893,0.0,18.7433767983,23.2517909448,35.4957757348,0.0,18.025,17.4707757348
 05/11  14:00:00,85.1531662986,7.5407597971,35.5947387676,0.0,18.7433767983,23.2517909448,35.4972239527,0.0,18.025,17.4722239527
 05/11  15:00:00,85.4588569476,7.61408739188,36.1170511213,0.0,18.7433767983,22.9618409725,35.4950203355,0.0,18.025,17.4700203355
 05/11  16:00:00,89.7020078683,7.69567742844,35.8273056789,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/11  17:00:00,101.774473596,7.96720223474,35.440079909,0.0,17.6635504202,40.6971502883,5.76808027604,0.0,0.0,5.76808027604
 05/11  18:00:00,109.412882731,8.20169194777,36.3393843194,0.0,27.5259009287,37.3340067412,11.5651773405,0.0,0.0,11.5651773405
 05/11  19:00:00,113.967688737,8.1922759133,32.9261822363,0.0,33.8341110165,33.3544677425,5.77834750033,0.0,0.0,5.77834750033
 05/11  20:00:00,120.314994312,8.20597760759,29.2216252856,0.0,36.5179666069,38.8247702939,11.5358233385,0.0,0.0,11.5358233385
 05/11  21:00:00,112.248100525,8.10600389802,26.7698426659,0.0,32.965339924,36.8579353714,5.79692635202,0.0,0.0,5.79692635202
 05/11  22:00:00,82.8795022572,7.54380643924,21.5105197032,0.0,25.6355707503,20.6438685092,11.547129912,0.0,0.0,11.547129912
 05/11  23:00:00,58.6664082028,7.06385489053,17.3302489829,0.0,15.0252895274,11.7056064465,5.76451942476,0.0,0.0,5.76451942476
 05/11  24:00:00,50.9944961825,6.82215775913,14.9257556871,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/12  01:00:00,47.6780592949,6.66197627957,13.3301627305,0.0,10.0992000411,10.047477231,5.75494295763,0.0,0.0,5.75494295763
 05/12  02:00:00,44.269375914,6.51777980681,11.9252409158,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/12  03:00:00,43.252038949,6.42452075437,11.0011555315,0.0,8.25718729233,10.0299323277,5.75460160147,0.0,0.0,5.75460160147
 05/12  04:00:00,43.8955516365,6.34102212532,10.1215989769,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/12  05:00:00,50.1974411792,6.37439454632,10.6945447732,0.0,12.1011305571,15.3678112995,11.5273131021,0.0,0.0,11.5273131021
 05/12  06:00:00,79.658664529,6.97945088424,15.6746000675,0.0,19.7275818095,37.2640762949,5.79652119992,0.0,0.0,5.79652119992
 05/12  07:00:00,102.986180176,7.40801394741,19.9695578604,0.0,24.3117294858,51.2795993405,17.4097632545,0.0,0.0,17.4097632545
 05/12  08:00:00,93.9455594038,7.01772593413,22.5941137145,0.0,23.6694662846,40.6342015617,23.4268722625,0.0,0.0,23.4268722625
 05/12  09:00:00,91.8855865441,7.02897078066,25.5301184533,0.0,23.6694662846,35.6302164847,41.3893478085,0.0,18.025,23.3643478085
 05/12  10:00:00,71.615403016,6.76694982113,23.1185839208,0.0,18.7433767983,22.9618409725,35.5275927229,0.0,18.025,17.5025927229
 05/12  11:00:00,70.2232090323,6.7404206525,21.7550772084,0.0,18.7433767983,22.9618409725,35.4983267348,0.0,18.025,17.4733267348
 05/12  12:00:00,69.7286078513,6.73615710305,21.2212907395,0.0,18.5889407304,23.1597249699,35.4985954162,0.0,18.025,17.4735954162
 05/12  13:00:00,71.0321066523,6.79337591565,22.2210684284,0.0,18.7433767983,23.2517909448,35.4961531419,0.0,18.025,17.4711531419
 05/12  14:00:00,72.1563875751,6.85855027862,23.2801754384,0.0,18.7433767983,23.2517909448,35.4937456965,0.0,18.025,17.4687456965
 05/12  15:00:00,72.7848627414,6.93006665351,24.1270849382,0.0,18.7433767983,22.9618409725,35.4950602608,0.0,18.025,17.4700602608
 05/12  16:00:00,78.5580996703,7.04523021204,25.3338542836,0.0,18.7433767983,27.431320555,23.7844478622,0.0,18.025,5.75944786222
 05/12  17:00:00,91.0228120193,7.32391767501,25.3317155298,0.0,17.6635504202,40.6971502883,5.76878577454,0.0,0.0,5.76878577454
 05/12  18:00:00,96.3688076963,7.47926552249,24.0177550731,0.0,27.5259009287,37.3340067412,11.5650827015,0.0,0.0,11.5650827015
 05/12  19:00:00,101.990137565,7.48303257226,21.6578896897,0.0,33.8341110165,33.3544677425,5.7784145084,0.0,0.0,5.7784145084
 05/12  20:00:00,111.222711517,7.5684840351,20.7668539653,0.0,36.5179666069,38.8247702939,5.79510661589,0.0177618405102,0.0,5.77734477538
 05/12  21:00:00,105.209680575,7.56215078794,20.2752952232,0.0,32.965339924,36.8579353714,11.575016335,0.0,0.0,11.575016335
 05/12  22:00:00,77.5875497412,7.11090408138,16.6514903495,0.0,25.6355707503,20.6438685092,5.7832216097,0.0,0.0,5.7832216097
 05/12  23:00:00,53.8942811847,6.67210333073,12.9498832662,0.0,15.0252895274,11.7056064465,5.76324389749,0.0,0.0,5.76324389749
 05/12  24:00:00,47.097773591,6.4987232797,11.3524672312,0.0,11.6412384099,10.0650221343,5.75941080717,0.0,0.0,5.75941080717
 05/13  01:00:00,47.2520284965,6.4103132801,10.3963267172,0.0,12.8411359301,10.0650221343,0.0414295628852,0.0214295628852,0.0,0.02
 05/13  02:00:00,41.5024201338,6.28594746251,9.39011578575,0.0,8.25718729233,10.0299323277,5.75476563371,0.0,0.0,5.75476563371
 05/13  03:00:00,40.7880807058,6.21400151831,8.7477290986,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/13  04:00:00,41.7834871363,6.15515121371,8.19540795932,0.0,8.25718729233,11.6354268332,5.75955187575,0.0,0.0,5.75955187575
 05/13  05:00:00,43.9135922893,6.11846112179,8.08793832218,0.0,8.71707943955,15.3327214929,5.76426028308,0.0,0.0,5.76426028308
 05/13  06:00:00,60.6101070918,6.3317638238,10.127214589,0.0,18.5082010057,25.6353820695,5.77376102447,0.0,0.0,5.77376102447
 05/13  07:00:00,81.6642682561,6.77618032998,14.4018124654,0.0,19.4083231844,41.0650158608,11.5742491906,0.0,0.0,11.5742491906
 05/13  08:00:00,112.478269123,7.29305612783,20.8222985086,0.0,26.3286599382,57.9988325916,23.525414013,0.0,0.0,23.525414013
 05/13  09:00:00,98.2472802012,7.08099706742,21.9571418274,0.0,26.3286599382,42.8504436482,47.2960555361,0.0,18.025,29.2710555361
 05/13  10:00:00,71.5381045123,6.7152895912,19.6075940299,0.0,21.7447113004,23.4437158914,35.5557091081,0.0,18.025,17.5307091081
 05/13  11:00:00,70.1554841455,6.7595076128,20.6424126773,0.0,19.3027497915,23.426170988,41.3543826465,0.0,18.025,23.3293826465
 05/13  12:00:00,69.4006756802,6.77409085744,19.7307729214,0.0,19.1483137236,23.7250123474,35.4953693382,0.0,18.025,17.4703693382
 05/13  13:00:00,70.3532471789,6.82627379063,20.4856154772,0.0,19.3027497915,23.7161209604,35.4964663708,0.0,18.025,17.4714663708
 05/13  14:00:00,71.2376765766,6.90038744835,21.2959313092,0.0,19.3027497915,23.7161209604,35.4939530979,0.0,18.025,17.4689530979
 05/13  15:00:00,70.6476738856,6.93278243354,20.9634833349,0.0,19.3027497915,23.426170988,35.4951529765,0.0,18.025,17.4701529765
 05/13  16:00:00,75.0924945498,6.96529418318,20.9244849033,0.0,19.3027497915,27.8956505705,23.7844483705,0.0,18.025,5.75944837052
 05/13  17:00:00,83.0847529055,7.13904191561,20.1205654435,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/13  18:00:00,97.2030583842,7.38320987059,20.0414519302,0.0,32.690315043,37.0816133363,5.76895876221,0.0,0.0,5.76895876221
 05/13  19:00:00,102.289200942,7.44741042858,19.2998071051,0.0,36.8143715336,33.066984531,11.5364142005,0.0,0.0,11.5364142005
 05/13  20:00:00,109.141871319,7.52687977587,18.9489296133,0.0,36.3493007332,38.7721355839,5.8972205559,0.11888147627,0.0,5.77833907963
 05/13  21:00:00,105.868366029,7.44450769708,17.8756665893,0.0,36.1807251679,36.8228455648,6.49286130771,0.71442615879,0.0,5.77843514892
 05/13  22:00:00,80.549569422,6.99041384932,14.3312400681,0.0,31.0351095914,20.6438685092,12.9301098512,1.3557891511,0.0,11.5743207001
 05/13  23:00:00,54.0287084251,6.5420491164,10.8124235262,0.0,17.4250845679,11.7056064465,7.64398941542,1.87024181499,0.0,5.77374760043
 05/13  24:00:00,45.7300836723,6.339247368,8.94436533826,0.0,12.8411359301,10.0650221343,8.33001324532,2.57044109102,0.0,5.75957215431
 05/14  01:00:00,44.4502146713,6.20639342662,7.67901459969,0.0,12.925468867,10.100111941,3.68098910088,3.66098910088,0.0,0.02
 05/14  02:00:00,38.3366452786,6.05105077695,6.33982124258,0.0,8.34152022915,10.0650221343,10.2863891996,4.53169180281,0.0,5.75469739677
