Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/14  03:00:00,37.3662146974,5.95466494403,5.46578113171,0.0,8.34152022915,10.0650221343,5.2590214283,5.2390214283,0.0,0.02
 05/14  04:00:00,38.2831589694,5.88296532512,4.84784890884,0.0,8.34152022915,11.6705166398,11.5036145621,5.74417938945,0.0,5.75943517269
 05/14  05:00:00,40.2461568361,5.83415115366,4.58540319177,0.0,8.80141237637,15.3678112995,5.45318240639,5.43318240639,0.0,0.02
 05/14  06:00:00,56.6473311388,6.0364352619,6.4597780143,0.0,18.5082010057,25.6353820695,15.1634295192,3.63639502353,0.0,11.5270344957
 05/14  07:00:00,77.2102470861,6.46132632254,10.1432485702,0.0,19.4926561212,41.1001056674,7.49652892988,1.6993312322,0.0,5.79719769768
 05/14  08:00:00,108.506126503,7.02652539924,17.1167153767,0.0,26.3286599382,57.9988325916,29.39908782,0.0,0.0,29.39908782
 05/14  09:00:00,95.5572337705,6.90904106144,19.5584987231,0.0,26.2443270014,42.8153538416,41.4500635152,0.0,18.025,23.4250635152
 05/14  10:00:00,69.7788351051,6.59841396665,17.9652081523,0.0,21.7447113004,23.4437158914,41.3935548825,0.0,18.025,23.3685548825
 05/14  11:00:00,68.8634250129,6.68111889111,19.3690418503,0.0,19.3449162599,23.4437158914,35.5264850318,0.0,18.025,17.5014850318
 05/14  12:00:00,70.2861102982,6.79515763386,20.53543405,0.0,19.190480192,23.7425572507,35.4931080452,0.0,18.025,17.4681080452
 05/14  13:00:00,72.5811215493,6.9149612778,22.6845208439,0.0,19.260583323,23.698576057,35.4940098264,0.0,18.025,17.4690098264
 05/14  14:00:00,74.0504907103,7.02586338518,24.0429877631,0.0,19.260583323,23.698576057,41.3095596251,0.0,18.025,23.2845596251
 05/14  15:00:00,74.553333083,7.11061464347,24.7510297138,0.0,19.260583323,23.4086260847,35.4928044409,0.0,18.025,17.4678044409
 05/14  16:00:00,78.4002783846,7.13599521871,24.1212917172,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/14  17:00:00,86.1744450665,7.31245369543,23.0965611242,0.0,18.1807569449,37.5792895564,5.76403993,0.0,0.0,5.76403993
 05/14  18:00:00,101.162051867,7.60740965251,23.8956780562,0.0,32.6059821062,37.0465235296,5.76874527527,0.0,0.0,5.76874527527
 05/14  19:00:00,107.968051743,7.78061914074,24.6454689393,0.0,36.8143715336,33.066984531,5.77705785795,0.0,0.0,5.77705785795
 05/14  20:00:00,115.258433689,7.93325882078,24.5397045871,0.0,36.43363367,38.8072253906,5.77816210831,0.0,0.0,5.77816210831
 05/14  21:00:00,112.011975463,7.87741001849,23.7058052391,0.0,36.0963922311,36.7877557581,11.536527054,0.0,0.0,11.536527054
 05/14  22:00:00,87.0202828425,7.45386326315,20.4579533678,0.0,30.9507766546,20.6087787026,5.79670306465,0.0,0.0,5.79670306465
 05/14  23:00:00,60.4071383857,7.00359913018,16.7293132722,0.0,17.4250845679,11.7056064465,11.5271761435,0.0,0.0,11.5271761435
 05/14  24:00:00,52.1406790021,6.80382289092,14.7709732666,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/15  01:00:00,47.8799787136,6.65984377222,13.5342307114,0.0,10.0992000411,10.047477231,5.75483453152,0.0,0.0,5.75483453152
 05/15  02:00:00,44.8820664863,6.54505046445,12.5106771077,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/15  03:00:00,43.7651737497,6.45240158274,11.4864258871,0.0,8.25718729233,10.0299323277,5.75444511568,0.0,0.0,5.75444511568
 05/15  04:00:00,44.9912669425,6.41089595893,11.1474635034,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/15  05:00:00,51.6558372062,6.4731115395,12.0542628259,0.0,12.1011305571,15.3678112995,5.77347084792,0.0,0.0,5.77347084792
 05/15  06:00:00,83.4283391696,7.19621858373,19.2275704616,0.0,19.7275818095,37.2640762949,11.5727088427,0.0,0.0,11.5727088427
 05/15  07:00:00,109.658986373,7.74665642062,26.3038081653,0.0,24.3117294858,51.2795993405,17.4070291446,0.0,0.0,17.4070291446
 05/15  08:00:00,99.9864306496,7.27468163013,28.3780887665,0.0,23.6694662846,40.6342015617,23.4232391164,0.0,0.0,23.4232391164
 05/15  09:00:00,99.2770273515,7.3506856266,32.5998863172,0.0,23.6694662846,35.6302164847,35.5552072058,0.0,18.025,17.5302072058
 05/15  10:00:00,81.6227801288,7.21263104658,32.6803101678,0.0,18.7433767983,22.9618409725,41.353875754,0.0,18.025,23.328875754
 05/15  11:00:00,84.3047664265,7.36900854401,35.2080673038,0.0,18.7433767983,22.9618409725,35.4959417135,0.0,18.025,17.4709417135
 05/15  12:00:00,86.2018231438,7.49798460219,36.9327006775,0.0,18.5889407304,23.1597249699,35.4948897944,0.0,18.025,17.4698897944
 05/15  13:00:00,86.9352254643,7.55567544291,37.3619089632,0.0,18.7433767983,23.2517909448,35.4940153959,0.0,18.025,17.4690153959
 05/15  14:00:00,89.3363532015,7.70902414646,39.6096876756,0.0,18.7433767983,23.2517909448,35.4930964438,0.0,18.025,17.4680964438
 05/15  15:00:00,91.0935697469,7.85819880933,41.5076792868,0.0,18.7433767983,22.9618409725,35.4959091316,0.0,18.025,17.4709091316
 05/15  16:00:00,95.2926751944,7.91863057036,41.1950468252,0.0,18.7433767983,27.431320555,23.7841628167,0.0,18.025,5.7591628167
 05/15  17:00:00,98.3003535769,7.82322595337,32.1099809955,0.0,17.6635504202,40.6971502883,5.76868052107,0.0,0.0,5.76868052107
 05/15  18:00:00,98.7359601371,7.72162890863,26.1426084655,0.0,27.5259009287,37.3340067412,5.79161074753,0.0,0.0,5.79161074753
 05/15  19:00:00,106.415916445,7.78404448186,25.7826963123,0.0,33.8341110165,33.3544677425,5.77806109051,0.0,0.0,5.77806109051
 05/15  20:00:00,115.540397628,7.89513469833,24.7579308767,0.0,36.5179666069,38.8247702939,11.5352817064,0.0,0.0,11.5352817064
 05/15  21:00:00,108.170066082,7.81070289015,22.9871968267,0.0,32.965339924,36.8579353714,5.79621409068,0.0,0.0,5.79621409068
 05/15  22:00:00,79.1926073172,7.26701324472,18.1004835914,0.0,25.6355707503,20.6438685092,11.5454336698,0.0,0.0,11.5454336698
 05/15  23:00:00,55.495078884,6.81906337181,14.4037471766,0.0,15.0252895274,11.7056064465,5.76414260482,0.0,0.0,5.76414260482
 05/15  24:00:00,48.228844216,6.60945719,12.3728333866,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/16  01:00:00,44.8346695738,6.45051011118,10.698260743,0.0,10.0992000411,10.047477231,5.75465524835,0.0,0.0,5.75465524835
 05/16  02:00:00,41.4211633742,6.31063204001,9.28419811304,0.0,8.25718729233,10.0299323277,0.490344763075,0.470344763075,0.0,0.02
 05/16  03:00:00,40.7737981391,6.24362027542,8.70383648504,0.0,8.25718729233,10.0299323277,6.04608361369,0.291272381328,0.0,5.75481123236
 05/16  04:00:00,42.1058689413,6.20534997052,8.46761830689,0.0,8.25718729233,11.6354268332,0.0226323409366,0.00263234093662,0.0,0.02
 05/16  05:00:00,47.6218594464,6.19807705003,8.29533185793,0.0,12.1011305571,15.3678112995,6.41390104695,0.64052025577,0.0,5.77338079118
 05/16  06:00:00,76.7956939079,6.77527783241,13.0158888472,0.0,19.7275818095,37.2640762949,11.8367465879,0.263472302269,0.0,11.5732742856
 05/16  07:00:00,101.552799821,7.30643203449,18.6378742473,0.0,24.3117294858,51.2795993405,17.4061902999,0.0,0.0,17.4061902999
 05/16  08:00:00,93.9497556246,6.9917564447,22.6243589039,0.0,23.6694662846,40.6342015617,23.4226361557,0.0,0.0,23.4226361557
 05/16  09:00:00,94.9283363475,7.13278069932,28.4691134489,0.0,23.6694662846,35.6302164847,35.5504630176,0.0,18.025,17.5254630176
 05/16  10:00:00,78.6877496597,7.05964991693,29.8982718672,0.0,18.7433767983,22.9618409725,41.3524925073,0.0,18.025,23.3274925073
 05/16  11:00:00,82.4723294984,7.28573039271,33.4589155787,0.0,18.7433767983,22.9618409725,35.4954931436,0.0,18.025,17.4704931436
 05/16  12:00:00,85.0099620778,7.4594189865,35.77941205,0.0,18.5889407304,23.1597249699,35.4922683412,0.0,18.025,17.4672683412
 05/16  13:00:00,87.2072208169,7.61592229214,37.5736642434,0.0,18.7433767983,23.2517909448,35.4914814977,0.0,18.025,17.4664814977
 05/16  14:00:00,90.5820071149,7.84557489427,40.7187977989,0.0,18.7433767983,23.2517909448,35.4923114859,0.0,18.025,17.4673114859
 05/16  15:00:00,91.9569619755,8.00604059583,42.2232366973,0.0,18.7433767983,22.9618409725,35.49313858,0.0,18.025,17.46813858
 05/16  16:00:00,95.8989784122,8.06140940021,41.6585784076,0.0,18.7433767983,27.431320555,23.7842824761,0.0,18.025,5.75928247614
 05/16  17:00:00,107.103098161,8.30323826699,40.4327242298,0.0,17.6635504202,40.6971502883,5.7684931334,0.0,0.0,5.7684931334
 05/16  18:00:00,112.020247313,8.42423290145,38.7243111131,0.0,27.5259009287,37.3340067412,5.7919485467,0.0,0.0,5.7919485467
 05/16  19:00:00,117.842487765,8.43816601927,36.5551614071,0.0,33.8341110165,33.3544677425,5.77792174049,0.0,0.0,5.77792174049
 05/16  20:00:00,126.089106487,8.51954362872,34.6822452114,0.0,36.5179666069,38.8247702939,11.5346920801,0.0,0.0,11.5346920801
 05/16  21:00:00,118.030377302,8.42455338786,32.2336795855,0.0,32.965339924,36.8579353714,5.79581698538,0.0,0.0,5.79581698538
 05/16  22:00:00,88.8532685942,7.8689872546,27.1591864405,0.0,25.6355707503,20.6438685092,11.5452073097,0.0,0.0,11.5452073097
 05/16  23:00:00,63.7853845134,7.36231138314,22.1508145784,0.0,15.0252895274,11.7056064465,5.76404725883,0.0,0.0,5.76404725883
 05/16  24:00:00,55.131995285,7.10009952308,18.7853489108,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/17  01:00:00,50.7200465763,6.89319836253,16.1409547992,0.0,10.0992000411,10.047477231,5.75463530658,0.0,0.0,5.75463530658
 05/17  02:00:00,46.5287128055,6.70078592143,14.0015991978,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/17  03:00:00,45.2547274587,6.59207851812,12.8363134291,0.0,8.25718729233,10.0299323277,5.75449316125,0.0,0.0,5.75449316125
 05/17  04:00:00,46.7086267518,6.55803255811,12.7177012618,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/17  05:00:00,53.9312497698,6.64030431687,14.1625079752,0.0,12.1011305571,15.3678112995,5.77314523136,0.0,0.0,5.77314523136
 05/17  06:00:00,84.2502023502,7.27582458332,19.969870958,0.0,19.7275818095,37.2640762949,11.5727886788,0.0,0.0,11.5727886788
 05/17  07:00:00,108.696475944,7.74972706668,25.3382860696,0.0,24.3117294858,51.2795993405,17.4050338441,0.0,0.0,17.4050338441
 05/17  08:00:00,100.054305823,7.33712129597,28.3835633066,0.0,23.6694662846,40.6342015617,23.4192954496,0.0,0.0,23.4192954496
 05/17  09:00:00,99.1720897756,7.42254919763,32.4231149204,0.0,23.6694662846,35.6302164847,35.5522922391,0.0,18.025,17.5272922391
 05/17  10:00:00,80.4330456013,7.22831136323,31.4749154895,0.0,18.7433767983,22.9618409725,41.3495996981,0.0,18.025,23.3245996981
 05/17  11:00:00,82.9832852251,7.34452432879,33.9110836744,0.0,18.7433767983,22.9618409725,35.4947860902,0.0,18.025,17.4697860902
 05/17  12:00:00,85.0582102987,7.45992497825,35.8271611292,0.0,18.5889407304,23.1597249699,35.4916829248,0.0,18.025,17.4666829248
 05/17  13:00:00,87.1864185951,7.5916122183,37.5771790477,0.0,18.7433767983,23.2517909448,35.4923704198,0.0,18.025,17.4673704198
 05/17  14:00:00,88.700013504,7.71486641781,38.967519693,0.0,18.7433767983,23.2517909448,35.4930691807,0.0,18.025,17.4680691807
 05/17  15:00:00,89.4700800029,7.84970807108,39.8926945453,0.0,18.7433767983,22.9618409725,35.4901131333,0.0,18.025,17.4651131333
 05/17  16:00:00,93.9266222664,7.93428872138,39.8133528338,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/17  17:00:00,105.106267738,8.16986257214,38.5692789004,0.0,17.6635504202,40.6971502883,5.76830906001,0.0,0.0,5.76830906001
 05/17  18:00:00,109.769916099,8.28114856875,36.617079037,0.0,27.5259009287,37.3340067412,11.5631058391,0.0,0.0,11.5631058391
 05/17  19:00:00,113.536634444,8.27939332912,34.292099134,0.0,33.8341110165,33.3544677425,5.77693707765,0.0,0.0,5.77693707765
 05/17  20:00:00,123.870557878,8.36591798862,32.6173341331,0.0,36.5179666069,38.8247702939,5.77655242014,0.0,0.0,5.77655242014
 05/17  21:00:00,117.714115194,8.34953882273,31.9924544715,0.0,32.965339924,36.8579353714,11.5725719822,0.0,0.0,11.5725719822
 05/17  22:00:00,89.39921768,7.84516537092,27.7289726867,0.0,25.6355707503,20.6438685092,11.5449668328,0.0,0.0,11.5449668328
 05/17  23:00:00,64.5206698593,7.34650184575,22.9019222184,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/17  24:00:00,55.7602740482,7.09183916908,19.4218903217,0.0,11.6412384099,10.0650221343,5.75936216618,0.0,0.0,5.75936216618
 05/18  01:00:00,51.6395039097,6.92291576067,17.0307035558,0.0,10.0992000411,10.047477231,5.75445366056,0.0,0.0,5.75445366056
 05/18  02:00:00,48.6168024429,6.8028645639,15.9876121723,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/18  03:00:00,47.5770601709,6.7180764608,15.0326575231,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/18  04:00:00,48.1441842676,6.64854883142,14.0627470425,0.0,8.25718729233,11.6354268332,5.75928833174,0.0,0.0,5.75928833174
 05/18  05:00:00,54.7387091023,6.6866606737,14.9236251102,0.0,12.1011305571,15.3678112995,5.77292989984,0.0,0.0,5.77292989984
 05/18  06:00:00,86.2436397452,7.36850937702,21.8706422657,0.0,19.7275818095,37.2640762949,11.5723426646,0.0,0.0,11.5723426646
 05/18  07:00:00,112.93149776,7.93490380406,29.3881659044,0.0,24.3117294858,51.2795993405,11.6095213008,0.0,0.0,11.6095213008
 05/18  08:00:00,102.55685793,7.45816940622,30.7650864867,0.0,23.6694662846,40.6342015617,23.4195412341,0.0,0.0,23.4195412341
 05/18  09:00:00,99.9696302188,7.4486218086,33.1945998921,0.0,23.6694662846,35.6302164847,41.3844632811,0.0,18.025,23.3594632811
 05/18  10:00:00,80.3812376854,7.20053851125,31.4508890905,0.0,18.7433767983,22.9618409725,35.5239951296,0.0,18.025,17.4989951296
 05/18  11:00:00,82.4536717882,7.30630407884,33.4196968554,0.0,18.7433767983,22.9618409725,35.4937837527,0.0,18.025,17.4687837527
 05/18  12:00:00,84.1914782137,7.40039225979,35.019966543,0.0,18.5889407304,23.1597249699,35.4901963529,0.0,18.025,17.4651963529
 05/18  13:00:00,85.6218243415,7.48784247735,36.1163613565,0.0,18.7433767983,23.2517909448,35.490745895,0.0,18.025,17.465745895
 05/18  14:00:00,86.0795620187,7.54335784831,36.5185835988,0.0,18.7433767983,23.2517909448,35.4913265922,0.0,18.025,17.4663265922
 05/18  15:00:00,85.6110923697,7.59393697851,36.2894847245,0.0,18.7433767983,22.9618409725,38.6203875349,0.0,18.025,20.5953875349
 05/18  16:00:00,90.1858487934,7.67384936223,36.3330290127,0.0,18.7433767983,27.431320555,20.6938670619,0.0,18.025,2.66886706191
 05/18  17:00:00,102.216576679,7.9601431429,35.8893189821,0.0,17.6635504202,40.6971502883,5.76801163824,0.0,0.0,5.76801163824
 05/18  18:00:00,107.978932328,8.1169396106,34.9903239288,0.0,27.5259009287,37.3340067412,11.5627115124,0.0,0.0,11.5627115124
 05/18  19:00:00,112.007704057,8.15116855132,32.8914066286,0.0,33.8341110165,33.3544677425,5.77741900588,0.0,0.0,5.77741900588
 05/18  20:00:00,123.35939403,8.29942146651,32.1726857136,0.0,36.5179666069,38.8247702939,5.77606098898,0.0,0.0,5.77606098898
 05/18  21:00:00,117.890358879,8.33024813505,32.1880077485,0.0,32.965339924,36.8579353714,11.5722504731,0.0,0.0,11.5722504731
 05/18  22:00:00,89.2562952229,7.81501686821,27.6162227918,0.0,25.6355707503,20.6438685092,5.78218244756,0.0,0.0,5.78218244756
 05/18  23:00:00,64.3455837182,7.32226361298,22.7510781926,0.0,15.0252895274,11.7056064465,5.76385153208,0.0,0.0,5.76385153208
 05/18  24:00:00,56.1283681133,7.08678054985,19.7950486153,0.0,11.6412384099,10.0650221343,5.75918214313,0.0,0.0,5.75918214313
 05/19  01:00:00,52.028512312,6.9200587076,17.4225790752,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/19  02:00:00,48.7848248626,6.79648956953,16.162010892,0.0,8.25718729233,10.0299323277,5.75442680331,0.0,0.0,5.75442680331
 05/19  03:00:00,47.5286581102,6.70743961976,14.9949010905,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/19  04:00:00,48.5117018782,6.64979478072,14.4290209275,0.0,8.25718729233,11.6354268332,5.75889288146,0.0,0.0,5.75889288146
 05/19  05:00:00,56.4498040239,6.73125215057,16.5901407908,0.0,12.1011305571,15.3678112995,5.77293580478,0.0,0.0,5.77293580478
 05/19  06:00:00,88.2132561722,7.42872586686,23.7800693939,0.0,19.7275818095,37.2640762949,11.5707286015,0.0,0.0,11.5707286015
 05/19  07:00:00,112.540228209,7.91428584995,29.0175400964,0.0,24.3117294858,51.2795993405,11.6084901432,0.0,0.0,11.6084901432
 05/19  08:00:00,101.855916702,7.43693461245,30.0854001941,0.0,23.6694662846,40.6342015617,23.4172174753,0.0,0.0,23.4172174753
 05/19  09:00:00,100.306319918,7.47547833033,33.5044422722,0.0,23.6694662846,35.6302164847,41.3801033398,0.0,18.025,23.3551033398
 05/19  10:00:00,81.3266369354,7.2757451343,32.3210954051,0.0,18.7433767983,22.9618409725,35.5227915375,0.0,18.025,17.4977915375
 05/19  11:00:00,81.7318951436,7.30038604009,32.7038455485,0.0,18.7433767983,22.9618409725,35.4930210111,0.0,18.025,17.4680210111
 05/19  12:00:00,82.9521938967,7.3757066139,33.805376587,0.0,18.5889407304,23.1597249699,35.492404911,0.0,18.025,17.467404911
 05/19  13:00:00,83.7256365935,7.44034968637,34.2676731009,0.0,18.7433767983,23.2517909448,35.4910222258,0.0,18.025,17.4660222258
 05/19  14:00:00,84.8495927234,7.52741725752,35.3045615023,0.0,18.7433767983,23.2517909448,35.4881822695,0.0,18.025,17.4631822695
 05/19  15:00:00,84.6072101197,7.59484066603,35.2847057545,0.0,18.7433767983,22.9618409725,35.4883023256,0.0,18.025,17.4633023256
 05/19  16:00:00,88.2995424903,7.64383732273,34.4767366833,0.0,18.7433767983,27.431320555,23.7840306472,0.0,18.025,5.75903064719
 05/19  17:00:00,98.2672113986,7.83067003565,32.0694391328,0.0,17.6635504202,40.6971502883,5.76814787433,0.0,0.0,5.76814787433
 05/19  18:00:00,103.393993703,7.95570049056,30.5666522157,0.0,27.5259009287,37.3340067412,5.79087786305,0.0,0.0,5.79087786305
 05/19  19:00:00,108.663155139,8.02316889388,29.6748688713,0.0,33.8341110165,33.3544677425,5.77748909172,0.0,0.0,5.77748909172
 05/19  20:00:00,118.454307831,8.09287505578,27.4741590526,0.0,36.5179666069,38.8247702939,11.533927906,0.0,0.0,11.533927906
 05/19  21:00:00,110.764629641,7.99731577318,25.395235707,0.0,32.965339924,36.8579353714,5.79511266108,0.0,0.0,5.79511266108
 05/19  22:00:00,82.3499517857,7.48091222046,21.0439935127,0.0,25.6355707503,20.6438685092,11.5439715896,0.0,0.0,11.5439715896
 05/19  23:00:00,57.5258235598,6.96915872571,16.2844343091,0.0,15.0252895274,11.7056064465,5.76325242971,0.0,0.0,5.76325242971
 05/19  24:00:00,49.5843814355,6.71431269504,13.6235431122,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/20  01:00:00,49.6377345695,6.61854818606,12.5738287338,0.0,12.8411359301,10.0650221343,5.75451184084,0.0,0.0,5.75451184084
 05/20  02:00:00,43.5782839653,6.47333846253,11.2786339969,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/20  03:00:00,42.4036137457,6.37355130501,10.2037434286,0.0,8.25718729233,10.0299323277,5.7540425679,0.0,0.0,5.7540425679
 05/20  04:00:00,42.9319452194,6.28450020061,9.21457423153,0.0,8.25718729233,11.6354268332,0.138281983054,0.118281983054,0.0,0.02
 05/20  05:00:00,45.0084260448,6.24642925111,9.05486807038,0.0,8.71707943955,15.3327214929,5.79923140509,0.0357938313487,0.0,5.76343757374
 05/20  06:00:00,62.0062388175,6.47577169499,11.3794287086,0.0,18.5082010057,25.6353820695,5.77179508142,0.0,0.0,5.77179508142
 05/20  07:00:00,84.2167894861,6.97961661119,16.7510474771,0.0,19.4083231844,41.0650158608,11.5710573799,0.0,0.0,11.5710573799
 05/20  08:00:00,120.404380721,7.6823756524,28.3592916319,0.0,26.3286599382,57.9988325916,29.3822196668,0.0,0.0,29.3822196668
 05/20  09:00:00,109.429135077,7.61757812237,32.6025524016,0.0,26.3286599382,42.8504436482,41.4322216963,0.0,18.025,23.4072216963
 05/20  10:00:00,83.1161289957,7.27959141919,30.6214154679,0.0,21.7447113004,23.4437158914,35.5504463694,0.0,18.025,17.5254463694
 05/20  11:00:00,80.9694526207,7.33992154346,30.8760403718,0.0,19.3027497915,23.426170988,35.5194070268,0.0,18.025,17.4944070268
 05/20  12:00:00,82.000668822,7.44298153168,31.6619217958,0.0,19.1483137236,23.7250123474,35.4903796674,0.0,18.025,17.4653796674
 05/20  13:00:00,83.92218162,7.50821354295,33.3726582318,0.0,19.3027497915,23.7161209604,41.3034181959,0.0,18.025,23.2784181959
 05/20  14:00:00,86.6099007228,7.6771562071,35.8914350908,0.0,19.3027497915,23.7161209604,35.4873737742,0.0,18.025,17.4623737742
 05/20  15:00:00,86.9052347958,7.72872861416,36.4251467502,0.0,19.3027497915,23.426170988,35.4877203215,0.0,18.025,17.4627203215
 05/20  16:00:00,89.5758249728,7.67840297554,34.6947630986,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/20  17:00:00,97.0467547075,7.84242565265,33.3792418847,0.0,18.2229234133,37.5968344597,5.76352062023,0.0,0.0,5.76352062023
 05/20  18:00:00,111.630402605,8.12714892919,33.7249323879,0.0,32.690315043,37.0816133363,5.76805179571,0.0,0.0,5.76805179571
 05/20  19:00:00,114.45390625,8.21705201489,32.5789777167,0.0,36.8143715336,33.066984531,5.77712432015,0.0,0.0,5.77712432015
 05/20  20:00:00,120.783843785,8.27199360099,29.8458938054,0.0,36.3493007332,38.7721355839,5.77664227383,0.0,0.0,5.77664227383
 05/20  21:00:00,117.041044945,8.18763459117,28.305315736,0.0,36.1807251679,36.8228455648,5.77728149426,0.0,0.0,5.77728149426
 05/20  22:00:00,90.8118674628,7.69830976083,23.8857987726,0.0,31.0351095914,20.6438685092,11.5711227702,0.0,0.0,11.5711227702
 05/20  23:00:00,62.5995934299,7.18146312819,18.7439829075,0.0,17.4250845679,11.7056064465,5.77282764853,0.0,0.0,5.77282764853
 05/20  24:00:00,53.8478149823,6.95531206539,16.4460812001,0.0,12.8411359301,10.0650221343,5.75889121632,0.0,0.0,5.75889121632
 05/21  01:00:00,52.3706676683,6.81187567449,14.9940231943,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/21  02:00:00,46.1197874565,6.64584889518,13.5282036413,0.0,8.34152022915,10.0650221343,5.75434602117,0.0,0.0,5.75434602117
 05/21  03:00:00,44.3172605814,6.50288365027,11.8686472155,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/21  04:00:00,44.6997083736,6.40318226574,10.7442338216,0.0,8.34152022915,11.6705166398,5.75902962479,0.0,0.0,5.75902962479
 05/21  05:00:00,46.6158619426,6.34843513913,10.4408838657,0.0,8.80141237637,15.3678112995,5.76351402459,0.0,0.0,5.76351402459
 05/21  06:00:00,63.2471374802,6.56804822024,12.5280624061,0.0,18.5082010057,25.6353820695,5.77153949224,0.0,0.0,5.77153949224
 05/21  07:00:00,86.3284707832,7.10093395354,18.6220147139,0.0,19.4926561212,41.1001056674,11.5708168922,0.0,0.0,11.5708168922
 05/21  08:00:00,123.216056567,7.82594063467,31.0274317213,0.0,26.3286599382,57.9988325916,23.5074337066,0.0,0.0,23.5074337066
 05/21  09:00:00,110.970908458,7.71900138807,34.162351376,0.0,26.2443270014,42.8153538416,41.4371865844,0.0,18.025,23.4121865844
 05/21  10:00:00,85.3173192633,7.41204893991,32.6901565387,0.0,21.7447113004,23.4437158914,41.3826413654,0.0,18.025,23.3576413654
 05/21  11:00:00,82.7600318619,7.43743694545,32.509404773,0.0,19.3449162599,23.4437158914,35.5204027311,0.0,18.025,17.4954027311
 05/21  12:00:00,78.195998078,7.3006306404,27.9398969739,0.0,19.190480192,23.7425572507,35.4903168781,0.0,18.025,17.4653168781
 05/21  13:00:00,77.2336068269,7.2610269018,26.9909885393,0.0,19.260583323,23.698576057,35.4885405194,0.0,18.025,17.4635405194
 05/21  14:00:00,79.3537715695,7.35839603706,29.0137839196,0.0,19.260583323,23.698576057,35.4887547146,0.0,18.025,17.4637547146
 05/21  15:00:00,79.3384627829,7.40366008932,29.2431610215,0.0,19.260583323,23.4086260847,35.4889729836,0.0,18.025,17.4639729836
 05/21  16:00:00,83.7152509923,7.41597754192,29.1563296717,0.0,19.260583323,27.8781056672,23.783738285,0.0,18.025,5.75873828503
 05/21  17:00:00,94.2206984214,7.70108217957,30.7542544996,0.0,18.1807569449,37.5792895564,5.76343819458,0.0,0.0,5.76343819458
 05/21  18:00:00,109.722754842,8.05305158483,32.0108199894,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 05/21  19:00:00,112.477490188,8.13605069008,30.6835764599,0.0,36.8143715336,33.066984531,11.5337991885,0.0,0.0,11.5337991885
 05/21  20:00:00,119.14255851,8.18302502701,28.1741670498,0.0,36.43363367,38.8072253906,5.77692485751,0.0,0.0,5.77692485751
 05/21  21:00:00,114.057915708,8.02866276136,25.6006002123,0.0,36.0963922311,36.7877557581,5.77718056366,0.0,0.0,5.77718056366
 05/21  22:00:00,87.1497197997,7.48637907721,20.5550219351,0.0,30.9507766546,20.6087787026,11.5705440787,0.0,0.0,11.5705440787
 05/21  23:00:00,59.8641413246,6.99000129016,16.2000059003,0.0,17.4250845679,11.7056064465,5.7725519396,0.0,0.0,5.7725519396
 05/21  24:00:00,50.9431898945,6.7469365378,13.6304191538,0.0,12.925468867,10.100111941,5.75894587356,0.0,0.0,5.75894587356
 05/22  01:00:00,45.6710539684,6.53760077041,11.4475923837,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/22  02:00:00,41.9605954672,6.37372612916,9.76056469138,0.0,8.25718729233,10.0299323277,0.212745694109,0.192745694109,0.0,0.02
 05/22  03:00:00,40.7438906445,6.26747094853,8.65011510358,0.0,8.25718729233,10.0299323277,6.47685828094,0.722455458619,0.0,5.75440282232
 05/22  04:00:00,41.5300718323,6.19143489728,7.90577543463,0.0,8.25718729233,11.6354268332,6.79312793367,1.03449193827,0.0,5.7586359954
 05/22  05:00:00,46.9410550887,6.17288262979,7.6397987028,0.0,12.1011305571,15.3678112995,7.37707377701,1.60558403931,0.0,5.7714897377
 05/22  06:00:00,75.1855008606,6.68391432954,11.4971930002,0.0,19.7275818095,37.2640762949,7.39829343558,1.60503795098,0.0,5.7932554846
 05/22  07:00:00,99.1533555494,7.16776775974,16.3772705628,0.0,24.3117294858,51.2795993405,17.4851525746,0.0849067824283,0.0,17.4002457922
 05/22  08:00:00,90.2113085456,6.84283830596,19.0349475584,0.0,23.6694662846,40.6342015617,23.4132333229,0.0,0.0,23.4132333229
 05/22  09:00:00,90.6709382842,6.96638476262,24.378197842,0.0,23.6694662846,35.6302164847,35.5451129171,0.0,18.025,17.5201129171
 05/22  10:00:00,72.9032206673,6.82991565788,24.34353995,0.0,18.7433767983,22.9618409725,41.3439786741,0.0,18.025,23.3189786741
 05/22  11:00:00,74.2188479273,6.90655531862,25.5846498951,0.0,18.7433767983,22.9618409725,35.4902151491,0.0,18.025,17.4652151491
 05/22  12:00:00,75.9023600012,7.01147875066,27.1197908231,0.0,18.5889407304,23.1597249699,35.4865629981,0.0,18.025,17.4615629981
 05/22  13:00:00,77.591910875,7.11599098733,28.458326894,0.0,18.7433767983,23.2517909448,35.4866482576,0.0,18.025,17.4616482576
 05/22  14:00:00,79.5466522382,7.26575439203,30.2633049878,0.0,18.7433767983,23.2517909448,35.4867505269,0.0,18.025,17.4617505269
 05/22  15:00:00,80.4784167732,7.38125418665,31.3695197065,0.0,18.7433767983,22.9618409725,35.486853894,0.0,18.025,17.461853894
 05/22  16:00:00,84.8685338789,7.4657383736,31.2238539032,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/22  17:00:00,96.8872669647,7.74404627368,30.7761481188,0.0,17.6635504202,40.6971502883,5.76758332437,0.0,0.0,5.76758332437
 05/22  18:00:00,103.326656886,7.93020808791,30.5248582802,0.0,27.5259009287,37.3340067412,11.5607959282,0.0,0.0,11.5607959282
 05/22  19:00:00,107.161601906,7.95734923938,28.2391820676,0.0,33.8341110165,33.3544677425,5.77695726247,0.0,0.0,5.77695726247
 05/22  20:00:00,116.092362893,7.98483174609,25.2203039402,0.0,36.5179666069,38.8247702939,5.77574582459,0.0,0.0,5.77574582459
 05/22  21:00:00,109.180395225,7.92405721149,23.8843216186,0.0,32.965339924,36.8579353714,11.5703182601,0.0,0.0,11.5703182601
 05/22  22:00:00,80.0877322578,7.36395164333,18.8987908388,0.0,25.6355707503,20.6438685092,5.78134133779,0.0,0.0,5.78134133779
 05/22  23:00:00,55.7338130676,6.86966222468,14.5919448435,0.0,15.0252895274,11.7056064465,5.763421468,0.0,0.0,5.763421468
 05/22  24:00:00,48.3054155674,6.64357814515,12.4153286902,0.0,11.6412384099,10.0650221343,5.75895877717,0.0,0.0,5.75895877717
 05/23  01:00:00,44.9345388331,6.48117933859,10.7675059414,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/23  02:00:00,41.6140592286,6.3450464199,9.44271166685,0.0,8.25718729233,10.0299323277,5.75438218294,0.0,0.0,5.75438218294
 05/23  03:00:00,40.5226778879,6.24677826415,8.44960252766,0.0,8.25718729233,10.0299323277,0.400065954091,0.380065954091,0.0,0.02
 05/23  04:00:00,41.4971084741,6.18291851276,7.88133389958,0.0,8.25718729233,11.6354268332,6.34152367332,0.582670261046,0.0,5.75885341227
 05/23  05:00:00,47.2639995533,6.18876894244,7.94687079444,0.0,12.1011305571,15.3678112995,6.61977988995,0.847677351078,0.0,5.77210253887
 05/23  06:00:00,76.4452772701,6.76278736025,12.6781185631,0.0,19.7275818095,37.2640762949,6.03623213322,0.242956110362,0.0,5.79327602285
 05/23  07:00:00,101.015204076,7.28043510649,18.1264805445,0.0,24.3117294858,51.2795993405,17.3995924226,0.0,0.0,17.3995924226
 05/23  08:00:00,92.6055789417,6.9536917581,21.318383812,0.0,23.6694662846,40.6342015617,23.411196896,0.0,0.0,23.411196896
 05/23  09:00:00,91.9177396787,7.03273616129,25.5586619797,0.0,23.6694662846,35.6302164847,35.5415639661,0.0,18.025,17.5165639661
 05/23  10:00:00,74.3181796672,6.89906381723,25.6893616523,0.0,18.7433767983,22.9618409725,41.3429794696,0.0,18.025,23.3179794696
 05/23  11:00:00,75.8928609313,7.00320791864,27.1620172143,0.0,18.7433767983,22.9618409725,35.4894555927,0.0,18.025,17.4644555927
 05/23  12:00:00,77.7607176574,7.13682322449,28.8528108376,0.0,18.5889407304,23.1597249699,35.4856962432,0.0,18.025,17.4606962432
 05/23  13:00:00,79.9930876179,7.28551875487,30.6899826871,0.0,18.7433767983,23.2517909448,35.4856630132,0.0,18.025,17.4606630132
 05/23  14:00:00,82.0664860363,7.42517238301,32.6237276149,0.0,18.7433767983,23.2517909448,35.4856469667,0.0,18.025,17.4606469667
 05/23  15:00:00,82.4019412529,7.51506580944,33.1592393869,0.0,18.7433767983,22.9618409725,35.4856323969,0.0,18.025,17.4606323969
 05/23  16:00:00,86.4038799413,7.57287987627,32.652065982,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/23  17:00:00,99.0766064899,7.86631688082,32.8432284034,0.0,17.6635504202,40.6971502883,5.76765513387,0.0,0.0,5.76765513387
 05/23  18:00:00,105.347685817,8.0389389562,32.4371772268,0.0,27.5259009287,37.3340067412,11.5604405768,0.0,0.0,11.5604405768
 05/23  19:00:00,107.476967036,7.98425100248,28.5276597917,0.0,33.8341110165,33.3544677425,5.77658125042,0.0,0.0,5.77658125042
 05/23  20:00:00,115.713675585,7.97779708226,24.8486656623,0.0,36.5179666069,38.8247702939,5.77676956713,0.0,0.0,5.77676956713
 05/23  21:00:00,108.616537733,7.89723127243,23.347312142,0.0,32.965339924,36.8579353714,11.5682292194,0.0,0.0,11.5682292194
 05/23  22:00:00,80.6152061353,7.39956194365,19.3906707869,0.0,25.6355707503,20.6438685092,5.78140122906,0.0,0.0,5.78140122906
 05/23  23:00:00,56.6664143844,6.92874404984,15.4654730882,0.0,15.0252895274,11.7056064465,5.76335871425,0.0,0.0,5.76335871425
 05/23  24:00:00,49.1667533328,6.694314255,13.22593969,0.0,11.6412384099,10.0650221343,5.75878398766,0.0,0.0,5.75878398766
 05/24  01:00:00,45.4405120244,6.50733307545,11.2473289564,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/24  02:00:00,42.1986601828,6.37498130844,9.99738542535,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/24  03:00:00,41.2506953664,6.28417647245,9.14022491071,0.0,8.25718729233,10.0299323277,5.7542441337,0.0,0.0,5.7542441337
 05/24  04:00:00,42.2248767252,6.22050979677,8.57152038616,0.0,8.25718729233,11.6354268332,5.75840573369,0.0,0.0,5.75840573369
 05/24  05:00:00,48.4836124517,6.25387833511,9.10138628863,0.0,12.1011305571,15.3678112995,5.77218114246,0.0,0.0,5.77218114246
 05/24  06:00:00,78.1534948754,6.86421970081,14.2849253055,0.0,19.7275818095,37.2640762949,5.79481794234,0.0,0.0,5.79481794234
 05/24  07:00:00,102.879184536,7.3827605847,19.8881643165,0.0,24.3117294858,51.2795993405,17.3977157339,0.0,0.0,17.3977157339
 05/24  08:00:00,93.7317253522,6.99872103975,22.3995216483,0.0,23.6694662846,40.6342015617,23.4085481864,0.0,0.0,23.4085481864
 05/24  09:00:00,93.447534977,7.0877455339,27.033464162,0.0,23.6694662846,35.6302164847,35.5444438269,0.0,18.025,17.5194438269
 05/24  10:00:00,75.3966703081,6.93273401082,26.734191016,0.0,18.7433767983,22.9618409725,35.5178755504,0.0,18.025,17.4928755504
 05/24  11:00:00,77.0162187653,7.04332455359,28.245265223,0.0,18.7433767983,22.9618409725,35.489807142,0.0,18.025,17.464807142
 05/24  12:00:00,79.6611057001,7.20182016751,30.6882078168,0.0,18.5889407304,23.1597249699,35.4864620654,0.0,18.025,17.4614620654
 05/24  13:00:00,82.395670568,7.37114413282,33.0069471969,0.0,18.7433767983,23.2517909448,35.4862972223,0.0,18.025,17.4612972223
 05/24  14:00:00,83.4433393128,7.47897687348,33.9467833275,0.0,18.7433767983,23.2517909448,35.4861578706,0.0,18.025,17.4611578706
 05/24  15:00:00,85.4914294337,7.64571538641,36.1180849103,0.0,18.7433767983,22.9618409725,35.4860215348,0.0,18.025,17.4610215348
 05/24  16:00:00,90.2303931118,7.74699449837,36.3044700445,0.0,18.7433767983,27.431320555,23.7835738796,0.0,18.025,5.75857387961
 05/24  17:00:00,102.640154764,8.04673767479,36.2263684992,0.0,17.6635504202,40.6971502883,5.76763865767,0.0,0.0,5.76763865767
 05/24  18:00:00,109.412671098,8.25405172211,36.2870752339,0.0,27.5259009287,37.3340067412,11.5596903774,0.0,0.0,11.5596903774
 05/24  19:00:00,111.651812468,8.2137231437,32.4730468298,0.0,33.8341110165,33.3544677425,5.77625053242,0.0,0.0,5.77625053242
 05/24  20:00:00,120.031411028,8.22052461153,28.9236867059,0.0,36.5179666069,38.8247702939,5.77573792632,0.0,0.0,5.77573792632
 05/24  21:00:00,111.68554195,8.09718061914,26.2163902883,0.0,32.965339924,36.8579353714,11.5683612342,0.0,0.0,11.5683612342
 05/24  22:00:00,82.6036070255,7.54842884043,21.2302186646,0.0,25.6355707503,20.6438685092,5.78125535468,0.0,0.0,5.78125535468
 05/24  23:00:00,57.7894682252,7.0228995248,16.4943810805,0.0,15.0252895274,11.7056064465,5.76325516278,0.0,0.0,5.76325516278
 05/24  24:00:00,49.9631778,6.76819897598,13.9484911797,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/25  01:00:00,46.6952121996,6.61044519565,12.3989175764,0.0,10.0992000411,10.047477231,5.75299963947,0.0,0.0,5.75299963947
 05/25  02:00:00,43.3921834361,6.47383056615,11.0920690327,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/25  03:00:00,42.4602823337,6.38333199097,10.250658061,0.0,8.25718729233,10.0299323277,5.75377549469,0.0,0.0,5.75377549469
 05/25  04:00:00,43.3699388755,6.3158972644,9.62120718505,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/25  05:00:00,48.971775173,6.30873902086,9.53470138496,0.0,12.1011305571,15.3678112995,5.80825667195,0.0369378905943,0.0,5.77131878136
 05/25  06:00:00,78.6016995591,6.91437163791,14.6829963176,0.0,19.7275818095,37.2640762949,11.5688920235,0.0,0.0,11.5688920235
 05/25  07:00:00,105.383824826,7.52274390112,22.2528545829,0.0,24.3117294858,51.2795993405,11.6052381164,0.0,0.0,11.6052381164
 05/25  08:00:00,97.6172444559,7.18646685571,26.0973137831,0.0,23.6694662846,40.6342015617,23.4091373786,0.0,0.0,23.4091373786
 05/25  09:00:00,96.8617723116,7.2692019004,30.2662615326,0.0,23.6694662846,35.6302164847,41.373430595,0.0,18.025,23.348430595
 05/25  10:00:00,79.3592391744,7.14764365639,30.4818594148,0.0,18.7433767983,22.9618409725,35.5160976895,0.0,18.025,17.4910976895
 05/25  11:00:00,81.8604894855,7.29904613484,32.8338209954,0.0,18.7433767983,22.9618409725,35.4888801713,0.0,18.025,17.4638801713
 05/25  12:00:00,83.3666003822,7.43523389499,34.1602954691,0.0,18.5889407304,23.1597249699,35.4851597072,0.0,18.025,17.4601597072
 05/25  13:00:00,85.2490559333,7.57773003191,35.653754026,0.0,18.7433767983,23.2517909448,35.4848647662,0.0,18.025,17.4598647662
 05/25  14:00:00,86.1606754316,7.66685431623,36.4762490432,0.0,18.7433767983,23.2517909448,35.4846149468,0.0,18.025,17.4596149468
 05/25  15:00:00,84.6607189331,7.62987585015,35.3032209467,0.0,18.7433767983,22.9618409725,35.4843638393,0.0,18.025,17.4593638393
 05/25  16:00:00,89.5373075837,7.71212102903,35.646261601,0.0,18.7433767983,27.431320555,23.783586162,0.0,18.025,5.75858616203
 05/25  17:00:00,102.925586509,8.04092433188,36.5176259503,0.0,17.6635504202,40.6971502883,5.76746604593,0.0,0.0,5.76746604593
 05/25  18:00:00,109.290409239,8.22859899023,36.1902899033,0.0,27.5259009287,37.3340067412,5.7895086173,0.0,0.0,5.7895086173
 05/25  19:00:00,112.446979099,8.22786106058,33.2540901475,0.0,33.8341110165,33.3544677425,5.77646699589,0.0,0.0,5.77646699589
 05/25  20:00:00,121.686126944,8.274299951,30.5246398146,0.0,36.5179666069,38.8247702939,11.5313375527,0.0,0.0,11.5313375527
 05/25  21:00:00,114.724319681,8.22229983704,29.1300742268,0.0,32.965339924,36.8579353714,5.79424321027,0.0,0.0,5.79424321027
 05/25  22:00:00,85.6801838597,7.69491762993,24.1603177193,0.0,25.6355707503,20.6438685092,11.5421184239,0.0,0.0,11.5421184239
 05/25  23:00:00,59.6701403333,7.14529205133,18.2526759841,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/25  24:00:00,52.0912313442,6.91047971195,15.93426467,0.0,11.6412384099,10.0650221343,5.75870528269,0.0,0.0,5.75870528269
 05/26  01:00:00,48.8043419722,6.75201534713,14.3664876119,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/26  02:00:00,45.5111615799,6.61279581058,13.0720818567,0.0,8.25718729233,10.0299323277,5.7531945403,0.0,0.0,5.7531945403
 05/26  03:00:00,44.1381876481,6.49603951181,11.8158680898,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/26  04:00:00,44.4444643464,6.39086772179,10.6207640399,0.0,8.25718729233,11.6354268332,5.75865491946,0.0,0.0,5.75865491946
 05/26  05:00:00,50.2282729768,6.39180432571,10.7081473097,0.0,12.1011305571,15.3678112995,5.77169236283,0.0,0.0,5.77169236283
 05/26  06:00:00,80.3688343381,7.03092465159,16.3335972988,0.0,19.7275818095,37.2640762949,11.5682553979,0.0,0.0,11.5682553979
 05/26  07:00:00,106.769141724,7.60289113886,23.5580566835,0.0,24.3117294858,51.2795993405,11.6046631091,0.0,0.0,11.6046631091
 05/26  08:00:00,99.3446750264,7.26500484962,27.7462257951,0.0,23.6694662846,40.6342015617,23.4057452337,0.0,0.0,23.4057452337
 05/26  09:00:00,99.976612607,7.4060256506,33.2442855206,0.0,23.6694662846,35.6302164847,41.3691507429,0.0,18.025,23.3441507429
 05/26  10:00:00,82.051850713,7.26510140943,33.0570277134,0.0,18.7433767983,22.9618409725,35.5161381718,0.0,18.025,17.4911381718
 05/26  11:00:00,83.9212666283,7.41604948839,34.777602431,0.0,18.7433767983,22.9618409725,35.4865099301,0.0,18.025,17.4615099301
 05/26  12:00:00,84.4447574554,7.47739710263,35.1962980953,0.0,18.5889407304,23.1597249699,35.4854285485,0.0,18.025,17.4604285485
 05/26  13:00:00,85.7755509756,7.57828112047,36.1797044068,0.0,18.7433767983,23.2517909448,35.4850433298,0.0,18.025,17.4600433298
 05/26  14:00:00,86.0362074219,7.5859259569,36.4327160617,0.0,18.7433767983,23.2517909448,35.4846721956,0.0,18.025,17.4596721956
 05/26  15:00:00,86.1603776913,7.65004785317,36.7827143631,0.0,18.7433767983,22.9618409725,35.4843028667,0.0,18.025,17.4593028667
 05/26  16:00:00,87.2766012871,7.57836399704,33.519324872,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/26  17:00:00,96.740752804,7.73216668808,30.6415570431,0.0,17.6635504202,40.6971502883,5.76721821684,0.0,0.0,5.76721821684
 05/26  18:00:00,103.033774768,7.89829898933,30.2639647564,0.0,27.5259009287,37.3340067412,11.5584280683,0.0,0.0,11.5584280683
 05/26  19:00:00,108.97780807,8.00312250333,30.0096734797,0.0,33.8341110165,33.3544677425,5.77620977175,0.0,0.0,5.77620977175
 05/26  20:00:00,121.00112487,8.17556711662,29.9383883129,0.0,36.5179666069,38.8247702939,5.77630278345,0.0,0.0,5.77630278345
 05/26  21:00:00,114.218709718,8.15173016848,28.695051076,0.0,32.965339924,36.8579353714,11.5680405469,0.0,0.0,11.5680405469
 05/26  22:00:00,84.4679233651,7.59619016106,23.0468091267,0.0,25.6355707503,20.6438685092,5.78074636703,0.0,0.0,5.78074636703
 05/26  23:00:00,59.5891634873,7.09872478592,18.2182686391,0.0,15.0252895274,11.7056064465,5.76305074165,0.0,0.0,5.76305074165
 05/26  24:00:00,51.6926167164,6.85702405391,15.5891169248,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/27  01:00:00,51.1600864957,6.72554494994,13.9892253655,0.0,12.8411359301,10.0650221343,5.75407976225,0.0,0.0,5.75407976225
 05/27  02:00:00,44.3923781012,6.53462090212,12.0314819663,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/27  03:00:00,43.2371414937,6.43344670741,10.9774153332,0.0,8.25718729233,10.0299323277,5.75404266652,0.0,0.0,5.75404266652
 05/27  04:00:00,43.764104754,6.34226679905,9.989014921,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/27  05:00:00,45.4481825763,6.27546882965,9.46565309421,0.0,8.71707943955,15.3327214929,5.76298311383,0.0,0.0,5.76298311383
 05/27  06:00:00,62.6566566051,6.520562857,11.9851436076,0.0,18.5082010057,25.6353820695,5.7718238569,0.0,0.0,5.7718238569
 05/27  07:00:00,84.8719167618,7.02135612776,17.3645899104,0.0,19.4083231844,41.0650158608,11.5681376361,0.0,0.0,11.5681376361
 05/27  08:00:00,119.316821266,7.64850464622,27.3058041691,0.0,26.3286599382,57.9988325916,29.3631588226,0.0,0.0,29.3631588226
 05/27  09:00:00,106.884829291,7.52213979449,30.1538205644,0.0,26.3286599382,42.8504436482,41.4204725063,0.0,18.025,23.3954725063
 05/27  10:00:00,81.6577535557,7.22809479835,29.2146377429,0.0,21.7447113004,23.4437158914,35.5416815424,0.0,18.025,17.5166815424
 05/27  11:00:00,80.3277635646,7.2993908051,30.2749566282,0.0,19.3027497915,23.426170988,35.5148311845,0.0,18.025,17.4898311845
 05/27  12:00:00,81.9194419232,7.42015510779,31.6035685564,0.0,19.1483137236,23.7250123474,35.4852034987,0.0,18.025,17.4602034987
 05/27  13:00:00,85.4093534539,7.60848560348,34.7596069109,0.0,19.3027497915,23.7161209604,35.4845464398,0.0,18.025,17.4595464398
 05/27  14:00:00,86.3539943921,7.68888897636,35.6238444155,0.0,19.3027497915,23.7161209604,35.4840522009,0.0,18.025,17.4590522009
 05/27  15:00:00,87.0848716238,7.77940513744,36.5541553718,0.0,19.3027497915,23.426170988,35.4835669361,0.0,18.025,17.4585669361
 05/27  16:00:00,91.6357756715,7.83645886229,36.5967038126,0.0,19.3027497915,27.8956505705,23.7834268722,0.0,18.025,5.75842687216
 05/27  17:00:00,99.4125835151,8.02205189788,35.5655149622,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/27  18:00:00,114.098615366,8.30933455739,36.0110402489,0.0,32.690315043,37.0816133363,5.76725984524,0.0,0.0,5.76725984524
 05/27  19:00:00,117.476033777,8.4157450606,35.4025106067,0.0,36.8143715336,33.066984531,11.5313125502,0.0,0.0,11.5313125502
 05/27  20:00:00,126.362341688,8.56031282623,35.1361724721,0.0,36.3493007332,38.7721355839,5.77585012655,0.0,0.0,5.77585012655
 05/27  21:00:00,122.36451882,8.46863766721,33.3478914444,0.0,36.1807251679,36.8228455648,5.77603976323,0.0,0.0,5.77603976323
 05/27  22:00:00,94.5807545249,7.90839074495,27.4447558737,0.0,31.0351095914,20.6438685092,11.567885,0.0,0.0,11.567885
 05/27  23:00:00,65.4238467026,7.35122712743,21.3985607548,0.0,17.4250845679,11.7056064465,5.77189054753,0.0,0.0,5.77189054753
 05/27  24:00:00,55.564180594,7.08928344193,18.0285336804,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/28  01:00:00,53.4119042918,6.91649884255,15.9306683355,0.0,12.925468867,10.100111941,5.75400053743,0.0,0.0,5.75400053743
 05/28  02:00:00,46.7905064052,6.72429868338,14.1205176701,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/28  03:00:00,45.638167985,6.6166379758,13.0758317805,0.0,8.34152022915,10.0650221343,5.75367478679,0.0,0.0,5.75367478679
 05/28  04:00:00,46.1918384617,6.52647480134,12.1131287597,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 05/28  05:00:00,46.4201848255,6.48485329084,11.9928525631,0.0,8.80141237637,15.3678112995,5.76290075097,0.0,0.0,5.76290075097
 05/28  06:00:00,65.837208181,6.74977022273,14.9365004463,0.0,18.5082010057,25.6353820695,5.76992401172,0.0,0.0,5.76992401172
 05/28  07:00:00,88.5501515899,7.24846464401,20.6963144567,0.0,19.4926561212,41.1001056674,11.5672738648,0.0,0.0,11.5672738648
 05/28  08:00:00,123.450340692,7.89174109821,31.1961178556,0.0,26.3286599382,57.9988325916,23.4928498227,0.0,0.0,23.4928498227
 05/28  09:00:00,110.206807436,7.74156238716,33.3758271492,0.0,26.2443270014,42.8153538416,41.4261135854,0.0,18.025,23.4011135854
 05/28  10:00:00,84.6557025278,7.42527882528,32.0154082551,0.0,21.7447113004,23.4437158914,41.3736303196,0.0,18.025,23.3486303196
 05/28  11:00:00,84.2017302679,7.53013780245,33.8584761288,0.0,19.3449162599,23.4437158914,35.51197963,0.0,18.025,17.48697963
 05/28  12:00:00,86.46015167,7.68228386276,35.8224473306,0.0,19.190480192,23.7425572507,35.4853678253,0.0,18.025,17.4603678253
 05/28  13:00:00,87.0422567366,7.73569901891,36.3250149493,0.0,19.260583323,23.698576057,35.4828870079,0.0,18.025,17.4578870079
 05/28  14:00:00,87.4880936536,7.78718844528,36.7193621986,0.0,19.260583323,23.698576057,35.482282959,0.0,18.025,17.457282959
 05/28  15:00:00,88.185082973,7.85437558861,37.6391142043,0.0,19.260583323,23.4086260847,35.4816849155,0.0,18.025,17.4566849155
 05/28  16:00:00,92.414782521,7.885307132,37.3865841701,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/28  17:00:00,99.1924408867,8.01690685928,35.4102324452,0.0,18.1807569449,37.5792895564,5.76270368092,0.0,0.0,5.76270368092
 05/28  18:00:00,113.987876354,8.29511798391,36.0339462451,0.0,32.6059821062,37.0465235296,5.76698204649,0.0,0.0,5.76698204649
 05/28  19:00:00,117.131116998,8.38346226746,35.0898950904,0.0,36.8143715336,33.066984531,5.77523898449,0.0,0.0,5.77523898449
 05/28  20:00:00,124.297207782,8.44583196394,33.0661096297,0.0,36.43363367,38.8072253906,5.77602955492,0.0,0.0,5.77602955492
 05/28  21:00:00,118.814270566,8.29251294244,30.0932022404,0.0,36.0963922311,36.7877557581,11.5316842859,0.0,0.0,11.5316842859
 05/28  22:00:00,91.1235977687,7.73949587294,24.2759427003,0.0,30.9507766546,20.6087787026,5.79381206548,0.0,0.0,5.79381206548
 05/28  23:00:00,62.8089624731,7.2190544233,18.9158629106,0.0,17.4250845679,11.7056064465,5.7717554068,0.0,0.0,5.7717554068
 05/28  24:00:00,53.7767224219,6.98299767502,16.2279379411,0.0,12.925468867,10.100111941,5.75848750285,0.0,0.0,5.75848750285
 05/29  01:00:00,51.8633820432,6.81856643579,14.480091792,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/29  02:00:00,45.4937903123,6.644444276,12.9036535146,0.0,8.34152022915,10.0650221343,5.75387213131,0.0,0.0,5.75387213131
 05/29  03:00:00,44.2391165346,6.53312152934,11.760310311,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/29  04:00:00,44.6120232004,6.43200582063,10.6277822476,0.0,8.34152022915,11.6705166398,5.75806978764,0.0,0.0,5.75806978764
 05/29  05:00:00,44.9334844799,6.39798031601,10.593035398,0.0,8.80141237637,15.3678112995,5.76251736828,0.0,0.0,5.76251736828
 05/29  06:00:00,63.7800597666,6.63461610767,12.9945183266,0.0,18.5082010057,25.6353820695,5.77139875065,0.0,0.0,5.77139875065
 05/29  07:00:00,86.7304088011,7.15296503649,18.9721010479,0.0,19.4926561212,41.1001056674,5.79374024795,0.0,0.0,5.79374024795
 05/29  08:00:00,123.004387768,7.86619711349,30.7757340616,0.0,26.3286599382,57.9988325916,29.359133011,0.0,0.0,29.359133011
 05/29  09:00:00,111.091851692,7.76556370945,34.2368924113,0.0,26.2443270014,42.8153538416,41.4207242088,0.0,18.025,23.3957242088
 05/29  10:00:00,86.4553187848,7.48559132583,33.7547268936,0.0,21.7447113004,23.4437158914,35.5402574522,0.0,18.025,17.5152574522
 05/29  11:00:00,84.5585816706,7.54438043543,34.2010936267,0.0,19.3449162599,23.4437158914,41.332733851,0.0,18.025,23.307733851
 05/29  12:00:00,84.6541154048,7.59915900365,34.0995415702,0.0,19.190480192,23.7425572507,29.6695530204,0.0,18.025,11.6445530204
 05/29  13:00:00,87.1855855178,7.73368968805,36.4703594576,0.0,19.260583323,23.698576057,35.4829244305,0.0,18.025,17.4579244305
 05/29  14:00:00,87.9956836796,7.8095339082,37.2046134892,0.0,19.260583323,23.698576057,35.4821983525,0.0,18.025,17.4571983525
 05/29  15:00:00,87.9533165506,7.85371488593,37.4080151833,0.0,19.260583323,23.4086260847,35.4814854916,0.0,18.025,17.4564854916
 05/29  16:00:00,91.5343922407,7.85354835335,36.5379591796,0.0,19.260583323,27.8781056672,23.7831786066,0.0,18.025,5.75817860655
 05/29  17:00:00,99.4410074853,8.03297031237,35.6427460966,0.0,18.1807569449,37.5792895564,5.76267915499,0.0,0.0,5.76267915499
 05/29  18:00:00,114.156547149,8.33982213523,36.1579288245,0.0,32.6059821062,37.0465235296,5.7669051434,0.0,0.0,5.7669051434
 05/29  19:00:00,118.286336903,8.49020321619,36.1383877672,0.0,36.8143715336,33.066984531,5.77559008881,0.0,0.0,5.77559008881
 05/29  20:00:00,128.03202483,8.66166330586,36.5851128837,0.0,36.43363367,38.8072253906,5.77500189985,0.0,0.0,5.77500189985
