Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/29  21:00:00,123.530565312,8.54784919932,34.5541792255,0.0,36.0963922311,36.7877557581,5.77582169903,0.0,0.0,5.77582169903
 05/29  22:00:00,94.2771816721,7.92499572602,27.2440416896,0.0,30.9507766546,20.6087787026,11.5670549536,0.0,0.0,11.5670549536
 05/29  23:00:00,65.4978752366,7.37688992308,21.4469525981,0.0,17.4250845679,11.7056064465,5.77149068509,0.0,0.0,5.77149068509
 05/29  24:00:00,56.1649143606,7.12981174107,18.4693308377,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/30  01:00:00,50.7096304417,6.91280230574,16.1110064964,0.0,10.0992000411,10.047477231,5.75396109421,0.0,0.0,5.75396109421
 05/30  02:00:00,47.3822049768,6.76738002327,14.7885681703,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/30  03:00:00,46.471620591,6.67717139323,13.9681843384,0.0,8.25718729233,10.0299323277,5.75360260005,0.0,0.0,5.75360260005
 05/30  04:00:00,47.868252005,6.64121827162,13.7942355807,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/30  05:00:00,52.436847067,6.67551293518,14.5170631306,0.0,12.1011305571,15.3678112995,5.77139049624,0.0,0.0,5.77139049624
 05/30  06:00:00,83.5028420468,7.25380750858,19.2448112419,0.0,19.7275818095,37.2640762949,11.5668858431,0.0,0.0,11.5668858431
 05/30  07:00:00,107.071031981,7.68415384103,23.7787988664,0.0,24.3117294858,51.2795993405,11.6024020595,0.0,0.0,11.6024020595
 05/30  08:00:00,96.7330267146,7.21143303044,25.1882275357,0.0,23.6694662846,40.6342015617,23.3988517371,0.0,0.0,23.3988517371
 05/30  09:00:00,95.8436819611,7.26014093088,29.2573008265,0.0,23.6694662846,35.6302164847,41.3662506484,0.0,18.025,23.3412506484
 05/30  10:00:00,78.3535458935,7.09743297982,29.5264298724,0.0,18.7433767983,22.9618409725,35.5113582498,0.0,18.025,17.4863582498
 05/30  11:00:00,81.1888230342,7.24616335501,32.2150714549,0.0,18.7433767983,22.9618409725,35.4851985945,0.0,18.025,17.4601985945
 05/30  12:00:00,83.7999807526,7.4092892297,34.6196574977,0.0,18.5889407304,23.1597249699,35.482056256,0.0,18.025,17.457056256
 05/30  13:00:00,85.4458031977,7.53340555641,35.894859729,0.0,18.7433767983,23.2517909448,35.4794482894,0.0,18.025,17.4544482894
 05/30  14:00:00,86.675761095,7.62052203449,37.0377009609,0.0,18.7433767983,23.2517909448,35.482146365,0.0,18.025,17.457146365
 05/30  15:00:00,86.4253454956,7.66703733228,37.0307200737,0.0,18.7433767983,22.9618409725,35.4813191836,0.0,18.025,17.4563191836
 05/30  16:00:00,84.9437962304,7.48920260547,31.2757104594,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/30  17:00:00,91.9792809227,7.54051650804,26.071778707,0.0,17.6635504202,40.6971502883,5.76670060364,0.0,0.0,5.76670060364
 05/30  18:00:00,96.7461630102,7.61976860858,24.2549640306,0.0,27.5259009287,37.3340067412,11.5577797054,0.0,0.0,11.5577797054
 05/30  19:00:00,102.752046121,7.68370113746,24.1033896888,0.0,33.8341110165,33.3544677425,5.77532306492,0.0,0.0,5.77532306492
 05/30  20:00:00,115.281395461,7.86443743226,24.5298478681,0.0,36.5179666069,38.8247702939,5.77533118071,0.0,0.0,5.77533118071
 05/30  21:00:00,109.384663296,7.86713887694,24.145682834,0.0,32.965339924,36.8579353714,11.5662860856,0.0,0.0,11.5662860856
 05/30  22:00:00,81.1949338525,7.37771131114,19.9923622005,0.0,25.6355707503,20.6438685092,5.78008392993,0.0,0.0,5.78008392993
 05/30  23:00:00,57.64785186,6.9543230786,16.4213954911,0.0,15.0252895274,11.7056064465,5.76272332079,0.0,0.0,5.76272332079
 05/30  24:00:00,50.0455188925,6.73091610696,14.0681590956,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/31  01:00:00,47.205158409,6.61239852857,12.9069428585,0.0,10.0992000411,10.047477231,5.75390957807,0.0,0.0,5.75390957807
 05/31  02:00:00,44.2847128091,6.50853278089,11.9499291592,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/31  03:00:00,42.9535577384,6.40431620965,10.7229819944,0.0,8.25718729233,10.0299323277,5.75380077914,0.0,0.0,5.75380077914
 05/31  04:00:00,43.4402702781,6.31519043728,9.69228952344,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/31  05:00:00,47.4741594711,6.33313108923,9.89677005327,0.0,12.1011305571,15.3678112995,5.77130033755,0.0,0.0,5.77130033755
 05/31  06:00:00,79.8908674508,6.99726709492,15.8893976717,0.0,19.7275818095,37.2640762949,11.5664340559,0.0,0.0,11.5664340559
 05/31  07:00:00,104.98932921,7.52853408475,21.852745217,0.0,24.3117294858,51.2795993405,11.6004885849,0.0,0.0,11.6004885849
 05/31  08:00:00,95.2766907105,7.0929500633,23.8503927747,0.0,23.6694662846,40.6342015617,23.3980870877,0.0,0.0,23.3980870877
 05/31  09:00:00,92.9844873635,7.08322297859,26.5750366193,0.0,23.6694662846,35.6302164847,41.3621239012,0.0,18.025,23.3371239012
 05/31  10:00:00,74.9867279995,6.91967320913,26.3373839996,0.0,18.7433767983,22.9618409725,35.511207099,0.0,18.025,17.486207099
 05/31  11:00:00,77.9506521571,7.05845829952,29.164613253,0.0,18.7433767983,22.9618409725,35.4832371898,0.0,18.025,17.4582371898
 05/31  12:00:00,81.3553956435,7.2516215277,32.3327459578,0.0,18.5889407304,23.1597249699,35.4812397307,0.0,18.025,17.4562397307
 05/31  13:00:00,83.5207794206,7.37507316858,34.1281748184,0.0,18.7433767983,23.2517909448,35.480288112,0.0,18.025,17.455288112
 05/31  14:00:00,79.0088704019,7.24485187274,29.7464868696,0.0,18.7433767983,23.2517909448,35.4793512136,0.0,18.025,17.4543512136
 05/31  15:00:00,77.7981547193,7.2307594994,28.8398136484,0.0,18.7433767983,22.9618409725,29.6685352842,0.0,18.025,11.6435352842
 05/31  16:00:00,85.5347431627,7.38824053969,31.9676265046,0.0,18.7433767983,27.431320555,23.7830251545,0.0,18.025,5.75802515451
 05/31  17:00:00,95.951617702,7.57932006061,30.0053245647,0.0,17.6635504202,40.6971502883,5.76660546677,0.0,0.0,5.76660546677
 05/31  18:00:00,99.8944156727,7.65208670092,27.3709236168,0.0,27.5259009287,37.3340067412,11.5566043089,0.0,0.0,11.5566043089
 05/31  19:00:00,102.811586325,7.63091244359,24.2157310241,0.0,33.8341110165,33.3544677425,5.77512458443,0.0,0.0,5.77512458443
 05/31  20:00:00,113.464826868,7.71732308358,22.8604050997,0.0,36.5179666069,38.8247702939,5.77445340122,0.0,0.0,5.77445340122
 05/31  21:00:00,107.607355745,7.72270084452,22.512839589,0.0,32.965339924,36.8579353714,11.5653035982,0.0,0.0,11.5653035982
 05/31  22:00:00,79.9076999118,7.26940504851,18.8134472864,0.0,25.6355707503,20.6438685092,5.77999756995,0.0,0.0,5.77999756995
 05/31  23:00:00,56.5260527862,6.85763906435,15.3962929961,0.0,15.0252895274,11.7056064465,5.76259634021,0.0,0.0,5.76259634021
 05/31  24:00:00,49.8950261685,6.69962266348,13.9489648819,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/01  01:00:00,47.3086416431,6.59785385687,13.024976944,0.0,10.0992000411,10.047477231,5.75381728891,0.0,0.0,5.75381728891
 06/01  02:00:00,44.6243012384,6.50886022027,12.289193999,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/01  03:00:00,44.1590770426,6.45826678064,11.8745590575,0.0,8.25718729233,10.0299323277,5.75342900819,0.0,0.0,5.75342900819
 06/01  04:00:00,45.3787353616,6.4157507831,11.5301991579,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/01  05:00:00,49.6447872508,6.449814117,11.9507277187,0.0,12.1011305571,15.3678112995,5.77101357865,0.0,0.0,5.77101357865
 06/01  06:00:00,81.1574976419,7.06423493144,17.0890787631,0.0,19.7275818095,37.2640762949,11.5660734576,0.0,0.0,11.5660734576
 06/01  07:00:00,105.209096926,7.52595172864,22.0751256404,0.0,24.3117294858,51.2795993405,11.6006288364,0.0,0.0,11.6006288364
 06/01  08:00:00,95.5622930688,7.11670352773,24.1122618022,0.0,23.6694662846,40.6342015617,23.3954858633,0.0,0.0,23.3954858633
 06/01  09:00:00,95.243185381,7.20755457619,28.7094143361,0.0,23.6694662846,35.6302164847,35.5334648823,0.0,18.025,17.5084648823
 06/01  10:00:00,77.6816824496,7.07711766748,28.8749063634,0.0,18.7433767983,22.9618409725,41.3315598714,0.0,18.025,23.3065598714
 06/01  11:00:00,78.8220924462,7.16653797349,29.9279804007,0.0,18.7433767983,22.9618409725,32.5557544886,0.0,18.025,14.5307544886
 06/01  12:00:00,79.9514811855,7.26221159614,30.9182472512,0.0,18.5889407304,23.1597249699,32.5931798724,0.0,18.025,14.5681798724
 06/01  13:00:00,81.6135825425,7.37469376598,32.2213644107,0.0,18.7433767983,23.2517909448,35.4797651044,0.0,18.025,17.4547651044
 06/01  14:00:00,83.9469616212,7.51470342163,34.4147336222,0.0,18.7433767983,23.2517909448,35.4787149867,0.0,18.025,17.4537149867
 06/01  15:00:00,85.5213334574,7.64243361077,36.151325498,0.0,18.7433767983,22.9618409725,35.4811698751,0.0,18.025,17.4561698751
 06/01  16:00:00,90.7253064582,7.75035470243,36.7960798541,0.0,18.7433767983,27.431320555,23.7828506269,0.0,18.025,5.75785062693
 06/01  17:00:00,103.384193653,8.06918949388,36.9480451015,0.0,17.6635504202,40.6971502883,5.76657795143,0.0,0.0,5.76657795143
 06/01  18:00:00,108.688872948,8.22455411226,35.5929408936,0.0,27.5259009287,37.3340067412,5.78835472241,0.0,0.0,5.78835472241
 06/01  19:00:00,113.676877763,8.28612560465,34.4258251096,0.0,33.8341110165,33.3544677425,5.77546020853,0.0,0.0,5.77546020853
 06/01  20:00:00,124.639501959,8.41075222609,33.3416639835,0.0,36.5179666069,38.8247702939,11.5292205381,0.0,0.0,11.5292205381
 06/01  21:00:00,117.510619563,8.34676281131,31.792063871,0.0,32.965339924,36.8579353714,5.79293260912,0.0,0.0,5.79293260912
 06/01  22:00:00,87.9586429454,7.7829693031,26.3508414669,0.0,25.6355707503,20.6438685092,5.77991164572,0.0,0.0,5.77991164572
 06/01  23:00:00,63.0299113071,7.2769656531,21.4808351267,0.0,15.0252895274,11.7056064465,5.76254894432,0.0,0.0,5.76254894432
 06/01  24:00:00,55.6698051827,7.06193516863,19.3614317914,0.0,11.6412384099,10.0650221343,5.75801154748,0.0,0.0,5.75801154748
 06/02  01:00:00,51.4779714772,6.88553057695,16.9066428738,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/02  02:00:00,46.9388917214,6.70578515536,14.4068576537,0.0,8.25718729233,10.0299323277,5.7536659344,0.0,0.0,5.7536659344
 06/02  03:00:00,45.6134450917,6.60066651168,13.1865385169,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/02  04:00:00,46.1113749558,6.50999903766,12.1685909409,0.0,8.25718729233,11.6354268332,5.75816053862,0.0,0.0,5.75816053862
 06/02  05:00:00,49.5159307152,6.48575492323,11.7859424384,0.0,12.1011305571,15.3678112995,5.77023856253,0.0,0.0,5.77023856253
 06/02  06:00:00,80.5416005568,7.0705220542,16.4669249121,0.0,19.7275818095,37.2640762949,5.79145626358,0.0,0.0,5.79145626358
 06/02  07:00:00,105.493618269,7.58723352186,22.2983864176,0.0,24.3117294858,51.2795993405,17.3905813412,0.0,0.0,17.3905813412
 06/02  08:00:00,96.4627515589,7.19334433027,24.9360998672,0.0,23.6694662846,40.6342015617,23.393996162,0.0,0.0,23.393996162
 06/02  09:00:00,95.8874117035,7.26332086578,29.2978944689,0.0,23.6694662846,35.6302164847,35.534270784,0.0,18.025,17.509270784
 06/02  10:00:00,77.0858531618,7.0701939247,28.2860076526,0.0,18.7433767983,22.9618409725,35.5100298857,0.0,18.025,17.4850298857
 06/02  11:00:00,78.1535940551,7.15585848055,29.2701679817,0.0,18.7433767983,22.9618409725,35.4828004776,0.0,18.025,17.4578004776
 06/02  12:00:00,79.5688105592,7.2584922003,30.5393026162,0.0,18.5889407304,23.1597249699,35.4788270529,0.0,18.025,17.4538270529
 06/02  13:00:00,81.6971082351,7.39783598986,32.2817551287,0.0,18.7433767983,23.2517909448,35.4770429716,0.0,18.025,17.4520429716
 06/02  14:00:00,83.9360761572,7.54729459695,34.3712647508,0.0,18.7433767983,23.2517909448,35.4793810414,0.0,18.025,17.4543810414
 06/02  15:00:00,85.4440820892,7.67860966997,36.0379052711,0.0,18.7433767983,22.9618409725,35.4782232489,0.0,18.025,17.4532232489
 06/02  16:00:00,91.2178503502,7.82261017493,37.2163768522,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/02  17:00:00,102.956437609,8.09904709466,36.4904385248,0.0,17.6635504202,40.6971502883,5.76658429793,0.0,0.0,5.76658429793
 06/02  18:00:00,107.299885329,8.20171005443,34.2268035697,0.0,27.5259009287,37.3340067412,11.5562120199,0.0,0.0,11.5562120199
 06/02  19:00:00,111.795143149,8.23861454314,32.5916175559,0.0,33.8341110165,33.3544677425,5.77485225802,0.0,0.0,5.77485225802
 06/02  20:00:00,123.357467981,8.36963039485,32.1007688242,0.0,36.5179666069,38.8247702939,5.7741523605,0.0,0.0,5.7741523605
 06/02  21:00:00,115.846144727,8.29229378016,30.1820737743,0.0,32.965339924,36.8579353714,11.5647673743,0.0,0.0,11.5647673743
 06/02  22:00:00,85.2966563758,7.68709560315,23.7847505076,0.0,25.6355707503,20.6438685092,5.7796978808,0.0,0.0,5.7796978808
 06/02  23:00:00,59.2521080441,7.12561396002,17.8543871193,0.0,15.0252895274,11.7056064465,5.76237679483,0.0,0.0,5.76237679483
 06/02  24:00:00,51.6385586342,6.88841493375,15.5037209555,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/03  01:00:00,51.8412665517,6.79044374451,14.6055419242,0.0,12.8411359301,10.0650221343,5.75377976726,0.0,0.0,5.75377976726
 06/03  02:00:00,45.8894743392,6.64353714692,13.4197020471,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/03  03:00:00,44.9198903241,6.5494192369,12.5442275248,0.0,8.25718729233,10.0299323277,5.75335903983,0.0,0.0,5.75335903983
 06/03  04:00:00,45.9493607787,6.48916375919,12.0274279564,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/03  05:00:00,46.1428184079,6.44925322523,11.8705640744,0.0,8.71707943955,15.3327214929,5.76238769465,0.0,0.0,5.76238769465
 06/03  06:00:00,64.3964269367,6.64323941829,13.6023265745,0.0,18.5082010057,25.6353820695,5.7701263414,0.0,0.0,5.7701263414
 06/03  07:00:00,87.3830072479,7.15090877611,19.7462766975,0.0,19.4083231844,41.0650158608,11.5649618161,0.0,0.0,11.5649618161
 06/03  08:00:00,123.734745736,7.86131369763,31.5111202845,0.0,26.3286599382,57.9988325916,23.4802042168,0.0,0.0,23.4802042168
 06/03  09:00:00,110.146595754,7.69262662893,33.2452480158,0.0,26.3286599382,42.8504436482,41.4159245428,0.0,18.025,23.3909245428
 06/03  10:00:00,83.6333007136,7.34203646121,31.0763314834,0.0,21.7447113004,23.4437158914,41.3654222748,0.0,18.025,23.3404222748
 06/03  11:00:00,83.5059030794,7.45452872565,33.2980311294,0.0,19.3027497915,23.426170988,35.5062349734,0.0,18.025,17.4812349734
 06/03  12:00:00,86.3643701578,7.62360505737,35.8450968662,0.0,19.1483137236,23.7250123474,35.4784749487,0.0,18.025,17.4534749487
 06/03  13:00:00,88.3847037642,7.75300113917,37.5904880591,0.0,19.3027497915,23.7161209604,35.477137917,0.0,18.025,17.452137917
 06/03  14:00:00,89.9573702186,7.87061684677,39.0455393685,0.0,19.3027497915,23.7161209604,29.6668616678,0.0,18.025,11.6418616678
 06/03  15:00:00,89.6524295634,7.91169455093,38.9894713512,0.0,19.3027497915,23.426170988,35.4784993579,0.0,18.025,17.4534993579
 06/03  16:00:00,93.1582025568,7.92477760582,38.0308646879,0.0,19.3027497915,27.8956505705,23.78285731,0.0,18.025,5.75785731003
 06/03  17:00:00,101.802394729,8.15398945736,37.8234470454,0.0,18.2229234133,37.5968344597,5.76227277784,0.0,0.0,5.76227277784
 06/03  18:00:00,117.470704975,8.49109606934,39.2014437537,0.0,32.690315043,37.0816133363,5.76649884962,0.0,0.0,5.76649884962
 06/03  19:00:00,117.774921722,8.47408623357,35.6431617221,0.0,36.8143715336,33.066984531,5.77473509814,0.0,0.0,5.77473509814
 06/03  20:00:00,122.670054998,8.42020371995,31.5840953715,0.0,36.3493007332,38.7721355839,5.77407484724,0.0,0.0,5.77407484724
 06/03  21:00:00,118.343787898,8.28785720823,29.5080431198,0.0,36.1807251679,36.8228455648,5.77511077588,0.0,0.0,5.77511077588
 06/03  22:00:00,91.8885440595,7.78821380142,24.8728718254,0.0,31.0351095914,20.6438685092,11.5646262325,0.0,0.0,11.5646262325
 06/03  23:00:00,64.3481095843,7.29822503242,20.3759148104,0.0,17.4250845679,11.7056064465,5.77065890007,0.0,0.0,5.77065890007
 06/03  24:00:00,56.1076282862,7.10015157944,18.5611640561,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/04  01:00:00,55.1906799265,6.98933872138,17.6366416533,0.0,12.925468867,10.100111941,5.75353526664,0.0,0.0,5.75353526664
 06/04  02:00:00,49.2880549054,6.84583241936,16.4965701497,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/04  03:00:00,47.7702433214,6.7427483088,15.0818352132,0.0,8.34152022915,10.0650221343,5.75362207091,0.0,0.0,5.75362207091
 06/04  04:00:00,49.1593145909,6.69929310492,14.9078364729,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 06/04  05:00:00,50.1683038258,6.68756690676,15.5383199273,0.0,8.80141237637,15.3678112995,5.76222008149,0.0,0.0,5.76222008149
 06/04  06:00:00,70.3084446526,6.96370182136,19.1938929612,0.0,18.5082010057,25.6353820695,5.77078474706,0.0,0.0,5.77078474706
 06/04  07:00:00,93.5370928026,7.4800199547,25.4518535795,0.0,19.4926561212,41.1001056674,11.5644024492,0.0,0.0,11.5644024492
 06/04  08:00:00,128.523055198,8.15230765883,36.0084646791,0.0,26.3286599382,57.9988325916,23.4800360957,0.0,0.0,23.4800360957
 06/04  09:00:00,115.942804411,8.02160098304,38.8319237088,0.0,26.2443270014,42.8153538416,41.4131218268,0.0,18.025,23.3881218268
 06/04  10:00:00,90.6502632917,7.70710474747,37.7282405707,0.0,21.7447113004,23.4437158914,35.5341522947,0.0,18.025,17.5091522947
 06/04  11:00:00,89.4033836457,7.77619540784,38.8141428247,0.0,19.3449162599,23.4437158914,37.7505380122,0.0,18.025,19.7255380122
 06/04  12:00:00,90.2578178464,7.85453865597,39.44790541,0.0,19.190480192,23.7425572507,33.2361956401,0.0,18.025,15.2111956401
 06/04  13:00:00,91.5821655335,7.94787796867,40.6527916413,0.0,19.260583323,23.698576057,35.4770942703,0.0,18.025,17.4520942703
 06/04  14:00:00,91.8801511441,8.00430932805,40.8943457772,0.0,19.260583323,23.698576057,35.4791849481,0.0,18.025,17.4541849481
 06/04  15:00:00,91.6853553228,8.04043192461,40.9533789229,0.0,19.260583323,23.4086260847,35.4777841538,0.0,18.025,17.4527841538
 06/04  16:00:00,87.8068008052,7.75322573095,32.9107307866,0.0,19.260583323,27.8781056672,23.7828377558,0.0,18.025,5.75783775584
 06/04  17:00:00,89.5595837777,7.63569978897,26.1586520318,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 06/04  18:00:00,103.104263542,7.84253882359,25.6029926626,0.0,32.6059821062,37.0465235296,5.76639317523,0.0,0.0,5.76639317523
 06/04  19:00:00,107.453369699,7.94511263592,25.8505948416,0.0,36.8143715336,33.066984531,5.77507713603,0.0,0.0,5.77507713603
 06/04  20:00:00,116.856696705,8.07678626052,25.994746074,0.0,36.43363367,38.8072253906,11.5287242851,0.0,0.0,11.5287242851
 06/04  21:00:00,114.164274813,8.04631887587,25.6895020982,0.0,36.0963922311,36.7877557581,5.77468575273,0.0,0.0,5.77468575273
 06/04  22:00:00,88.9838766994,7.6114732222,22.2643960813,0.0,30.9507766546,20.6087787026,5.79186234281,0.0,0.0,5.79186234281
 06/04  23:00:00,61.9176766866,7.14810779659,18.0956114734,0.0,17.4250845679,11.7056064465,5.77088220599,0.0,0.0,5.77088220599
 06/04  24:00:00,53.7813903421,6.95657927585,16.2590753641,0.0,12.925468867,10.100111941,5.75801799511,0.0,0.0,5.75801799511
 06/05  01:00:00,49.3363036155,6.80130320563,14.8492163993,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/05  02:00:00,46.3438979477,6.68430014433,13.8333663519,0.0,8.25718729233,10.0299323277,5.75349516367,0.0,0.0,5.75349516367
 06/05  03:00:00,45.7272415276,6.61980593047,13.2812108902,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/05  04:00:00,46.9114203477,6.5721635803,12.9064945698,0.0,8.25718729233,11.6354268332,5.75771439833,0.0,0.0,5.75771439833
 06/05  05:00:00,51.1157891726,6.59795486146,13.2736378728,0.0,12.1011305571,15.3678112995,5.77072440802,0.0,0.0,5.77072440802
 06/05  06:00:00,82.3366739371,7.19212813948,18.1404540067,0.0,19.7275818095,37.2640762949,11.5631873052,0.0,0.0,11.5631873052
 06/05  07:00:00,107.300588076,7.6752281902,24.0174473036,0.0,24.3117294858,51.2795993405,11.5983513992,0.0,0.0,11.5983513992
 06/05  08:00:00,99.8604362918,7.31923722341,28.2079492626,0.0,23.6694662846,40.6342015617,23.3898450485,0.0,0.0,23.3898450485
 06/05  09:00:00,100.450924528,7.43674329266,33.688026422,0.0,23.6694662846,35.6302164847,35.5304667127,0.0,18.025,17.5054667127
 06/05  10:00:00,82.8077402039,7.28948019168,33.7886391121,0.0,18.7433767983,22.9618409725,35.5069666813,0.0,18.025,17.4819666813
 06/05  11:00:00,85.4673341163,7.4335872686,36.3061994786,0.0,18.7433767983,22.9618409725,35.4797274238,0.0,18.025,17.4547274238
 06/05  12:00:00,87.4897256298,7.53507857376,38.1836516373,0.0,18.5889407304,23.1597249699,35.4765226431,0.0,18.025,17.4515226431
 06/05  13:00:00,88.1300934778,7.62299556954,38.4896014199,0.0,18.7433767983,23.2517909448,35.4791478775,0.0,18.025,17.4541478775
 06/05  14:00:00,87.9660014874,7.66027619997,38.2882282383,0.0,18.7433767983,23.2517909448,35.4753216232,0.0,18.025,17.4503216232
 06/05  15:00:00,89.6682523398,7.81554220458,40.1251623133,0.0,18.7433767983,22.9618409725,35.477307075,0.0,18.025,17.452307075
 06/05  16:00:00,90.3907459318,7.77063804131,36.4412678915,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/05  17:00:00,99.4272082868,7.9221836257,33.1381029768,0.0,17.6635504202,40.6971502883,5.76604654767,0.0,0.0,5.76604654767
 06/05  18:00:00,105.969635346,8.09808559425,33.0002384644,0.0,27.5259009287,37.3340067412,11.5550578234,0.0,0.0,11.5550578234
 06/05  19:00:00,111.090396873,8.14877543934,31.9767517389,0.0,33.8341110165,33.3544677425,5.77474544419,0.0,0.0,5.77474544419
 06/05  20:00:00,122.027364832,8.26885711853,30.8714812068,0.0,36.5179666069,38.8247702939,5.774037305,0.0,0.0,5.774037305
 06/05  21:00:00,114.951361368,8.2317865893,29.3478640173,0.0,32.965339924,36.8579353714,11.5634606143,0.0,0.0,11.5634606143
 06/05  22:00:00,85.7402315681,7.68088256828,24.23458165,0.0,25.6355707503,20.6438685092,5.77919973246,0.0,0.0,5.77919973246
 06/05  23:00:00,60.4315409073,7.15891087671,19.0005543368,0.0,15.0252895274,11.7056064465,5.76206578247,0.0,0.0,5.76206578247
 06/05  24:00:00,52.828586919,6.93605786276,16.6461253402,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/06  01:00:00,49.8950785819,6.80554630948,15.4037487119,0.0,10.0992000411,10.047477231,5.75363835637,0.0,0.0,5.75363835637
 06/06  02:00:00,47.5446311268,6.72167740544,14.9967322744,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/06  03:00:00,47.2881336181,6.67419828789,14.7877124166,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/06  04:00:00,47.881113179,6.6104662461,13.837894986,0.0,8.25718729233,11.6354268332,5.75788366866,0.0,0.0,5.75788366866
 06/06  05:00:00,52.9618800064,6.67443195726,15.0432644948,0.0,12.1011305571,15.3678112995,5.7704338315,0.0,0.0,5.7704338315
 06/06  06:00:00,85.5435946479,7.34274886665,21.1967699959,0.0,19.7275818095,37.2640762949,11.5636043958,0.0,0.0,11.5636043958
 06/06  07:00:00,110.618754675,7.84945361814,27.1614208404,0.0,24.3117294858,51.2795993405,11.5977474674,0.0,0.0,11.5977474674
 06/06  08:00:00,100.580931452,7.39951945429,28.8481803177,0.0,23.6694662846,40.6342015617,23.3896742248,0.0,0.0,23.3896742248
 06/06  09:00:00,98.2178633021,7.41302306426,31.4786983161,0.0,23.6694662846,35.6302164847,35.531396755,0.0,18.025,17.506396755
 06/06  10:00:00,78.0866048279,7.15266412936,29.2043307717,0.0,18.7433767983,22.9618409725,35.5063281705,0.0,18.025,17.4813281705
 06/06  11:00:00,78.0359934066,7.17618607907,29.1322665696,0.0,18.7433767983,22.9618409725,35.4803647835,0.0,18.025,17.4553647835
 06/06  12:00:00,77.895443768,7.20261731428,28.9218378085,0.0,18.5889407304,23.1597249699,35.4771803835,0.0,18.025,17.4521803835
 06/06  13:00:00,78.5020969078,7.238919669,29.2456869982,0.0,18.7433767983,23.2517909448,35.4772478125,0.0,18.025,17.4522478125
 06/06  14:00:00,79.8670237374,7.32358477844,30.5259490373,0.0,18.7433767983,23.2517909448,35.4756523233,0.0,18.025,17.4506523233
 06/06  15:00:00,80.6097564502,7.40636932204,31.4758462953,0.0,18.7433767983,22.9618409725,35.4740683628,0.0,18.025,17.4490683628
 06/06  16:00:00,83.3743427548,7.42281132437,29.7726980286,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/06  17:00:00,94.3171406699,7.66324192131,28.2869877083,0.0,17.6635504202,40.6971502883,5.76622361959,0.0,0.0,5.76622361959
 06/06  18:00:00,101.19924996,7.89217136198,28.435784352,0.0,27.5259009287,37.3340067412,11.5544916915,0.0,0.0,11.5544916915
 06/06  19:00:00,108.765041736,8.06001136804,29.7401743443,0.0,33.8341110165,33.3544677425,5.77355054536,0.0,0.0,5.77355054536
 06/06  20:00:00,119.479411979,8.17308629859,28.4193152098,0.0,36.5179666069,38.8247702939,5.77410693742,0.0,0.0,5.77410693742
 06/06  21:00:00,112.516905859,8.11695823502,27.028257633,0.0,32.965339924,36.8579353714,11.5624549888,0.0,0.0,11.5624549888
 06/06  22:00:00,83.4011359686,7.56404939127,22.0123354007,0.0,25.6355707503,20.6438685092,5.77893268673,0.0,0.0,5.77893268673
 06/06  23:00:00,58.9857467893,7.07390882603,17.6397700936,0.0,15.0252895274,11.7056064465,5.76211753621,0.0,0.0,5.76211753621
 06/06  24:00:00,51.3700442626,6.83642003329,15.2872285573,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/07  01:00:00,48.126265895,6.68197169245,13.7585152776,0.0,10.0992000411,10.047477231,5.75345055063,0.0,0.0,5.75345055063
 06/07  02:00:00,45.2090896699,6.57079452181,12.8120796421,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/07  03:00:00,44.6344703511,6.50771429916,12.3005376229,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/07  04:00:00,45.9269918157,6.46739593726,12.0268516854,0.0,8.25718729233,11.6354268332,5.75782418216,0.0,0.0,5.75782418216
 06/07  05:00:00,50.6656565484,6.52114567275,12.9003395291,0.0,12.1011305571,15.3678112995,5.77040173299,0.0,0.0,5.77040173299
 06/07  06:00:00,82.3807607631,7.13314686411,18.2435583915,0.0,19.7275818095,37.2640762949,11.5633164758,0.0,0.0,11.5633164758
 06/07  07:00:00,107.573707503,7.63789762205,24.3279580451,0.0,24.3117294858,51.2795993405,11.5972447119,0.0,0.0,11.5972447119
 06/07  08:00:00,98.2189991777,7.21944641628,26.6663400065,0.0,23.6694662846,40.6342015617,23.3881295302,0.0,0.0,23.3881295302
 06/07  09:00:00,96.3205778781,7.23462764605,29.7598220687,0.0,23.6694662846,35.6302164847,35.5302616213,0.0,18.025,17.5052616213
 06/07  10:00:00,77.5858033905,7.05338690605,28.8028165576,0.0,18.7433767983,22.9618409725,35.5044740956,0.0,18.025,17.4794740956
 06/07  11:00:00,78.9621109407,7.1597257986,30.074851078,0.0,18.7433767983,22.9618409725,35.4792173302,0.0,18.025,17.4542173302
 06/07  12:00:00,81.2761236097,7.30712422533,32.1980172806,0.0,18.5889407304,23.1597249699,35.4758757071,0.0,18.025,17.4508757071
 06/07  13:00:00,83.5858678071,7.45936164652,34.1090228856,0.0,18.7433767983,23.2517909448,35.4758821857,0.0,18.025,17.4508821857
 06/07  14:00:00,85.1571907296,7.58467570949,35.5550313502,0.0,18.7433767983,23.2517909448,35.4741888496,0.0,18.025,17.4491888496
 06/07  15:00:00,85.4506207687,7.67209165262,36.0509944864,0.0,18.7433767983,22.9618409725,35.4759438155,0.0,18.025,17.4509438155
 06/07  16:00:00,88.7110745117,7.69691654223,34.8353320975,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/07  17:00:00,100.978741061,7.98053188962,34.6313083813,0.0,17.6635504202,40.6971502883,5.76481177512,0.0,0.0,5.76481177512
 06/07  18:00:00,108.27558902,8.21182318017,35.1924928836,0.0,27.5259009287,37.3340067412,11.5544588911,0.0,0.0,11.5544588911
 06/07  19:00:00,111.625408023,8.21832957383,32.4422374778,0.0,33.8341110165,33.3544677425,5.7743314183,0.0,0.0,5.7743314183
 06/07  20:00:00,120.982287697,8.26725654951,29.8280312377,0.0,36.5179666069,38.8247702939,5.77360007813,0.0,0.0,5.77360007813
 06/07  21:00:00,112.95891057,8.1647555917,27.4224883649,0.0,32.965339924,36.8579353714,5.79148935956,0.0,0.0,5.79148935956
 06/07  22:00:00,83.3022699474,7.58876912151,21.8887633481,0.0,25.6355707503,20.6438685092,11.5375522944,0.0,0.0,11.5375522944
 06/07  23:00:00,59.472036046,7.1277382306,18.0722415848,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/07  24:00:00,52.724566591,6.93350208971,16.5446725331,0.0,11.6412384099,10.0650221343,5.7577644512,0.0,0.0,5.7577644512
 06/08  01:00:00,49.3029004787,6.77731367222,14.8398160506,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/08  02:00:00,46.0072408928,6.64433725998,13.5366901991,0.0,8.25718729233,10.0299323277,5.75345856228,0.0,0.0,5.75345856228
 06/08  03:00:00,44.8599006304,6.54610022409,12.4875901037,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/08  04:00:00,45.8154478075,6.48346192843,11.899245424,0.0,8.25718729233,11.6354268332,5.75776285617,0.0,0.0,5.75776285617
 06/08  05:00:00,50.2184137196,6.52125376828,12.4530003574,0.0,12.1011305571,15.3678112995,5.77040998887,0.0,0.0,5.77040998887
 06/08  06:00:00,82.1566416411,7.14178672493,18.0108243853,0.0,19.7275818095,37.2640762949,11.5623482764,0.0,0.0,11.5623482764
 06/08  07:00:00,107.805026135,7.66360874606,24.5335896198,0.0,24.3117294858,51.2795993405,11.5968669296,0.0,0.0,11.5968669296
 06/08  08:00:00,98.5061681291,7.24841879165,26.9245559367,0.0,23.6694662846,40.6342015617,23.3852754404,0.0,0.0,23.3852754404
 06/08  09:00:00,98.0788652042,7.31809630196,31.4346553767,0.0,23.6694662846,35.6302164847,35.5288665202,0.0,18.025,17.5038665202
 06/08  10:00:00,80.1132089883,7.17131425898,31.2123034402,0.0,18.7433767983,22.9618409725,35.5031042851,0.0,18.025,17.4781042851
 06/08  11:00:00,81.4098627927,7.28406265389,32.3982724769,0.0,18.7433767983,22.9618409725,35.4771646737,0.0,18.025,17.4521646737
 06/08  12:00:00,83.9112418662,7.44543725005,34.6948303446,0.0,18.5889407304,23.1597249699,35.4763089852,0.0,18.025,17.4513089852
 06/08  13:00:00,85.9918365723,7.57679516442,36.3975639835,0.0,18.7433767983,23.2517909448,35.4727665278,0.0,18.025,17.4477665278
 06/08  14:00:00,87.1300543409,7.66034918689,37.4522269649,0.0,18.7433767983,23.2517909448,35.4744137008,0.0,18.025,17.4494137008
 06/08  15:00:00,86.7508315109,7.73013922028,37.2931641348,0.0,18.7433767983,22.9618409725,29.6647430262,0.0,18.025,11.6397430262
 06/08  16:00:00,91.9977730801,7.85754972549,37.9614028887,0.0,18.7433767983,27.431320555,23.7824808347,0.0,18.025,5.75748083474
 06/08  17:00:00,105.252419349,8.19286928333,38.6926612473,0.0,17.6635504202,40.6971502883,5.76603202116,0.0,0.0,5.76603202116
 06/08  18:00:00,112.360745123,8.41738103559,39.0721177234,0.0,27.5259009287,37.3340067412,5.7867393314,0.0,0.0,5.7867393314
 06/08  19:00:00,118.965207609,8.55507802053,39.4452994511,0.0,33.8341110165,33.3544677425,11.5278603989,0.0,0.0,11.5278603989
 06/08  20:00:00,131.32819383,8.73674204006,39.7044663651,0.0,36.5179666069,38.8247702939,5.77386885462,0.0,0.0,5.77386885462
 06/08  21:00:00,124.863542058,8.71542592183,38.7764724981,0.0,32.965339924,36.8579353714,5.79139669508,0.0,0.0,5.79139669508
 06/08  22:00:00,95.4084760879,8.15065176338,33.4331021593,0.0,25.6355707503,20.6438685092,11.5368166907,0.0,0.0,11.5368166907
 06/08  23:00:00,70.1372589979,7.61776376512,28.2474472532,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/08  24:00:00,61.9794203455,7.3649784996,25.3680527211,0.0,11.6412384099,10.0650221343,5.75754928048,0.0,0.0,5.75754928048
 06/09  01:00:00,58.0583213066,7.19127904838,23.1812812913,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/09  02:00:00,53.0543484822,7.00221408492,20.2259220093,0.0,8.25718729233,10.0299323277,5.7534658372,0.0,0.0,5.7534658372
 06/09  03:00:00,49.6206205795,6.83545103858,16.9589663773,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/09  04:00:00,50.0283636974,6.75295659251,15.8426710323,0.0,8.25718729233,11.6354268332,5.75746471076,0.0,0.0,5.75746471076
 06/09  05:00:00,54.4047128086,6.7831787631,16.3773868688,0.0,12.1011305571,15.3678112995,5.77017014887,0.0,0.0,5.77017014887
 06/09  06:00:00,85.5429139127,7.37882555604,21.1600833963,0.0,19.7275818095,37.2640762949,5.78959425095,0.0,0.0,5.78959425095
 06/09  07:00:00,110.631091357,7.87563940334,27.1476504281,0.0,24.3117294858,51.2795993405,17.3842754148,0.0,0.0,17.3842754148
 06/09  08:00:00,102.70337368,7.52512864307,30.8450709982,0.0,23.6694662846,40.6342015617,17.54403761,0.0,0.0,17.54403761
 06/09  09:00:00,102.481047624,7.62132834588,35.5336166654,0.0,23.6694662846,35.6302164847,41.3537893072,0.0,18.025,23.3287893072
 06/09  10:00:00,83.4850993537,7.41996707942,34.335551498,0.0,18.7433767983,22.9618409725,35.5043435482,0.0,18.025,17.4793435482
 06/09  11:00:00,86.2226375677,7.57079662682,36.9243204928,0.0,18.7433767983,22.9618409725,35.4763717417,0.0,18.025,17.4513717417
 06/09  12:00:00,88.2825225669,7.69739698114,38.8141567224,0.0,18.5889407304,23.1597249699,35.4734406173,0.0,18.025,17.4484406173
 06/09  13:00:00,88.4294802572,7.73629012061,38.6757187419,0.0,18.7433767983,23.2517909448,29.6640229754,0.0,18.025,11.6390229754
 06/09  14:00:00,89.6434092671,7.82228360548,39.8036545691,0.0,18.7433767983,23.2517909448,35.4736849252,0.0,18.025,17.4486849252
 06/09  15:00:00,88.5900254063,7.84089724229,39.0216074236,0.0,18.7433767983,22.9618409725,35.4752100498,0.0,18.025,17.4502100498
 06/09  16:00:00,91.0011066805,7.83405439298,36.9882353119,0.0,18.7433767983,27.431320555,23.7824931791,0.0,18.025,5.75749317913
 06/09  17:00:00,102.677841145,8.0895856654,36.2213813673,0.0,17.6635504202,40.6971502883,5.7658720048,0.0,0.0,5.7658720048
 06/09  18:00:00,108.757225852,8.25881284804,35.6271879069,0.0,27.5259009287,37.3340067412,5.78690125749,0.0,0.0,5.78690125749
 06/09  19:00:00,114.820615638,8.36411371528,35.4916910207,0.0,33.8341110165,33.3544677425,5.77379434127,0.0,0.0,5.77379434127
 06/09  20:00:00,125.263308878,8.4703073066,33.9060288765,0.0,36.5179666069,38.8247702939,5.77432699569,0.0,0.0,5.77432699569
 06/09  21:00:00,116.554710072,8.34778847495,30.8352915933,0.0,32.965339924,36.8579353714,11.5624772274,0.0,0.0,11.5624772274
 06/09  22:00:00,86.0940206625,7.74846600115,24.5208551303,0.0,25.6355707503,20.6438685092,5.77855797349,0.0,0.0,5.77855797349
 06/09  23:00:00,61.1220210961,7.23922928781,19.6107460769,0.0,15.0252895274,11.7056064465,5.76178273929,0.0,0.0,5.76178273929
 06/09  24:00:00,53.9271652923,7.03181512079,17.648973493,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/10  01:00:00,54.0891555169,6.94157566476,16.7023382833,0.0,12.8411359301,10.0650221343,5.75340501094,0.0,0.0,5.75340501094
 06/10  02:00:00,47.4150198314,6.76633292967,14.8224868263,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/10  03:00:00,46.3624598265,6.67191762353,13.8643360918,0.0,8.25718729233,10.0299323277,5.75338817448,0.0,0.0,5.75338817448
 06/10  04:00:00,47.5259796839,6.62210536615,13.4711530216,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/10  05:00:00,47.9335048643,6.59519007537,13.515375792,0.0,8.71707943955,15.3327214929,5.76126888226,0.0,0.0,5.76126888226
 06/10  06:00:00,67.3364009259,6.84359847664,16.3420269581,0.0,18.5082010057,25.6353820695,5.76945271164,0.0,0.0,5.76945271164
 06/10  07:00:00,89.3274041419,7.30342941043,21.5382986084,0.0,19.4083231844,41.0650158608,11.5620077328,0.0,0.0,11.5620077328
 06/10  08:00:00,123.413736808,7.9063572675,31.145262024,0.0,26.3286599382,57.9988325916,23.4682228944,0.0,0.0,23.4682228944
 06/10  09:00:00,109.945226031,7.70722625756,33.0294097482,0.0,26.3286599382,42.8504436482,41.404407631,0.0,18.025,23.379407631
 06/10  10:00:00,84.3370301636,7.37213015505,31.7500636366,0.0,21.7447113004,23.4437158914,35.5281663711,0.0,18.025,17.5031663711
 06/10  11:00:00,82.7125862205,7.41304360328,32.5462693216,0.0,19.3027497915,23.426170988,35.5015814879,0.0,18.025,17.4765814879
 06/10  12:00:00,83.9799108749,7.48635456183,33.5979325428,0.0,19.1483137236,23.7250123474,35.4725934195,0.0,18.025,17.4475934195
 06/10  13:00:00,86.7611507829,7.63284286288,36.0871414528,0.0,19.3027497915,23.7161209604,35.4738471764,0.0,18.025,17.4488471764
 06/10  14:00:00,87.4949335504,7.72523231537,36.7285345273,0.0,19.3027497915,23.7161209604,35.4718338602,0.0,18.025,17.4468338602
 06/10  15:00:00,86.2803255843,7.73246971157,35.7966391047,0.0,19.3027497915,23.426170988,35.4732550151,0.0,18.025,17.4482550151
 06/10  16:00:00,89.7875074116,7.74123173432,34.8437655375,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/10  17:00:00,97.5341933433,7.91771768461,33.7915778484,0.0,18.2229234133,37.5968344597,5.76157028853,0.0,0.0,5.76157028853
 06/10  18:00:00,110.877804547,8.15525250334,32.9444546424,0.0,32.690315043,37.0816133363,5.76572991394,0.0,0.0,5.76572991394
 06/10  19:00:00,112.295977699,8.18035538838,30.4580450273,0.0,36.8143715336,33.066984531,5.77267571429,0.0,0.0,5.77267571429
 06/10  20:00:00,120.788772022,8.30058370233,29.8225327434,0.0,36.3493007332,38.7721355839,5.77351910294,0.0,0.0,5.77351910294
 06/10  21:00:00,117.063923762,8.21903100218,28.2971017475,0.0,36.1807251679,36.8228455648,5.77406906865,0.0,0.0,5.77406906865
 06/10  22:00:00,90.2883311795,7.70835609557,23.352661339,0.0,31.0351095914,20.6438685092,11.5611651444,0.0,0.0,11.5611651444
 06/10  23:00:00,63.7231898772,7.26343947729,19.7858661513,0.0,17.4250845679,11.7056064465,5.77005471904,0.0,0.0,5.77005471904
 06/10  24:00:00,54.8754276064,7.04393356977,17.3852278768,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/11  01:00:00,53.2320807447,6.893596976,15.7738236035,0.0,12.925468867,10.100111941,5.75338746489,0.0,0.0,5.75338746489
 06/11  02:00:00,47.1014960581,6.73442638197,14.421452724,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/11  03:00:00,46.2443032519,6.64949473848,13.6491843988,0.0,8.34152022915,10.0650221343,5.7531854888,0.0,0.0,5.7531854888
 06/11  04:00:00,47.5824816116,6.6103428944,13.420002219,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 06/11  05:00:00,47.7165640126,6.56826401543,13.2059458183,0.0,8.80141237637,15.3678112995,5.76168293173,0.0,0.0,5.76168293173
 06/11  06:00:00,66.8190199426,6.81382536295,15.854430427,0.0,18.5082010057,25.6353820695,5.76915660241,0.0,0.0,5.76915660241
 06/11  07:00:00,88.3552641572,7.2517351581,20.4984515807,0.0,19.4926561212,41.1001056674,11.5616595418,0.0,0.0,11.5616595418
 06/11  08:00:00,121.510803811,7.80599943045,29.3427133635,0.0,26.3286599382,57.9988325916,23.4643619823,0.0,0.0,23.4643619823
 06/11  09:00:00,106.218828567,7.52518572853,29.6044933873,0.0,26.2443270014,42.8153538416,41.4023731194,0.0,18.025,23.3773731194
 06/11  10:00:00,79.0347597763,7.10599451859,26.7139424976,0.0,21.7447113004,23.4437158914,35.526435029,0.0,18.025,17.501435029
 06/11  11:00:00,78.543816976,7.18182141572,28.549020565,0.0,19.3449162599,23.4437158914,35.5008353082,0.0,18.025,17.4758353082
 06/11  12:00:00,80.3928768008,7.2743474853,30.1632012014,0.0,19.190480192,23.7425572507,35.474009797,0.0,18.025,17.449009797
 06/11  13:00:00,82.7553778042,7.38354724544,32.3903821534,0.0,19.260583323,23.698576057,35.4717461614,0.0,18.025,17.4467461614
 06/11  14:00:00,84.6706305345,7.49209807048,34.1970834268,0.0,19.260583323,23.698576057,35.4730537962,0.0,18.025,17.4480537962
 06/11  15:00:00,85.2570438723,7.58574218143,34.9798021996,0.0,19.260583323,23.4086260847,35.4709518052,0.0,18.025,17.4459518052
 06/11  16:00:00,89.1019385145,7.6274597347,34.3316881803,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/11  17:00:00,95.2752009837,7.74726171297,31.7627584187,0.0,18.1807569449,37.5792895564,5.76140667728,0.0,0.0,5.76140667728
 06/11  18:00:00,109.920396766,8.04321477594,32.2185171237,0.0,32.6059821062,37.0465235296,5.76571545882,0.0,0.0,5.76571545882
 06/11  19:00:00,113.430906416,8.1544665387,31.6188759576,0.0,36.8143715336,33.066984531,5.77361828655,0.0,0.0,5.77361828655
 06/11  20:00:00,121.269057893,8.2543946321,30.2295975992,0.0,36.43363367,38.8072253906,5.77406893177,0.0,0.0,5.77406893177
 06/11  21:00:00,117.781087039,8.20734937993,29.145384501,0.0,36.0963922311,36.7877557581,5.77395288575,0.0,0.0,5.77395288575
 06/11  22:00:00,92.0388837961,7.74244632609,25.1885661521,0.0,30.9507766546,20.6087787026,11.561904758,0.0,0.0,11.561904758
 06/11  23:00:00,64.411927744,7.26623023361,20.4718252495,0.0,17.4250845679,11.7056064465,5.77000718287,0.0,0.0,5.77000718287
 06/11  24:00:00,55.0541510747,7.02881993621,17.4596519497,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/12  01:00:00,49.9781907238,6.83458861963,15.4578475381,0.0,10.0992000411,10.047477231,5.75323722255,0.0,0.0,5.75323722255
 06/12  02:00:00,46.9190268953,6.71355946335,14.3792797749,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/12  03:00:00,45.7523616441,6.61367366332,13.3124912498,0.0,8.25718729233,10.0299323277,5.75293948631,0.0,0.0,5.75293948631
 06/12  04:00:00,46.5313206265,6.54084906701,12.557765347,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/12  05:00:00,50.8622036884,6.57389158205,13.0442004635,0.0,12.1011305571,15.3678112995,5.76971810538,0.0,0.0,5.76971810538
 06/12  06:00:00,82.7363592104,7.20135835281,18.5310460066,0.0,19.7275818095,37.2640762949,11.5614749127,0.0,0.0,11.5614749127
 06/12  07:00:00,108.641567368,7.73657019076,25.2972833371,0.0,24.3117294858,51.2795993405,11.5946297079,0.0,0.0,11.5946297079
 06/12  08:00:00,100.361182839,7.34839005434,28.6796718052,0.0,23.6694662846,40.6342015617,23.3795336256,0.0,0.0,23.3795336256
 06/12  09:00:00,98.6086097519,7.3636945777,31.9188541809,0.0,23.6694662846,35.6302164847,35.525424662,0.0,18.025,17.500424662
 06/12  10:00:00,78.8750387463,7.09621052636,30.0492775259,0.0,18.7433767983,22.9618409725,35.5015524561,0.0,18.025,17.4765524561
 06/12  11:00:00,79.6586264272,7.15046650631,30.7806581085,0.0,18.7433767983,22.9618409725,35.473771817,0.0,18.025,17.448771817
 06/12  12:00:00,81.2222697122,7.21118994849,32.2401309732,0.0,18.5889407304,23.1597249699,35.4738779429,0.0,18.025,17.4488779429
 06/12  13:00:00,83.5794173903,7.34734947585,34.2146163632,0.0,18.7433767983,23.2517909448,35.4699486786,0.0,18.025,17.4449486786
 06/12  14:00:00,84.5519977604,7.43163252214,35.1029125086,0.0,18.7433767983,23.2517909448,35.4711626421,0.0,18.025,17.4461626421
 06/12  15:00:00,85.2170774794,7.55200721163,35.9375685897,0.0,18.7433767983,22.9618409725,29.6623357375,0.0,18.025,11.6373357375
 06/12  16:00:00,90.0062884284,7.66737647113,36.1601168432,0.0,18.7433767983,27.431320555,23.7822575061,0.0,18.025,5.75725750613
 06/12  17:00:00,103.062417725,8.01141549374,36.6841547921,0.0,17.6635504202,40.6971502883,5.7656439617,0.0,0.0,5.7656439617
 06/12  18:00:00,109.187518365,8.19884010741,36.1175094279,0.0,27.5259009287,37.3340067412,5.7861201131,0.0,0.0,5.7861201131
 06/12  19:00:00,112.053821298,8.26735137803,34.705695898,0.0,33.8341110165,33.3544677425,5.77399095675,0.0,0.0,5.77399095675
 06/12  20:00:00,125.077845119,8.4003182471,33.7905948116,0.0,36.5179666069,38.8247702939,5.77347236315,0.0,0.0,5.77347236315
 06/12  21:00:00,118.511051096,8.37594755519,32.7635391464,0.0,32.965339924,36.8579353714,11.5614974213,0.0,0.0,11.5614974213
 06/12  22:00:00,88.9131818393,7.81701213928,27.2715138371,0.0,25.6355707503,20.6438685092,5.777835928,0.0,0.0,5.777835928
 06/12  23:00:00,62.8447059154,7.2744631157,21.2982240981,0.0,15.0252895274,11.7056064465,5.76154814177,0.0,0.0,5.76154814177
 06/12  24:00:00,54.4883650976,7.01749426077,18.2245104655,0.0,11.6412384099,10.0650221343,5.7573196873,0.0,0.0,5.7573196873
 06/13  01:00:00,50.9288729494,6.85083732784,16.392293784,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/13  02:00:00,46.3879796742,6.65970080841,13.9020906627,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/13  03:00:00,45.1689907875,6.55554255327,12.7872603227,0.0,8.25718729233,10.0299323277,5.75325377353,0.0,0.0,5.75325377353
 06/13  04:00:00,45.9111562684,6.47863031183,11.9998216108,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/13  05:00:00,50.371217834,6.52155849733,12.6055609433,0.0,12.1011305571,15.3678112995,5.76985667254,0.0,0.0,5.76985667254
 06/13  06:00:00,82.627809609,7.17308988362,18.4507916433,0.0,19.7275818095,37.2640762949,11.5599733145,0.0,0.0,11.5599733145
 06/13  07:00:00,107.38832062,7.66517780522,24.1154548803,0.0,24.3117294858,51.2795993405,11.5935953909,0.0,0.0,11.5935953909
 06/13  08:00:00,97.3655463948,7.22487310174,25.8075701409,0.0,23.6694662846,40.6342015617,23.3799553289,0.0,0.0,23.3799553289
 06/13  09:00:00,96.1791287798,7.28829625325,29.5647797141,0.0,23.6694662846,35.6302164847,35.5231460309,0.0,18.025,17.4981460309
 06/13  10:00:00,79.0229899145,7.17509496377,30.118356717,0.0,18.7433767983,22.9618409725,35.5002533396,0.0,18.025,17.4752533396
 06/13  11:00:00,82.1426413024,7.34740749498,33.0677386575,0.0,18.7433767983,22.9618409725,35.4734692116,0.0,18.025,17.4484692116
 06/13  12:00:00,83.8475805745,7.46057468039,34.6160626473,0.0,18.5889407304,23.1597249699,35.4715055465,0.0,18.025,17.4465055465
 06/13  13:00:00,85.1163173022,7.54904357527,35.5498289876,0.0,18.7433767983,23.2517909448,35.4709578716,0.0,18.025,17.4459578716
 06/13  14:00:00,87.4393588145,7.70297604086,37.7189382628,0.0,18.7433767983,23.2517909448,35.4702604003,0.0,18.025,17.4452604003
 06/13  15:00:00,88.4291265027,7.82481092865,38.8768193948,0.0,18.7433767983,22.9618409725,35.4713654916,0.0,18.025,17.4463654916
 06/13  16:00:00,91.8811404608,7.88173907394,37.8206164352,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/13  17:00:00,103.76439523,8.14573981214,37.2518156486,0.0,17.6635504202,40.6971502883,5.76421435295,0.0,0.0,5.76421435295
 06/13  18:00:00,110.398383166,8.34029697918,37.1869288207,0.0,27.5259009287,37.3340067412,5.78625757205,0.0,0.0,5.78625757205
 06/13  19:00:00,113.100140475,8.38027384923,35.6391059623,0.0,33.8341110165,33.3544677425,11.5267790932,0.0,0.0,11.5267790932
 06/13  20:00:00,125.145070858,8.45623805093,33.8019149624,0.0,36.5179666069,38.8247702939,5.77338713055,0.0,0.0,5.77338713055
 06/13  21:00:00,117.744309587,8.40651422187,31.9662533172,0.0,32.965339924,36.8579353714,5.79048738116,0.0,0.0,5.79048738116
 06/13  22:00:00,88.274515376,7.84383306668,26.6060366158,0.0,25.6355707503,20.6438685092,8.1146884072,0.0,0.0,8.1146884072
 06/13  23:00:00,64.2900402674,7.36586123856,22.6521728097,0.0,15.0252895274,11.7056064465,3.43029731349,0.0,0.0,3.43029731349
 06/13  24:00:00,57.000490041,7.14935986737,20.6047744298,0.0,11.6412384099,10.0650221343,5.7573865067,0.0,0.0,5.7573865067
 06/14  01:00:00,52.6523668078,6.96927332684,17.997358161,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/14  02:00:00,48.6936418412,6.81609567046,16.0513590315,0.0,8.25718729233,10.0299323277,5.75321833884,0.0,0.0,5.75321833884
 06/14  03:00:00,47.3815067932,6.71499751714,14.8403308297,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/14  04:00:00,47.9921003651,6.63914951222,13.9202487945,0.0,8.25718729233,11.6354268332,5.75713735185,0.0,0.0,5.75713735185
 06/14  05:00:00,52.2906203687,6.65664086303,14.3898913228,0.0,12.1011305571,15.3678112995,5.76919358645,0.0,0.0,5.76919358645
 06/14  06:00:00,83.6998761821,7.26238698717,19.4335850475,0.0,19.7275818095,37.2640762949,5.79041845234,0.0,0.0,5.79041845234
 06/14  07:00:00,109.795375401,7.80457126376,26.3831408431,0.0,24.3117294858,51.2795993405,11.594020872,0.0,0.0,11.594020872
 06/14  08:00:00,102.088491,7.43497662179,30.3204290502,0.0,23.6694662846,40.6342015617,23.3776863947,0.0,0.0,23.3776863947
 06/14  09:00:00,100.470899315,7.46625678063,33.678601812,0.0,23.6694662846,35.6302164847,35.5227066359,0.0,18.025,17.4977066359
 06/14  10:00:00,80.8912893535,7.23930941792,31.922451344,0.0,18.7433767983,22.9618409725,41.3173390819,0.0,18.025,23.2923390819
 06/14  11:00:00,81.1599121416,7.28523673979,32.1471872522,0.0,18.7433767983,22.9618409725,29.6641705633,0.0,18.025,11.6391705633
 06/14  12:00:00,82.9311880464,7.40342737042,33.7568224082,0.0,18.5889407304,23.1597249699,35.4724843446,0.0,18.025,17.4474843446
 06/14  13:00:00,82.8443367196,7.42435428946,33.4025450054,0.0,18.7433767983,23.2517909448,35.4700283336,0.0,18.025,17.4450283336
 06/14  14:00:00,84.590874178,7.53459241675,35.0388434014,0.0,18.7433767983,23.2517909448,35.4710276482,0.0,18.025,17.4460276482
 06/14  15:00:00,86.9017872344,7.70427174293,37.4700264421,0.0,18.7433767983,22.9618409725,35.4686353073,0.0,18.025,17.4436353073
 06/14  16:00:00,91.9967312104,7.83142473084,37.9865278977,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,101.815246123,8.01736580788,35.4310502755,0.0,17.6635504202,40.6971502883,5.76523161225,0.0,0.0,5.76523161225
