Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  18:00:00,107.232949236,8.15922111618,34.2025860597,0.0,27.5259009287,37.3340067412,11.5514760938,0.0,0.0,11.5514760938
 06/14  19:00:00,111.430820119,8.26474577286,34.0853280648,0.0,33.8341110165,33.3544677425,5.77316512122,0.0,0.0,5.77316512122
 06/14  20:00:00,125.048244159,8.42423502755,33.7371032958,0.0,36.5179666069,38.8247702939,5.77359520806,0.0,0.0,5.77359520806
 06/14  21:00:00,117.746489888,8.37036722709,32.0046009191,0.0,32.965339924,36.8579353714,5.78963195081,0.0,0.0,5.78963195081
 06/14  22:00:00,86.8269861566,7.75232223322,25.2500322332,0.0,25.6355707503,20.6438685092,11.535690513,0.0,0.0,11.535690513
 06/14  23:00:00,61.5175957681,7.22659054612,20.0190088279,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/14  24:00:00,52.6730008038,6.93261767053,16.494034429,0.0,11.6412384099,10.0650221343,5.75723978788,0.0,0.0,5.75723978788
 06/15  01:00:00,48.7090060027,6.73497520379,14.2883000278,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/15  02:00:00,46.5443435009,6.67033718185,14.0478239003,0.0,8.25718729233,10.0299323277,5.75315695637,0.0,0.0,5.75315695637
 06/15  03:00:00,45.5231679026,6.57989781391,13.1170970887,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/15  04:00:00,44.9506260975,6.42521256157,11.0927174075,0.0,8.25718729233,11.6354268332,5.75729588478,0.0,0.0,5.75729588478
 06/15  05:00:00,48.4563071676,6.40783016608,10.8044005015,0.0,12.1011305571,15.3678112995,5.7692887837,0.0,0.0,5.7692887837
 06/15  06:00:00,80.3505180989,7.04681274631,16.2998206768,0.0,19.7275818095,37.2640762949,5.79015810432,0.0,0.0,5.79015810432
 06/15  07:00:00,106.785226296,7.63779411922,23.5397943503,0.0,24.3117294858,51.2795993405,11.5922621499,0.0,0.0,11.5922621499
 06/15  08:00:00,100.22706338,7.32819502384,28.5658008413,0.0,23.6694662846,40.6342015617,23.3768445309,0.0,0.0,23.3768445309
 06/15  09:00:00,99.5920405849,7.42057993848,32.8454327154,0.0,23.6694662846,35.6302164847,35.5220955633,0.0,18.025,17.4970955633
 06/15  10:00:00,81.9415648474,7.2827878226,32.9292579644,0.0,18.7433767983,22.9618409725,41.3164828985,0.0,18.025,23.2914828985
 06/15  11:00:00,84.2728778665,7.43038234447,35.1150135868,0.0,18.7433767983,22.9618409725,29.6637394085,0.0,18.025,11.6387394085
 06/15  12:00:00,80.7057230902,7.3405687737,31.5942220201,0.0,18.5889407304,23.1597249699,35.4734656082,0.0,18.025,17.4484656082
 06/15  13:00:00,78.2639109876,7.21803953423,29.0284405153,0.0,18.7433767983,23.2517909448,35.4692000992,0.0,18.025,17.4442000992
 06/15  14:00:00,80.2059081379,7.26510577358,30.9233702819,0.0,18.7433767983,23.2517909448,35.4701010359,0.0,18.025,17.4451010359
 06/15  15:00:00,79.815293607,7.2635169592,30.8242934958,0.0,18.7433767983,22.9618409725,35.4676166252,0.0,18.025,17.4426166252
 06/15  16:00:00,83.6079353249,7.27338999158,30.1557735459,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/15  17:00:00,97.7698183765,7.64485940527,31.7581386444,0.0,17.6635504202,40.6971502883,5.76531312257,0.0,0.0,5.76531312257
 06/15  18:00:00,105.568492862,7.90344974091,32.7939198107,0.0,27.5259009287,37.3340067412,11.5511103752,0.0,0.0,11.5511103752
 06/15  19:00:00,109.512220758,8.03139212623,32.4000951067,0.0,33.8341110165,33.3544677425,5.77284498405,0.0,0.0,5.77284498405
 06/15  20:00:00,123.905449538,8.25513145273,32.7634262382,0.0,36.5179666069,38.8247702939,5.77325438687,0.0,0.0,5.77325438687
 06/15  21:00:00,117.783329917,8.27760057138,32.1342267432,0.0,32.965339924,36.8579353714,5.79018968145,0.0,0.0,5.79018968145
 06/15  22:00:00,88.8537438788,7.75569245021,27.2734352849,0.0,25.6355707503,20.6438685092,9.83292093999,0.0,0.0,9.83292093999
 06/15  23:00:00,62.6281197031,7.22858505889,21.1275449366,0.0,15.0252895274,11.7056064465,1.7156677542,0.0,0.0,1.7156677542
 06/15  24:00:00,54.3302098339,6.99664084882,18.0872263144,0.0,11.6412384099,10.0650221343,5.75723708858,0.0,0.0,5.75723708858
 06/16  01:00:00,51.4591274115,6.87720724001,16.8961946769,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/16  02:00:00,47.1271940808,6.70676687833,14.5942499151,0.0,8.25718729233,10.0299323277,5.75306985734,0.0,0.0,5.75306985734
 06/16  03:00:00,45.6374899626,6.59506940771,13.2162516667,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/16  04:00:00,46.6699657661,6.54080685173,12.6964699601,0.0,8.25718729233,11.6354268332,5.75617963593,0.0,0.0,5.75617963593
 06/16  05:00:00,50.5296165625,6.54770977573,12.7378420409,0.0,12.1011305571,15.3678112995,5.76940784202,0.0,0.0,5.76940784202
 06/16  06:00:00,82.7423795582,7.20235002677,18.5361639613,0.0,19.7275818095,37.2640762949,5.78990066514,0.0,0.0,5.78990066514
 06/16  07:00:00,108.791562202,7.75782370479,25.4261277357,0.0,24.3117294858,51.2795993405,11.5921501611,0.0,0.0,11.5921501611
 06/16  08:00:00,101.631239066,7.42106246737,29.8771263996,0.0,23.6694662846,40.6342015617,23.375304663,0.0,0.0,23.375304663
 06/16  09:00:00,101.409334597,7.53323646395,34.5500826322,0.0,23.6694662846,35.6302164847,35.5201603539,0.0,18.025,17.4951603539
 06/16  10:00:00,82.2984517609,7.33224022322,33.2367024947,0.0,18.7433767983,22.9618409725,35.4984637305,0.0,18.025,17.4734637305
 06/16  11:00:00,79.3203091752,7.21139561525,30.3814371503,0.0,18.7433767983,22.9618409725,35.471686286,0.0,18.025,17.446686286
 06/16  12:00:00,80.8974510828,7.3073490461,31.8191775277,0.0,18.5889407304,23.1597249699,35.4694373319,0.0,18.025,17.4444373319
 06/16  13:00:00,82.376140314,7.37676538633,32.9819489911,0.0,18.7433767983,23.2517909448,35.4701851224,0.0,18.025,17.4451851224
 06/16  14:00:00,80.051494432,7.25192487041,30.7821431961,0.0,18.7433767983,23.2517909448,35.467603049,0.0,18.025,17.442603049
 06/16  15:00:00,76.9087669234,7.15768024579,28.023608566,0.0,18.7433767983,22.9618409725,35.4684054084,0.0,18.025,17.4434054084
 06/16  16:00:00,77.8941339119,7.05429153609,24.6610764767,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/16  17:00:00,89.8871066831,7.27260948592,24.2476878536,0.0,17.6635504202,40.6971502883,5.76520664226,0.0,0.0,5.76520664226
 06/16  18:00:00,95.1754754745,7.40885945287,22.8955169742,0.0,27.5259009287,37.3340067412,5.7843664597,0.0,0.0,5.7843664597
 06/16  19:00:00,97.5481590339,7.41249880233,21.054938125,0.0,33.8341110165,33.3544677425,5.77348867118,0.0,0.0,5.77348867118
 06/16  20:00:00,110.611519768,7.49638236693,20.2282576743,0.0,36.5179666069,38.8247702939,11.544078838,0.0183506449422,0.0,11.525728193
 06/16  21:00:00,103.942856408,7.45832158481,19.1130510573,0.0,32.965339924,36.8579353714,5.7991029638,0.00937167375978,0.0,5.78973129004
 06/16  22:00:00,76.012818939,6.98308830226,15.2051336532,0.0,25.6355707503,20.6438685092,6.12515956901,0.347777165907,0.0,5.7773824031
 06/16  23:00:00,52.1219986252,6.53236565586,11.3176470946,0.0,15.0252895274,11.7056064465,6.9361894082,1.17491430457,0.0,5.76127510364
 06/16  24:00:00,45.1960692273,6.3561957868,9.59353930325,0.0,11.6412384099,10.0650221343,7.08891160472,1.33186524786,0.0,5.75704635686
 06/17  01:00:00,45.919013434,6.30863878473,9.16517133936,0.0,12.8411359301,10.0650221343,0.940066150226,0.920066150226,0.0,0.02
 06/17  02:00:00,40.4834070944,6.20852643197,8.44871257693,0.0,8.25718729233,10.0299323277,0.590234197126,0.570234197126,0.0,0.02
 06/17  03:00:00,40.2644796866,6.17214126769,8.26616923857,0.0,8.25718729233,10.0299323277,5.92397802817,0.170996753362,0.0,5.75298127481
 06/17  04:00:00,41.9324404902,6.15979933004,8.33996403351,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/17  05:00:00,42.8479557543,6.17127233204,8.85380412922,0.0,8.71707943955,15.3327214929,5.76123098844,0.0,0.0,5.76123098844
 06/17  06:00:00,62.6195652501,6.47059220933,11.9982783898,0.0,18.5082010057,25.6353820695,5.76889388554,0.0,0.0,5.76889388554
 06/17  07:00:00,84.9315717075,6.99078149925,17.4552521039,0.0,19.4083231844,41.0650158608,11.5582749792,0.0,0.0,11.5582749792
 06/17  08:00:00,118.70354858,7.6018884481,26.7397248533,0.0,26.3286599382,57.9988325916,23.4552062048,0.0,0.0,23.4552062048
 06/17  09:00:00,105.859368443,7.44456798175,29.2063329075,0.0,26.3286599382,42.8504436482,41.3931311069,0.0,18.025,23.3681311069
 06/17  10:00:00,80.4542998451,7.12910460078,28.1104505663,0.0,21.7447113004,23.4437158914,35.5217468225,0.0,18.025,17.4967468225
 06/17  11:00:00,79.3258795869,7.19909025341,29.3735840833,0.0,19.3027497915,23.426170988,35.4966131974,0.0,18.025,17.4716131974
 06/17  12:00:00,79.713589589,7.25875861135,29.5592520688,0.0,19.1483137236,23.7250123474,35.4686746183,0.0,18.025,17.4436746183
 06/17  13:00:00,81.7442306869,7.36038023361,31.3427277918,0.0,19.3027497915,23.7161209604,35.4675686679,0.0,18.025,17.4425686679
 06/17  14:00:00,83.1324803818,7.47070547687,32.6206500964,0.0,19.3027497915,23.7161209604,35.4682648154,0.0,18.025,17.4432648154
 06/17  15:00:00,83.0084435928,7.52958178471,32.7276881785,0.0,19.3027497915,23.426170988,29.6601283618,0.0,18.025,11.6351283618
 06/17  16:00:00,87.1501245621,7.56072329319,32.3869351539,0.0,19.3027497915,27.8956505705,23.7819313484,0.0,18.025,5.75693134836
 06/17  17:00:00,94.392203438,7.71414759711,30.8532168244,0.0,18.2229234133,37.5968344597,5.76108630263,0.0,0.0,5.76108630263
 06/17  18:00:00,109.158329616,8.00457454441,31.3757347487,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 06/17  19:00:00,111.465639619,8.14343339414,31.5487197104,0.0,36.8143715336,33.066984531,11.5255320173,0.0,0.0,11.5255320173
 06/17  20:00:00,121.463869966,8.24607365492,30.5522316091,0.0,36.3493007332,38.7721355839,5.7725915485,0.0,0.0,5.7725915485
 06/17  21:00:00,117.265937719,8.14029605298,28.5779417069,0.0,36.1807251679,36.8228455648,5.77301466557,0.0,0.0,5.77301466557
 06/17  22:00:00,90.0574571236,7.62360860886,23.206683239,0.0,31.0351095914,20.6438685092,5.78975786324,0.0,0.0,5.78975786324
 06/17  23:00:00,62.1479095772,7.12816691594,18.3459391745,0.0,17.4250845679,11.7056064465,5.76821349552,0.0,0.0,5.76821349552
 06/17  24:00:00,53.5838012055,6.92328667719,16.2142873738,0.0,12.8411359301,10.0650221343,5.7571737205,0.0,0.0,5.7571737205
 06/18  01:00:00,51.9389530178,6.77623283174,14.5981008294,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/18  02:00:00,45.3034525696,6.5972269549,12.7606350922,0.0,8.34152022915,10.0650221343,5.75300809293,0.0,0.0,5.75300809293
 06/18  03:00:00,43.8229834819,6.47593981713,11.4014617339,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/18  04:00:00,44.1222718981,6.37089422357,10.1992787188,0.0,8.34152022915,11.6705166398,5.75705142725,0.0,0.0,5.75705142725
 06/18  05:00:00,43.9468636704,6.30757842408,9.69699454102,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 06/18  06:00:00,61.8047417339,6.48417042948,11.1698870549,0.0,18.5082010057,25.6353820695,5.76833556687,0.0,0.0,5.76833556687
 06/18  07:00:00,82.0218462503,6.85610704562,14.56079952,0.0,19.4926561212,41.1001056674,11.5585671811,0.0,0.0,11.5585671811
 06/18  08:00:00,114.270870776,7.43537687372,22.4735830055,0.0,26.3286599382,57.9988325916,23.4567898542,0.0,0.0,23.4567898542
 06/18  09:00:00,102.833879438,7.34869592428,26.3961582982,0.0,26.2443270014,42.8153538416,41.3939892106,0.0,18.025,23.3689892106
 06/18  10:00:00,77.6909654649,7.05443787015,25.421793671,0.0,21.7447113004,23.4437158914,35.5213768721,0.0,18.025,17.4963768721
 06/18  11:00:00,76.7346710608,7.12594044672,26.7958223091,0.0,19.3449162599,23.4437158914,35.4968262052,0.0,18.025,17.4718262052
 06/18  12:00:00,78.4209856587,7.23914648793,28.2265552389,0.0,19.190480192,23.7425572507,35.46815093,0.0,18.025,17.44315093
 06/18  13:00:00,80.0552822974,7.34237208505,29.7315048298,0.0,19.260583323,23.698576057,35.4685909029,0.0,18.025,17.4435909029
 06/18  14:00:00,81.6181791654,7.45625036644,31.1805224206,0.0,19.260583323,23.698576057,35.4658241064,0.0,18.025,17.4408241064
 06/18  15:00:00,82.135212034,7.53747195065,31.9062828275,0.0,19.260583323,23.4086260847,29.6606975476,0.0,18.025,11.6356975476
 06/18  16:00:00,86.1105486935,7.57481457696,31.3929879179,0.0,19.260583323,27.8781056672,23.7818596731,0.0,18.025,5.75685967313
 06/18  17:00:00,93.9496655749,7.7479833729,30.4365600301,0.0,18.1807569449,37.5792895564,5.76102827781,0.0,0.0,5.76102827781
 06/18  18:00:00,108.962693916,8.045923778,31.2581798809,0.0,32.6059821062,37.0465235296,5.76482909203,0.0,0.0,5.76482909203
 06/18  19:00:00,111.333391785,8.17017356307,31.3897470119,0.0,36.8143715336,33.066984531,5.77251428297,0.0,0.0,5.77251428297
 06/18  20:00:00,122.182808667,8.29563210842,31.1022013259,0.0,36.43363367,38.8072253906,5.77288058075,0.0,0.0,5.77288058075
 06/18  21:00:00,117.047359558,8.16299884276,28.4560961719,0.0,36.0963922311,36.7877557581,5.77328099252,0.0,0.0,5.77328099252
 06/18  22:00:00,90.2679539772,7.64868997937,23.5115399191,0.0,30.9507766546,20.6087787026,5.78931089519,0.0,0.0,5.78931089519
 06/18  23:00:00,62.6011580502,7.14920078653,18.7781649971,0.0,17.4250845679,11.7056064465,5.76921494919,0.0,0.0,5.76921494919
 06/18  24:00:00,53.2059777118,6.90044089069,15.7398936949,0.0,12.925468867,10.100111941,5.7571205319,0.0,0.0,5.7571205319
 06/19  01:00:00,47.6331456942,6.68347708106,13.2639568626,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/19  02:00:00,45.120521207,6.59756298065,12.6967948196,0.0,8.25718729233,10.0299323277,5.75303849792,0.0,0.0,5.75303849792
 06/19  03:00:00,45.6907291655,6.59855437821,13.266021061,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/19  04:00:00,46.9996804878,6.55245834527,13.0145513844,0.0,8.25718729233,11.6354268332,5.7570581351,0.0,0.0,5.7570581351
 06/19  05:00:00,51.5548650346,6.59291060095,13.717922523,0.0,12.1011305571,15.3678112995,5.76881571689,0.0,0.0,5.76881571689
 06/19  06:00:00,84.6546668911,7.27181650928,20.3790422353,0.0,19.7275818095,37.2640762949,5.78831485293,0.0,0.0,5.78831485293
 06/19  07:00:00,109.860051633,7.7853678959,26.4671487805,0.0,24.3117294858,51.2795993405,11.5914876397,0.0,0.0,11.5914876397
 06/19  08:00:00,100.082515418,7.33157570201,28.417940774,0.0,23.6694662846,40.6342015617,23.3715730017,0.0,0.0,23.3715730017
 06/19  09:00:00,99.1358744032,7.39768488999,32.4122117966,0.0,23.6694662846,35.6302164847,35.5186673776,0.0,18.025,17.4936673776
 06/19  10:00:00,81.7275127341,7.26524775888,32.7327831057,0.0,18.7433767983,22.9618409725,35.4961903848,0.0,18.025,17.4711903848
 06/19  11:00:00,84.5018922836,7.42889026226,35.3455434799,0.0,18.7433767983,22.9618409725,35.4705337125,0.0,18.025,17.4455337125
 06/19  12:00:00,87.2363183103,7.59808207707,37.8673299583,0.0,18.5889407304,23.1597249699,35.4661205106,0.0,18.025,17.4411205106
 06/19  13:00:00,87.1179174894,7.65905805851,37.4414516851,0.0,18.7433767983,23.2517909448,35.4684997504,0.0,18.025,17.4434997504
 06/19  14:00:00,85.3006326435,7.63625663947,35.6469662556,0.0,18.7433767983,23.2517909448,35.4673020368,0.0,18.025,17.4423020368
 06/19  15:00:00,85.2880467204,7.69746451902,35.8631234885,0.0,18.7433767983,22.9618409725,29.6593838984,0.0,18.025,11.6343838984
 06/19  16:00:00,91.5004727186,7.84514748317,37.4765745758,0.0,18.7433767983,27.431320555,23.7818161315,0.0,18.025,5.75681613155
 06/19  17:00:00,104.410979739,8.16750699494,37.8766933227,0.0,17.6635504202,40.6971502883,5.76384351438,0.0,0.0,5.76384351438
 06/19  18:00:00,109.261885721,8.29833637547,36.0925058715,0.0,27.5259009287,37.3340067412,5.78518395302,0.0,0.0,5.78518395302
 06/19  19:00:00,111.912559201,8.34295315653,34.4889245783,0.0,33.8341110165,33.3544677425,5.77297019842,0.0,0.0,5.77297019842
 06/19  20:00:00,124.773139464,8.45321970779,33.4330783503,0.0,36.5179666069,38.8247702939,5.77207929557,0.0,0.0,5.77207929557
 06/19  21:00:00,117.910188047,8.41960556604,32.1191488296,0.0,32.965339924,36.8579353714,11.5582580271,0.0,0.0,11.5582580271
 06/19  22:00:00,89.031605924,7.89293056062,27.3141235613,0.0,25.6355707503,20.6438685092,5.77690791165,0.0,0.0,5.77690791165
 06/19  23:00:00,64.3141442025,7.38745810027,22.6547218406,0.0,15.0252895274,11.7056064465,5.76103801053,0.0,0.0,5.76103801053
 06/19  24:00:00,55.5068516195,7.11031752966,19.1502266864,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/20  01:00:00,51.4284714351,6.91783695816,16.8249188923,0.0,10.0992000411,10.047477231,5.75285406561,0.0,0.0,5.75285406561
 06/20  02:00:00,47.3994125052,6.74668782108,14.8265756878,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/20  03:00:00,45.9676386932,6.62631920935,13.5151610472,0.0,8.25718729233,10.0299323277,5.75269231862,0.0,0.0,5.75269231862
 06/20  04:00:00,46.2580059772,6.51864621167,12.3067052927,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/20  05:00:00,50.071738633,6.51573352217,12.3119832259,0.0,12.1011305571,15.3678112995,5.76886256983,0.0,0.0,5.76886256983
 06/20  06:00:00,82.2363722548,7.16306780697,18.0695035595,0.0,19.7275818095,37.2640762949,11.5584163272,0.0,0.0,11.5584163272
 06/20  07:00:00,107.79855623,7.69206380168,24.4989830672,0.0,24.3117294858,51.2795993405,11.5903802266,0.0,0.0,11.5903802266
 06/20  08:00:00,99.0715035272,7.28521409787,27.4533081544,0.0,23.6694662846,40.6342015617,17.5308996912,0.0,0.0,17.5308996912
 06/20  09:00:00,97.7091576912,7.32875044878,31.0544468743,0.0,23.6694662846,35.6302164847,41.3424032359,0.0,18.025,23.3174032359
 06/20  10:00:00,79.1270571192,7.1431739701,30.2544057234,0.0,18.7433767983,22.9618409725,35.4955586234,0.0,18.025,17.4705586234
 06/20  11:00:00,80.5528110297,7.24410749686,31.5812511768,0.0,18.7433767983,22.9618409725,35.4685920131,0.0,18.025,17.4435920131
 06/20  12:00:00,83.5296936947,7.40455613241,34.3542367809,0.0,18.5889407304,23.1597249699,29.6595262568,0.0,18.025,11.6345262568
 06/20  13:00:00,87.3970723757,7.62967695877,37.7499917755,0.0,18.7433767983,23.2517909448,35.4660399461,0.0,18.025,17.4410399461
 06/20  14:00:00,90.1563194942,7.81298031589,40.3259383663,0.0,18.7433767983,23.2517909448,35.4663817286,0.0,18.025,17.4413817286
 06/20  15:00:00,90.5526447101,7.8976904009,40.9275021688,0.0,18.7433767983,22.9618409725,35.4684820673,0.0,18.025,17.4434820673
 06/20  16:00:00,94.3637905503,7.95980507558,40.2252446028,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/20  17:00:00,105.264320607,8.20758981155,38.6899595353,0.0,17.6635504202,40.6971502883,5.76488812061,0.0,0.0,5.76488812061
 06/20  18:00:00,110.865172831,8.37411805439,37.6200152245,0.0,27.5259009287,37.3340067412,11.5500382188,0.0,0.0,11.5500382188
 06/20  19:00:00,114.512119295,8.4653138184,36.96613673,0.0,33.8341110165,33.3544677425,5.77263058199,0.0,0.0,5.77263058199
 06/20  20:00:00,126.820363506,8.55560329684,35.3779308994,0.0,36.5179666069,38.8247702939,5.77295791999,0.0,0.0,5.77295791999
 06/20  21:00:00,118.065823052,8.42530176166,32.2691148689,0.0,32.965339924,36.8579353714,5.78854954498,0.0,0.0,5.78854954498
 06/20  22:00:00,86.1282433119,7.7534685798,24.5502297131,0.0,25.6355707503,20.6438685092,11.5339529561,0.0,0.0,11.5339529561
 06/20  23:00:00,59.8102732211,7.15831483844,18.3800085361,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/20  24:00:00,51.8655149684,6.89263110067,15.7265726232,0.0,11.6412384099,10.0650221343,5.75690736033,0.0,0.0,5.75690736033
 06/21  01:00:00,48.5665011196,6.72990874182,14.1508904209,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/21  02:00:00,44.8481617653,6.56717307995,12.4548349388,0.0,8.25718729233,10.0299323277,5.75274279256,0.0,0.0,5.75274279256
 06/21  03:00:00,43.459442499,6.44943699778,11.1838595757,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/21  04:00:00,44.0447966781,6.36086958922,10.2512707163,0.0,8.25718729233,11.6354268332,5.75676666269,0.0,0.0,5.75676666269
 06/21  05:00:00,47.6757356359,6.34858255553,10.0831436462,0.0,12.1011305571,15.3678112995,5.76864413908,0.0,0.0,5.76864413908
 06/21  06:00:00,78.4784867138,6.91102624039,14.5636868858,0.0,19.7275818095,37.2640762949,5.78920661079,0.0,0.0,5.78920661079
 06/21  07:00:00,103.23201151,7.42730237621,20.1972239717,0.0,24.3117294858,51.2795993405,11.5908695625,0.0,0.0,11.5908695625
 06/21  08:00:00,94.0513984711,7.05605017199,22.6623814069,0.0,23.6694662846,40.6342015617,23.3686495622,0.0,0.0,23.3686495622
 06/21  09:00:00,92.5624936848,7.09452889637,26.1420149826,0.0,23.6694662846,35.6302164847,35.5192719536,0.0,18.025,17.4942719536
 06/21  10:00:00,73.3147127672,6.88411508951,24.7011314793,0.0,18.7433767983,22.9618409725,35.493760848,0.0,18.025,17.468760848
 06/21  11:00:00,74.3911481076,6.96036508498,25.7033357604,0.0,18.7433767983,22.9618409725,35.4685618278,0.0,18.025,17.4435618278
 06/21  12:00:00,76.206476125,7.05872615338,27.3768561574,0.0,18.5889407304,23.1597249699,35.4672632093,0.0,18.025,17.4422632093
 06/21  13:00:00,78.7724739482,7.18541161591,29.5696640581,0.0,18.7433767983,23.2517909448,35.4658830135,0.0,18.025,17.4408830135
 06/21  14:00:00,80.6957387386,7.29825232036,31.3800895411,0.0,18.7433767983,23.2517909448,29.6583346105,0.0,18.025,11.6333346105
 06/21  15:00:00,80.9498016245,7.38549320264,31.8368618485,0.0,18.7433767983,22.9618409725,35.4674959351,0.0,18.025,17.4424959351
 06/21  16:00:00,85.3072639844,7.47652392238,31.6520000849,0.0,18.7433767983,27.431320555,23.781772517,0.0,18.025,5.75677251705
 06/21  17:00:00,98.7455396332,7.81499951362,32.5637848651,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/21  18:00:00,105.730381288,8.03665811039,32.8227076726,0.0,27.5259009287,37.3340067412,11.5496462145,0.0,0.0,11.5496462145
 06/21  19:00:00,108.943058517,8.10799759731,31.7544043957,0.0,33.8341110165,33.3544677425,5.7727602386,0.0,0.0,5.7727602386
 06/21  20:00:00,120.202470231,8.17860673872,29.1370480586,0.0,36.5179666069,38.8247702939,5.77180501005,0.0,0.0,5.77180501005
 06/21  21:00:00,112.285939885,8.09003368828,26.8245113421,0.0,32.965339924,36.8579353714,11.5576504933,0.0,0.0,11.5576504933
 06/21  22:00:00,83.2373538312,7.54617060442,21.8666548715,0.0,25.6355707503,20.6438685092,5.77685760295,0.0,0.0,5.77685760295
 06/21  23:00:00,58.5743226369,7.04679785905,17.2555818466,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/21  24:00:00,50.9726775139,6.81131456399,14.9150640237,0.0,11.6412384099,10.0650221343,5.7569205705,0.0,0.0,5.7569205705
 06/22  01:00:00,47.8568196768,6.66680620342,13.5043105874,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/22  02:00:00,44.7866757137,6.54724617685,12.4132837793,0.0,8.25718729233,10.0299323277,5.75280784165,0.0,0.0,5.75280784165
 06/22  03:00:00,43.9985920485,6.47156096369,11.7008897576,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  04:00:00,45.0884426405,6.41849480943,11.2372970306,0.0,8.25718729233,11.6354268332,5.75675520596,0.0,0.0,5.75675520596
 06/22  05:00:00,49.0036742573,6.42866978346,11.3310029109,0.0,12.1011305571,15.3678112995,5.76890647143,0.0,0.0,5.76890647143
 06/22  06:00:00,80.3544017125,7.03401339379,16.3166357471,0.0,19.7275818095,37.2640762949,5.78759976877,0.0,0.0,5.78759976877
 06/22  07:00:00,105.561296165,7.55071044623,22.4031204187,0.0,24.3117294858,51.2795993405,11.5897056143,0.0,0.0,11.5897056143
 06/22  08:00:00,96.7813969496,7.17645592858,25.271991997,0.0,23.6694662846,40.6342015617,23.3673946242,0.0,0.0,23.3673946242
 06/22  09:00:00,96.2218083352,7.25839898906,29.6374670708,0.0,23.6694662846,35.6302164847,35.5162294953,0.0,18.025,17.4912294953
 06/22  10:00:00,79.107988786,7.14074741888,30.2377860942,0.0,18.7433767983,22.9618409725,35.4945387257,0.0,18.025,17.4695387257
 06/22  11:00:00,80.6791964339,7.25320099408,31.6985542846,0.0,18.7433767983,22.9618409725,35.4673687902,0.0,18.025,17.4423687902
 06/22  12:00:00,81.5751265462,7.3200561875,32.4841816586,0.0,18.5889407304,23.1597249699,35.4650896169,0.0,18.025,17.4400896169
 06/22  13:00:00,84.8292567589,7.48265099975,35.3292153645,0.0,18.7433767983,23.2517909448,35.4652704771,0.0,18.025,17.4402704771
 06/22  14:00:00,84.3910608957,7.49041422029,34.8832541224,0.0,18.7433767983,23.2517909448,35.4654926141,0.0,18.025,17.4404926141
 06/22  15:00:00,80.5447510274,7.37006780824,31.4472419754,0.0,18.7433767983,22.9618409725,29.6580263969,0.0,18.025,11.6330263969
 06/22  16:00:00,85.7755510677,7.45570100177,32.1411171993,0.0,18.7433767983,27.431320555,23.7816012285,0.0,18.025,5.75660122847
 06/22  17:00:00,100.012722385,7.80930823046,33.8366628264,0.0,17.6635504202,40.6971502883,5.76474994014,0.0,0.0,5.76474994014
 06/22  18:00:00,107.852351375,8.05488392844,34.926474062,0.0,27.5259009287,37.3340067412,5.78449612585,0.0,0.0,5.78449612585
 06/22  19:00:00,113.000942744,8.21993034625,35.7003685893,0.0,33.8341110165,33.3544677425,5.77235745095,0.0,0.0,5.77235745095
 06/22  20:00:00,124.174713592,8.30072675221,32.9871826283,0.0,36.5179666069,38.8247702939,5.77265721714,0.0,0.0,5.77265721714
 06/22  21:00:00,116.953074695,8.24282644402,31.3388683343,0.0,32.965339924,36.8579353714,11.5575900203,0.0,0.0,11.5575900203
 06/22  22:00:00,88.8799167534,7.74867054394,27.3067343991,0.0,25.6355707503,20.6438685092,5.7768218746,0.0,0.0,5.7768218746
 06/22  23:00:00,63.2763729411,7.23283531315,21.7715967993,0.0,15.0252895274,11.7056064465,5.76084694575,0.0,0.0,5.76084694575
 06/22  24:00:00,55.4093642711,7.0158030706,19.1472729707,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/23  01:00:00,53.1729770659,6.91158009088,18.5756939998,0.0,10.0992000411,10.047477231,5.75267023548,0.0,0.0,5.75267023548
 06/23  02:00:00,49.5281533493,6.78897760034,16.9130398112,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  03:00:00,47.3758127674,6.68463287554,14.8650375344,0.0,8.25718729233,10.0299323277,5.75246907393,0.0,0.0,5.75246907393
 06/23  04:00:00,47.9956606112,6.62290929972,13.9401121756,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/23  05:00:00,52.4889043356,6.65634809699,14.5885654618,0.0,12.1011305571,15.3678112995,5.76865523104,0.0,0.0,5.76865523104
 06/23  06:00:00,84.1995394304,7.27153855248,19.9242592485,0.0,19.7275818095,37.2640762949,11.5570380602,0.0,0.0,11.5570380602
 06/23  07:00:00,110.008090497,7.80376176802,26.5968876058,0.0,24.3117294858,51.2795993405,11.5887685472,0.0,0.0,11.5887685472
 06/23  08:00:00,100.592691573,7.36798894921,28.8917719252,0.0,23.6694662846,40.6342015617,17.5300263498,0.0,0.0,17.5300263498
 06/23  09:00:00,99.4266201388,7.42119222892,32.679497039,0.0,23.6694662846,35.6302164847,41.3368528267,0.0,18.025,23.3118528267
 06/23  10:00:00,81.3550738188,7.26001571424,32.3656102137,0.0,18.7433767983,22.9618409725,35.4933321156,0.0,18.025,17.4683321156
 06/23  11:00:00,82.132550865,7.32946283494,33.0756533248,0.0,18.7433767983,22.9618409725,29.6591043713,0.0,18.025,11.6341043713
 06/23  12:00:00,79.6340495227,7.26085013266,30.602315165,0.0,18.5889407304,23.1597249699,35.4666682769,0.0,18.025,17.4416682769
 06/23  13:00:00,76.3579800374,7.14991337541,27.19068211,0.0,18.7433767983,23.2517909448,35.4634217359,0.0,18.025,17.4384217359
 06/23  14:00:00,77.1267308764,7.18204284034,27.9273028991,0.0,18.7433767983,23.2517909448,35.4635533027,0.0,18.025,17.4385533027
 06/23  15:00:00,79.0992094955,7.27072644208,30.1010461347,0.0,18.7433767983,22.9618409725,29.6589114739,0.0,18.025,11.6339114739
 06/23  16:00:00,82.1000698935,7.25559559624,28.6657500689,0.0,18.7433767983,27.431320555,23.7815892802,0.0,18.025,5.7565892802
 06/23  17:00:00,92.6313826491,7.42479170832,26.8398463296,0.0,17.6635504202,40.6971502883,5.76364055419,0.0,0.0,5.76364055419
 06/23  18:00:00,98.5650234193,7.56991781925,26.1241274543,0.0,27.5259009287,37.3340067412,5.78435535481,0.0,0.0,5.78435535481
 06/23  19:00:00,102.625785129,7.69381100822,25.8513395878,0.0,33.8341110165,33.3544677425,5.77270464623,0.0,0.0,5.77270464623
 06/23  20:00:00,116.818433368,7.89284193023,26.0387994695,0.0,36.5179666069,38.8247702939,5.77186096797,0.0,0.0,5.77186096797
 06/23  21:00:00,110.840898393,7.91337860513,25.5561591901,0.0,32.965339924,36.8579353714,11.5573790075,0.0,0.0,11.5573790075
 06/23  22:00:00,81.9969907997,7.40425245226,20.768240686,0.0,25.6355707503,20.6438685092,5.77644801671,0.0,0.0,5.77644801671
 06/23  23:00:00,58.0933309779,6.96485762079,16.8565390827,0.0,15.0252895274,11.7056064465,5.7607371301,0.0,0.0,5.7607371301
 06/23  24:00:00,51.4845422641,6.80777340597,15.4304859434,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/24  01:00:00,51.6019785773,6.72521201961,14.4315875809,0.0,12.8411359301,10.0650221343,5.75174341332,0.0,0.0,5.75174341332
 06/24  02:00:00,45.5613239541,6.5874763316,13.1477166594,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/24  03:00:00,45.0762008436,6.53540156005,12.7146587034,0.0,8.25718729233,10.0299323277,5.7523934595,0.0,0.0,5.7523934595
 06/24  04:00:00,45.9976717327,6.47730021358,12.0877407018,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/24  05:00:00,46.2406409272,6.44526315584,11.9725456115,0.0,8.71707943955,15.3327214929,5.76055743007,0.0,0.0,5.76055743007
 06/24  06:00:00,65.5612212098,6.69107274184,14.7195263994,0.0,18.5082010057,25.6353820695,5.76864983352,0.0,0.0,5.76864983352
 06/24  07:00:00,88.2080461225,7.19241633501,20.5302314005,0.0,19.4083231844,41.0650158608,5.78853856883,0.0,0.0,5.78853856883
 06/24  08:00:00,121.923877122,7.77480910272,29.7872965425,0.0,26.3286599382,57.9988325916,29.3033538099,0.0,0.0,29.3033538099
 06/24  09:00:00,107.167188032,7.51021821545,30.4486178726,0.0,26.3286599382,42.8504436482,35.5534161397,0.0,18.025,17.5284161397
 06/24  10:00:00,79.4697971245,7.07351375122,27.1816218658,0.0,21.7447113004,23.4437158914,35.516521274,0.0,18.025,17.491521274
 06/24  11:00:00,76.6771806442,7.03679281652,26.8872438993,0.0,19.3027497915,23.426170988,35.4928756503,0.0,18.025,17.4678756503
 06/24  12:00:00,78.678754819,7.11513556624,28.6680805665,0.0,19.1483137236,23.7250123474,35.4648041142,0.0,18.025,17.4398041142
 06/24  13:00:00,83.3663161099,7.31114220343,33.0140919666,0.0,19.3027497915,23.7161209604,35.4647017037,0.0,18.025,17.4397017037
 06/24  14:00:00,85.4943213591,7.44955815197,35.003681022,0.0,19.3027497915,23.7161209604,35.4647093711,0.0,18.025,17.4397093711
 06/24  15:00:00,84.5568781197,7.48996564349,34.3157782651,0.0,19.3027497915,23.426170988,35.4647481782,0.0,18.025,17.4397481782
 06/24  16:00:00,88.1152758305,7.53689574456,33.37596092,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/24  17:00:00,96.7490079246,7.78448697879,33.1397307731,0.0,18.2229234133,37.5968344597,5.76065350187,0.0,0.0,5.76065350187
 06/24  18:00:00,109.736028595,8.03541850755,31.9226490067,0.0,32.690315043,37.0816133363,5.76462416689,0.0,0.0,5.76462416689
 06/24  19:00:00,108.787548803,8.05542652724,28.9587241296,0.0,36.8143715336,33.066984531,5.77206210774,0.0,0.0,5.77206210774
 06/24  20:00:00,118.958451137,8.16355462714,28.1294162444,0.0,36.3493007332,38.7721355839,5.77233237988,0.0,0.0,5.77233237988
 06/24  21:00:00,114.952841183,8.05994348129,26.3452830296,0.0,36.1807251679,36.8228455648,5.77263356195,0.0,0.0,5.77263356195
 06/24  22:00:00,87.6854248342,7.50354784521,20.9548393788,0.0,31.0351095914,20.6438685092,5.78824476146,0.0,0.0,5.78824476146
 06/24  23:00:00,60.5780244513,7.02794065657,16.8763548704,0.0,17.4250845679,11.7056064465,5.76862305407,0.0,0.0,5.76862305407
 06/24  24:00:00,53.2099253578,6.89107504113,15.8726655725,0.0,12.8411359301,10.0650221343,5.75653558038,0.0,0.0,5.75653558038
 06/25  01:00:00,52.8897124537,6.81486895428,15.5102556675,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/25  02:00:00,46.6166152139,6.65809345131,14.0129625649,0.0,8.34152022915,10.0650221343,5.75269807308,0.0,0.0,5.75269807308
 06/25  03:00:00,45.3075348808,6.55435560157,12.8076286942,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/25  04:00:00,45.8506211245,6.46869636656,11.8298685442,0.0,8.34152022915,11.6705166398,5.75661409278,0.0,0.0,5.75661409278
 06/25  05:00:00,46.0042509268,6.42882583468,11.6331868288,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 06/25  06:00:00,66.3256112487,6.73676613892,15.4382340304,0.0,18.5082010057,25.6353820695,5.76859084617,0.0,0.0,5.76859084617
 06/25  07:00:00,89.5233434946,7.24947899096,21.6690491657,0.0,19.4926561212,41.1001056674,11.5569911282,0.0,0.0,11.5569911282
 06/25  08:00:00,123.82866322,7.85495706365,31.6119615618,0.0,26.3286599382,57.9988325916,23.4439234171,0.0,0.0,23.4439234171
 06/25  09:00:00,108.238452375,7.57792205123,31.5716130025,0.0,26.2443270014,42.8153538416,41.3834015857,0.0,18.025,23.3584015857
 06/25  10:00:00,78.7231190871,7.07754874332,26.4309213859,0.0,21.7447113004,23.4437158914,35.5171871478,0.0,18.025,17.4921871478
 06/25  11:00:00,79.5645461965,7.20636014648,29.5453389318,0.0,19.3449162599,23.4437158914,35.4906570456,0.0,18.025,17.4656570456
 06/25  12:00:00,82.527887562,7.33623999176,32.2364047024,0.0,19.190480192,23.7425572507,35.4639349278,0.0,18.025,17.4389349278
 06/25  13:00:00,79.8637279226,7.23133279787,29.6510279723,0.0,19.260583323,23.698576057,29.6578919326,0.0,18.025,11.6328919326
 06/25  14:00:00,76.6279194883,7.06176835012,26.5847840654,0.0,19.260583323,23.698576057,35.4644950247,0.0,18.025,17.4394950247
 06/25  15:00:00,74.6431944569,6.9703780992,24.9814021687,0.0,19.260583323,23.4086260847,35.4631147497,0.0,18.025,17.4381147497
 06/25  16:00:00,78.0549344002,6.94361394699,23.9686144995,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/25  17:00:00,86.4251313877,7.1417078625,23.518359554,0.0,18.1807569449,37.5792895564,5.76055483913,0.0,0.0,5.76055483913
 06/25  18:00:00,101.713429544,7.47255410965,24.5823429319,0.0,32.6059821062,37.0465235296,5.76390806565,0.0,0.0,5.76390806565
 06/25  19:00:00,105.541490429,7.69440235215,26.0736998539,0.0,36.8143715336,33.066984531,5.77252969393,0.0,0.0,5.77252969393
 06/25  20:00:00,117.897905515,7.93453573605,27.1784796485,0.0,36.43363367,38.8072253906,5.77153357098,0.0,0.0,5.77153357098
 06/25  21:00:00,114.894810264,7.924665925,26.5419658312,0.0,36.0963922311,36.7877557581,5.77242765927,0.0,0.0,5.77242765927
 06/25  22:00:00,88.7393227777,7.47378645698,22.1579280412,0.0,30.9507766546,20.6087787026,11.5565417225,0.0,0.0,11.5565417225
 06/25  23:00:00,61.1206784317,7.00625000072,17.4407101563,0.0,17.4250845679,11.7056064465,5.76856411389,0.0,0.0,5.76856411389
 06/25  24:00:00,53.0036027634,6.83150476798,15.6065056908,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/26  01:00:00,48.1965461663,6.66033271983,13.8505246197,0.0,10.0992000411,10.047477231,5.75260336821,0.0,0.0,5.75260336821
 06/26  02:00:00,44.9261904996,6.5321081762,12.5679571315,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/26  03:00:00,44.2745024388,6.46786074984,11.9805155218,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/26  04:00:00,45.648630863,6.43362876848,11.782376119,0.0,8.25718729233,11.6354268332,5.75668256551,0.0,0.0,5.75668256551
 06/26  05:00:00,50.3337205179,6.4914231011,12.5983362808,0.0,12.1011305571,15.3678112995,5.76844236715,0.0,0.0,5.76844236715
 06/26  06:00:00,83.1780271363,7.17382279032,19.0005200163,0.0,19.7275818095,37.2640762949,5.78725200434,0.0,0.0,5.78725200434
 06/26  07:00:00,107.40333245,7.64344537275,24.1525141435,0.0,24.3117294858,51.2795993405,11.5879687353,0.0,0.0,11.5879687353
 06/26  08:00:00,96.4289343619,7.12935431471,24.9666936322,0.0,23.6694662846,40.6342015617,23.3644542553,0.0,0.0,23.3644542553
 06/26  09:00:00,94.6598849431,7.13137903202,28.2026087195,0.0,23.6694662846,35.6302164847,35.5130273264,0.0,18.025,17.4880273264
 06/26  10:00:00,74.1568002699,6.84348148016,25.5838972537,0.0,18.7433767983,22.9618409725,35.4919086458,0.0,18.025,17.4669086458
 06/26  11:00:00,72.9056640204,6.80445756543,24.3737873362,0.0,18.7433767983,22.9618409725,35.4657090894,0.0,18.025,17.4407090894
 06/26  12:00:00,73.5476968752,6.82848702492,24.9483428599,0.0,18.5889407304,23.1597249699,35.4663917731,0.0,18.025,17.4413917731
 06/26  13:00:00,76.2491771881,6.9124367646,27.3193713963,0.0,18.7433767983,23.2517909448,35.4612872685,0.0,18.025,17.4362872685
 06/26  14:00:00,76.2346809327,6.92688029706,27.290430774,0.0,18.7433767983,23.2517909448,29.6572465611,0.0,18.025,11.6322465611
 06/26  15:00:00,73.3584613047,6.87844315433,24.7525985578,0.0,18.7433767983,22.9618409725,35.4654682785,0.0,18.025,17.4404682785
 06/26  16:00:00,76.171429112,6.86930961174,23.123409316,0.0,18.7433767983,27.431320555,23.7804347693,0.0,18.025,5.75543476928
 06/26  17:00:00,87.1957830397,7.09755244997,21.7315196402,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/26  18:00:00,92.7930112012,7.24434216798,20.6777343431,0.0,27.5259009287,37.3340067412,11.5482453318,0.0,0.0,11.5482453318
 06/26  19:00:00,97.6891352323,7.37708416311,21.2314528491,0.0,33.8341110165,33.3544677425,5.77215472454,0.0,0.0,5.77215472454
 06/26  20:00:00,112.625453798,7.59465526992,22.1440416177,0.0,36.5179666069,38.8247702939,5.77234981613,0.0,0.0,5.77234981613
 06/26  21:00:00,107.036249322,7.62411440922,22.0408284517,0.0,32.965339924,36.8579353714,11.5555543607,0.0,0.0,11.5555543607
 06/26  22:00:00,78.7832121366,7.13690684945,17.8218409187,0.0,25.6355707503,20.6438685092,5.77614796145,0.0,0.0,5.77614796145
 06/26  23:00:00,55.0808908276,6.70520697763,14.1037798869,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/26  24:00:00,48.2413378201,6.53465489985,12.4604095831,0.0,11.6412384099,10.0650221343,5.75666503414,0.0,0.0,5.75666503414
 06/27  01:00:00,45.4289593199,6.42235923076,11.3209219943,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/27  02:00:00,42.6321550057,6.33048314001,10.4755443572,0.0,8.25718729233,10.0299323277,5.75258694474,0.0,0.0,5.75258694474
 06/27  03:00:00,42.0866329487,6.27819030935,9.98232426071,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  04:00:00,43.494349609,6.2549199072,9.8068055325,0.0,8.25718729233,11.6354268332,5.75656169589,0.0,0.0,5.75656169589
 06/27  05:00:00,47.9967355132,6.30465471758,10.4481306243,0.0,12.1011305571,15.3678112995,5.76820771305,0.0,0.0,5.76820771305
 06/27  06:00:00,79.9806825843,6.95300157854,16.0240136327,0.0,19.7275818095,37.2640762949,5.78706127439,0.0,0.0,5.78706127439
 06/27  07:00:00,104.368829749,7.43021744827,21.3312649746,0.0,24.3117294858,51.2795993405,11.5881178938,0.0,0.0,11.5881178938
 06/27  08:00:00,93.6312066419,6.92915128069,22.3691821507,0.0,23.6694662846,40.6342015617,23.3627252003,0.0,0.0,23.3627252003
 06/27  09:00:00,90.7595408886,6.89202378017,24.5416350706,0.0,23.6694662846,35.6302164847,35.5148980133,0.0,18.025,17.4898980133
 06/27  10:00:00,72.0007763741,6.66040872288,23.6109512609,0.0,18.7433767983,22.9618409725,35.4908640765,0.0,18.025,17.4658640765
 06/27  11:00:00,72.9992443619,6.70579860652,24.566030747,0.0,18.7433767983,22.9618409725,35.465970926,0.0,18.025,17.440970926
 06/27  12:00:00,74.1047724238,6.79035034995,25.5435613395,0.0,18.5889407304,23.1597249699,35.4622940047,0.0,18.025,17.4372940047
 06/27  13:00:00,75.8350932835,6.84939907999,26.968329736,0.0,18.7433767983,23.2517909448,29.6567510206,0.0,18.025,11.6317510206
 06/27  14:00:00,76.6321536393,6.89143866309,27.7233509804,0.0,18.7433767983,23.2517909448,35.4646499689,0.0,18.025,17.4396499689
 06/27  15:00:00,77.3552289753,6.97160146703,28.6562145573,0.0,18.7433767983,22.9618409725,35.4610325799,0.0,18.025,17.4360325799
 06/27  16:00:00,82.1559425278,7.04831768251,28.9289244007,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/27  17:00:00,94.033329896,7.33198732384,28.3346353424,0.0,17.6635504202,40.6971502883,5.76425803013,0.0,0.0,5.76425803013
 06/27  18:00:00,97.6209943392,7.43705990575,25.313007823,0.0,27.5259009287,37.3340067412,11.5480486435,0.0,0.0,11.5480486435
 06/27  19:00:00,101.542164184,7.55989865119,24.9016782746,0.0,33.8341110165,33.3544677425,5.77192774063,0.0,0.0,5.77192774063
 06/27  20:00:00,117.167130484,7.83117685204,26.4492062405,0.0,36.5179666069,38.8247702939,5.77214574964,0.0,0.0,5.77214574964
 06/27  21:00:00,111.786371429,7.88878114681,26.5263058176,0.0,32.965339924,36.8579353714,5.78820937489,0.0,0.0,5.78820937489
 06/27  22:00:00,84.8249083178,7.45145643167,23.5490004401,0.0,25.6355707503,20.6438685092,5.77624273243,0.0,0.0,5.77624273243
 06/27  23:00:00,61.2635079864,7.03254823312,19.9590581437,0.0,15.0252895274,11.7056064465,5.75937734905,0.0,0.0,5.75937734905
 06/27  24:00:00,54.5044289386,6.87218071238,18.3859783773,0.0,11.6412384099,10.0650221343,5.75657799572,0.0,0.0,5.75657799572
 06/28  01:00:00,52.50352785,6.79455078827,18.0233042619,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/28  02:00:00,50.4560565539,6.73543378872,17.8945023311,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/28  03:00:00,49.7524979727,6.69124194091,17.2351361569,0.0,8.25718729233,10.0299323277,5.75263132151,0.0,0.0,5.75263132151
 06/28  04:00:00,50.9406562101,6.66118459789,16.8468596095,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/28  05:00:00,56.3028679031,6.73840026553,18.3205288737,0.0,12.1011305571,15.3678112995,5.76834334779,0.0,0.0,5.76834334779
 06/28  06:00:00,89.8006172466,7.45915617206,25.3378012461,0.0,19.7275818095,37.2640762949,11.5560660593,0.0,0.0,11.5560660593
 06/28  07:00:00,115.556759582,8.01151848276,31.9379165765,0.0,24.3117294858,51.2795993405,11.587287132,0.0,0.0,11.587287132
 06/28  08:00:00,104.176635599,7.49225598311,32.3515225066,0.0,23.6694662846,40.6342015617,23.3607559556,0.0,0.0,23.3607559556
 06/28  09:00:00,101.092542286,7.46528477269,34.3013870167,0.0,23.6694662846,35.6302164847,35.5115530092,0.0,18.025,17.4865530092
 06/28  10:00:00,80.6967138401,7.18238429646,31.7849189851,0.0,18.7433767983,22.9618409725,35.4905875552,0.0,18.025,17.4655875552
 06/28  11:00:00,82.464026196,7.28185386277,33.4547635097,0.0,18.7433767983,22.9618409725,35.4655155976,0.0,18.025,17.4405155976
 06/28  12:00:00,84.9945360765,7.41456609155,35.8091133181,0.0,18.5889407304,23.1597249699,29.6554937109,0.0,18.025,11.6304937109
 06/28  13:00:00,86.5178347967,7.5173764021,36.9831005353,0.0,18.7433767983,23.2517909448,35.4619891775,0.0,18.025,17.4369891775
 06/28  14:00:00,86.5402209764,7.56203093018,36.9608321288,0.0,18.7433767983,23.2517909448,35.4623634145,0.0,18.025,17.4373634145
 06/28  15:00:00,85.9103600584,7.59133417305,36.5916154276,0.0,18.7433767983,22.9618409725,35.46207466,0.0,18.025,17.43707466
 06/28  16:00:00,90.4986922628,7.65821065292,36.6617871526,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/28  17:00:00,102.730373696,7.96246752073,36.401203178,0.0,17.6635504202,40.6971502883,5.764234237,0.0,0.0,5.764234237
 06/28  18:00:00,108.573404256,8.13624110557,35.5662621585,0.0,27.5259009287,37.3340067412,5.78375119182,0.0,0.0,5.78375119182
 06/28  19:00:00,112.796878737,8.26498108709,35.45131922,0.0,33.8341110165,33.3544677425,5.77221895881,0.0,0.0,5.77221895881
 06/28  20:00:00,126.33339788,8.44067966974,35.00598252,0.0,36.5179666069,38.8247702939,5.77131918389,0.0,0.0,5.77131918389
 06/28  21:00:00,119.684733155,8.42097015624,33.8924856401,0.0,32.965339924,36.8579353714,11.5554400767,0.0,0.0,11.5554400767
 06/28  22:00:00,90.8550064607,7.88851715146,29.1420548611,0.0,25.6355707503,20.6438685092,5.77608514535,0.0,0.0,5.77608514535
 06/28  23:00:00,66.4979412876,7.40426173434,24.8217808437,0.0,15.0252895274,11.7056064465,5.76047631278,0.0,0.0,5.76047631278
 06/28  24:00:00,59.2068512371,7.19666929127,22.7639280461,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/29  01:00:00,56.2554669008,7.06911916117,21.5006697603,0.0,10.0992000411,10.047477231,5.75250655298,0.0,0.0,5.75250655298
 06/29  02:00:00,53.4356795481,6.96768959383,20.6418792933,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/29  03:00:00,52.7691896239,6.90804618223,20.0350261263,0.0,8.25718729233,10.0299323277,5.75223258094,0.0,0.0,5.75223258094
 06/29  04:00:00,53.8881288224,6.8663896618,19.5891333103,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/29  05:00:00,60.7385954863,6.92895909226,20.6817038105,0.0,12.1011305571,15.3678112995,5.76803491518,0.0,0.0,5.76803491518
 06/29  06:00:00,91.470214538,7.62032880313,26.846246674,0.0,19.7275818095,37.2640762949,11.5547969871,0.0,0.0,11.5547969871
 06/29  07:00:00,116.953013654,8.16286932503,33.182837526,0.0,24.3117294858,51.2795993405,11.586709599,0.0,0.0,11.586709599
 06/29  08:00:00,106.335313812,7.69200904704,34.3104632505,0.0,23.6694662846,40.6342015617,17.5244210574,0.0,0.0,17.5244210574
 06/29  09:00:00,103.867679507,7.69369951376,36.8481143596,0.0,23.6694662846,35.6302164847,35.5115387765,0.0,18.025,17.4865387765
 06/29  10:00:00,84.9554806463,7.48519794442,35.7408846586,0.0,18.7433767983,22.9618409725,35.4889714237,0.0,18.025,17.4639714237
 06/29  11:00:00,85.7528468466,7.54976625421,36.4756769938,0.0,18.7433767983,22.9618409725,35.4643729746,0.0,18.025,17.4393729746
 06/29  12:00:00,88.2547882761,7.67799161096,38.8059453216,0.0,18.5889407304,23.1597249699,35.4645937755,0.0,18.025,17.4395937755
 06/29  13:00:00,86.2380175559,7.62163939069,36.5990241684,0.0,18.7433767983,23.2517909448,35.4615102614,0.0,18.025,17.4365102614
 06/29  14:00:00,88.6466005483,7.75830951808,38.8709367887,0.0,18.7433767983,23.2517909448,29.6574273178,0.0,18.025,11.6324273178
 06/29  15:00:00,90.4013094941,7.89724313612,40.7766632212,0.0,18.7433767983,22.9618409725,35.4630329049,0.0,18.025,17.4380329049
 06/29  16:00:00,93.7844808766,7.92964160369,39.6761446875,0.0,18.7433767983,27.431320555,23.7813320457,0.0,18.025,5.75633204565
 06/29  17:00:00,106.035209003,8.20648952771,39.4620332783,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/29  18:00:00,112.88388069,8.41282889845,39.6001575441,0.0,27.5259009287,37.3340067412,11.5475756457,0.0,0.0,11.5475756457
 06/29  19:00:00,117.69067829,8.556802542,40.0533092639,0.0,33.8341110165,33.3544677425,5.77199694661,0.0,0.0,5.77199694661
 06/29  20:00:00,131.663203624,8.74113788247,40.0353426325,0.0,36.5179666069,38.8247702939,5.77154497254,0.0,0.0,5.77154497254
 06/29  21:00:00,124.376822424,8.69143357757,38.3141338383,0.0,32.965339924,36.8579353714,5.78775345475,0.0,0.0,5.78775345475
 06/29  22:00:00,94.9067325501,8.11982162327,32.9624809879,0.0,25.6355707503,20.6438685092,11.5315881351,0.0,0.0,11.5315881351
 06/29  23:00:00,69.0503445129,7.57543422384,27.2030268588,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/29  24:00:00,60.4213704921,7.31182839565,23.8632823731,0.0,11.6412384099,10.0650221343,5.75633798666,0.0,0.0,5.75633798666
 06/30  01:00:00,56.6447463271,7.1409534944,21.8181288753,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/30  02:00:00,53.1358326832,7.00275413316,20.3069623184,0.0,8.25718729233,10.0299323277,5.75249890561,0.0,0.0,5.75249890561
 06/30  03:00:00,52.2916239672,6.92724138252,19.5382749501,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/30  04:00:00,53.3761212253,6.87702344941,19.0664918836,0.0,8.25718729233,11.6354268332,5.75629194002,0.0,0.0,5.75629194002
 06/30  05:00:00,59.4760835827,6.89949870226,19.4486643876,0.0,12.1011305571,15.3678112995,5.76771135974,0.0,0.0,5.76771135974
 06/30  06:00:00,89.5163292274,7.54299895024,24.969707097,0.0,19.7275818095,37.2640762949,5.78781114378,0.0,0.0,5.78781114378
 06/30  07:00:00,115.594060485,8.08948569799,31.8972917392,0.0,24.3117294858,51.2795993405,11.586992743,0.0,0.0,11.586992743
 06/30  08:00:00,106.113021161,7.65496303724,34.1252287118,0.0,23.6694662846,40.6342015617,23.3576896083,0.0,0.0,23.3576896083
 06/30  09:00:00,105.074829434,7.71496225125,38.0340177094,0.0,23.6694662846,35.6302164847,35.5115738059,0.0,18.025,17.4865738059
 06/30  10:00:00,85.6610736052,7.50123772807,36.4304404464,0.0,18.7433767983,22.9618409725,35.4886227266,0.0,18.025,17.4636227266
 06/30  11:00:00,87.5040035128,7.62064847249,38.1559565845,0.0,18.7433767983,22.9618409725,35.4630915414,0.0,18.025,17.4380915414
 06/30  12:00:00,79.916345222,7.31224894658,30.8332492934,0.0,18.5889407304,23.1597249699,29.6554347845,0.0,18.025,11.6304347845
 06/30  13:00:00,75.8363595521,7.11231309132,26.7066984907,0.0,18.7433767983,23.2517909448,35.4624080948,0.0,18.025,17.4374080948
