Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/30  14:00:00,75.7718889846,7.05857907377,26.6959620136,0.0,18.7433767983,23.2517909448,35.4619396954,0.0,18.025,17.4369396954
 06/30  15:00:00,74.1631755482,6.98025462362,25.455520805,0.0,18.7433767983,22.9618409725,35.461488338,0.0,18.025,17.436488338
 06/30  16:00:00,78.7024132858,7.0123758901,25.5113538942,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/30  17:00:00,91.1237802092,7.29835937769,25.458733134,0.0,17.6635504202,40.6971502883,5.76418142275,0.0,0.0,5.76418142275
 06/30  18:00:00,96.6124430543,7.47114009275,24.2704304575,0.0,27.5259009287,37.3340067412,5.78355463736,0.0,0.0,5.78355463736
 06/30  19:00:00,100.184936032,7.56658627548,23.5377923017,0.0,33.8341110165,33.3544677425,5.77206543118,0.0,0.0,5.77206543118
 06/30  20:00:00,114.837325173,7.78224485914,24.1683657169,0.0,36.5179666069,38.8247702939,5.77114500692,0.0,0.0,5.77114500692
 06/30  21:00:00,108.601405009,7.7713548804,23.4588043259,0.0,32.965339924,36.8579353714,11.5543468207,0.0,0.0,11.5543468207
 06/30  22:00:00,80.0083877834,7.26059656628,18.9233801304,0.0,25.6355707503,20.6438685092,5.77474518338,0.0,0.0,5.77474518338
 06/30  23:00:00,56.4994115059,6.83805383781,15.3894723217,0.0,15.0252895274,11.7056064465,5.76038960955,0.0,0.0,5.76038960955
 06/30  24:00:00,49.7468043797,6.66908484033,13.8314761955,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/01  01:00:00,49.9695855522,6.5921227211,12.9323118572,0.0,12.8411359301,10.0650221343,5.75255447304,0.0,0.0,5.75255447304
 07/01  02:00:00,43.7434618729,6.44226080164,11.4750977616,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  03:00:00,43.1849577627,6.38470208714,10.974147108,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  04:00:00,44.682402218,6.35876646149,10.8910389096,0.0,8.25718729233,11.6354268332,5.75563662271,0.0,0.0,5.75563662271
 07/01  05:00:00,46.9678273935,6.3344504808,10.926592769,0.0,8.71707943955,15.3327214929,5.76030764619,0.0,0.0,5.76030764619
 07/01  06:00:00,63.5527890819,6.54714493258,12.8550901606,0.0,18.5082010057,25.6353820695,5.76807911613,0.0,0.0,5.76807911613
 07/01  07:00:00,85.498079711,7.02062994565,17.9921650271,0.0,19.4083231844,41.0650158608,5.78767520284,0.0,0.0,5.78767520284
 07/01  08:00:00,121.779333869,7.72292717681,29.6947874123,0.0,26.3286599382,57.9988325916,23.4366078341,0.0,0.0,23.4366078341
 07/01  09:00:00,109.966536868,7.62559066482,33.1326988433,0.0,26.3286599382,42.8504436482,41.3794283158,0.0,18.025,23.3544283158
 07/01  10:00:00,84.0612580596,7.3087633715,31.5379049668,0.0,21.7447113004,23.4437158914,35.5134696549,0.0,18.025,17.4884696549
 07/01  11:00:00,82.9947332563,7.39111800325,32.8505268118,0.0,19.3027497915,23.426170988,35.4879321979,0.0,18.025,17.4629321979
 07/01  12:00:00,85.0199954279,7.52047667203,34.6040169937,0.0,19.1483137236,23.7250123474,35.4632362024,0.0,18.025,17.4382362024
 07/01  13:00:00,87.3144324822,7.65243088052,36.6209534781,0.0,19.3027497915,23.7161209604,35.4609746483,0.0,18.025,17.4359746483
 07/01  14:00:00,89.3267771073,7.79962548853,38.4861047649,0.0,19.3027497915,23.7161209604,29.6546148224,0.0,18.025,11.6296148224
 07/01  15:00:00,90.7975299362,7.93263047251,40.1138038263,0.0,19.3027497915,23.426170988,35.4611627135,0.0,18.025,17.4361627135
 07/01  16:00:00,94.0459680066,7.95006616939,38.8935150573,0.0,19.3027497915,27.8956505705,23.7800553311,0.0,18.025,5.75505533114
 07/01  17:00:00,100.93059744,8.10641755689,36.9994466617,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/01  18:00:00,114.920672088,8.36284364702,36.7799218197,0.0,32.690315043,37.0816133363,5.76401667072,0.0,0.0,5.76401667072
 07/01  19:00:00,115.427966727,8.42335505285,35.2312877404,0.0,36.8143715336,33.066984531,5.77078830683,0.0,0.0,5.77078830683
 07/01  20:00:00,124.565118571,8.48052856059,33.4191867042,0.0,36.3493007332,38.7721355839,5.77096121632,0.0,0.0,5.77096121632
 07/01  21:00:00,118.551854992,8.28939469113,29.7149234056,0.0,36.1807251679,36.8228455648,5.77176050826,0.0,0.0,5.77176050826
 07/01  22:00:00,91.5169182973,7.76056596438,24.529418382,0.0,31.0351095914,20.6438685092,11.5551751501,0.0,0.0,11.5551751501
 07/01  23:00:00,63.7941825901,7.26795001451,19.8525718072,0.0,17.4250845679,11.7056064465,5.76798994201,0.0,0.0,5.76798994201
 07/01  24:00:00,54.7747374817,7.03100192611,17.2975956872,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/02  01:00:00,53.188874375,6.8781534866,15.7461549677,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,46.4896277162,6.68938653312,13.8547135269,0.0,8.34152022915,10.0650221343,5.7524595696,0.0,0.0,5.7524595696
 07/02  03:00:00,45.5630498528,6.59671072512,13.0208163477,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  04:00:00,46.6323493453,6.53525904369,12.5450707506,0.0,8.34152022915,11.6705166398,5.75616097587,0.0,0.0,5.75616097587
 07/02  05:00:00,48.2275993613,6.46071540542,11.9406877656,0.0,8.80141237637,15.3678112995,5.75997464925,0.0,0.0,5.75997464925
 07/02  06:00:00,64.9687124415,6.68320219903,14.1349667422,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 07/02  07:00:00,88.675897838,7.21669495953,20.8545032418,0.0,19.4926561212,41.1001056674,11.5550612767,0.0,0.0,11.5550612767
 07/02  08:00:00,125.590834454,7.94902193439,33.2802145911,0.0,26.3286599382,57.9988325916,23.4377343329,0.0,0.0,23.4377343329
 07/02  09:00:00,113.662343749,7.85142300567,36.7221057661,0.0,26.2443270014,42.8153538416,41.3766018311,0.0,18.025,23.3516018311
 07/02  10:00:00,87.6910443196,7.51514216726,34.961323942,0.0,21.7447113004,23.4437158914,35.5125338727,0.0,18.025,17.4875338727
 07/02  11:00:00,86.8455152515,7.60773625355,36.4249858586,0.0,19.3449162599,23.4437158914,35.4882353875,0.0,18.025,17.4632353875
 07/02  12:00:00,88.9650346839,7.75097262696,38.2588541036,0.0,19.190480192,23.7425572507,35.459741727,0.0,18.025,17.434741727
 07/02  13:00:00,91.6784091714,7.90877563736,40.7883026035,0.0,19.260583323,23.698576057,29.6547920335,0.0,18.025,11.6297920335
 07/02  14:00:00,92.5145083233,8.00887842916,41.5242997175,0.0,19.260583323,23.698576057,35.4613427311,0.0,18.025,17.4363427311
 07/02  15:00:00,92.7224716768,8.08752529287,41.9435663599,0.0,19.260583323,23.4086260847,35.46072455,0.0,18.025,17.43572455
 07/02  16:00:00,96.2088219952,8.09598474151,40.9701720374,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/02  17:00:00,104.235833063,8.28971931779,40.1810889168,0.0,18.1807569449,37.5792895564,5.76006824823,0.0,0.0,5.76006824823
 07/02  18:00:00,118.972376686,8.58709350538,40.7268050766,0.0,32.6059821062,37.0465235296,5.76408805044,0.0,0.0,5.76408805044
 07/02  19:00:00,119.382180811,8.63395412094,38.9749119904,0.0,36.8143715336,33.066984531,5.77143686353,0.0,0.0,5.77143686353
 07/02  20:00:00,127.752614933,8.65970347856,36.3080954651,0.0,36.43363367,38.8072253906,5.77095749916,0.0,0.0,5.77095749916
 07/02  21:00:00,121.279031485,8.44428507085,32.4066412488,0.0,36.0963922311,36.7877557581,5.77176783452,0.0,0.0,5.77176783452
 07/02  22:00:00,94.1953694635,7.90195263563,27.1859297991,0.0,30.9507766546,20.6087787026,5.78745547568,0.0,0.0,5.78745547568
 07/02  23:00:00,65.5120219357,7.35234929417,21.4860193918,0.0,17.4250845679,11.7056064465,5.76806070611,0.0,0.0,5.76806070611
 07/02  24:00:00,55.6342829474,7.08487439869,17.9838440446,0.0,12.925468867,10.100111941,5.75631081929,0.0,0.0,5.75631081929
 07/03  01:00:00,50.4121392263,6.89346569108,15.8330207383,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/03  02:00:00,47.6677730468,6.78428705444,15.0573807422,0.0,8.25718729233,10.0299323277,5.75247143815,0.0,0.0,5.75247143815
 07/03  03:00:00,46.5894147579,6.68945641235,14.0738622277,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  04:00:00,47.3203323473,6.60865542493,13.2790856413,0.0,8.25718729233,11.6354268332,5.75619774598,0.0,0.0,5.75619774598
 07/03  05:00:00,53.2802794429,6.62194999429,13.5304352844,0.0,12.1011305571,15.3678112995,5.76748396951,0.0,0.0,5.76748396951
 07/03  06:00:00,83.4272781611,7.24811462993,19.1755850781,0.0,19.7275818095,37.2640762949,5.78737662287,0.0,0.0,5.78737662287
 07/03  07:00:00,109.166354707,7.76771721924,25.7914138916,0.0,24.3117294858,51.2795993405,11.585748538,0.0,0.0,11.585748538
 07/03  08:00:00,101.054059739,7.4015451022,29.319725949,0.0,23.6694662846,40.6342015617,23.3558131731,0.0,0.0,23.3558131731
 07/03  09:00:00,99.3178857377,7.43687750667,32.5551876631,0.0,23.6694662846,35.6302164847,35.5089157819,0.0,18.025,17.4839157819
 07/03  10:00:00,80.3568120119,7.229488003,31.3979503505,0.0,18.7433767983,22.9618409725,35.4878708065,0.0,18.025,17.4628708065
 07/03  11:00:00,81.9478375464,7.32300813129,32.8974450127,0.0,18.7433767983,22.9618409725,29.6578392418,0.0,18.025,11.6328392418
 07/03  12:00:00,84.1597532957,7.44692751727,34.9419928452,0.0,18.5889407304,23.1597249699,35.4600266369,0.0,18.025,17.4350266369
 07/03  13:00:00,86.1325929951,7.55571131705,36.5595489346,0.0,18.7433767983,23.2517909448,35.4593031421,0.0,18.025,17.4343031421
 07/03  14:00:00,87.3287749636,7.65134828084,37.660092376,0.0,18.7433767983,23.2517909448,35.4586399286,0.0,18.025,17.4336399286
 07/03  15:00:00,87.9141231736,7.76212178669,38.4246159169,0.0,18.7433767983,22.9618409725,29.6551613026,0.0,18.025,11.6301613026
 07/03  16:00:00,92.6951100436,7.88031417523,38.6361227334,0.0,18.7433767983,27.431320555,23.7811529378,0.0,18.025,5.75615293782
 07/03  17:00:00,105.004488039,8.18492907005,38.4528953971,0.0,17.6635504202,40.6971502883,5.76394059317,0.0,0.0,5.76394059317
 07/03  18:00:00,112.302274887,8.417141427,39.0143030924,0.0,27.5259009287,37.3340067412,5.78300472088,0.0,0.0,5.78300472088
 07/03  19:00:00,116.690312244,8.54692916326,39.0628581637,0.0,33.8341110165,33.3544677425,5.77112344275,0.0,0.0,5.77112344275
 07/03  20:00:00,129.10098593,8.65480923819,37.5594923675,0.0,36.5179666069,38.8247702939,5.77126570625,0.0,0.0,5.77126570625
 07/03  21:00:00,120.22578145,8.52518573151,34.3293922807,0.0,32.965339924,36.8579353714,11.5546723349,0.0,0.0,11.5546723349
 07/03  22:00:00,90.2737506203,7.93509396097,28.5142771579,0.0,25.6355707503,20.6438685092,5.77564835546,0.0,0.0,5.77564835546
 07/03  23:00:00,64.6548859188,7.3970241639,22.9860011902,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/03  24:00:00,56.5141167579,7.14657740343,20.1213054053,0.0,11.6412384099,10.0650221343,5.75637629705,0.0,0.0,5.75637629705
 07/04  01:00:00,56.5467513545,7.03974044902,18.9424540384,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/04  02:00:00,50.2605779619,6.87724353083,17.4378124295,0.0,8.34152022915,10.0650221343,5.7524164184,0.0,0.0,5.7524164184
 07/04  03:00:00,48.5256718262,6.76655184189,15.8136052798,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  04:00:00,49.1117213678,6.69216762915,14.8675428666,0.0,8.34152022915,11.6705166398,5.75583900343,0.0,0.0,5.75583900343
 07/04  05:00:00,51.2434116429,6.64102665321,14.7762030707,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/04  06:00:00,67.9923769927,6.85374793216,16.9881018533,0.0,18.5082010057,25.6353820695,5.76787795349,0.0,0.0,5.76787795349
 07/04  07:00:00,90.5435520902,7.33360647421,22.605272618,0.0,19.4926561212,41.1001056674,11.5544686421,0.0,0.0,11.5544686421
 07/04  08:00:00,127.252134963,8.06325121324,34.8273242862,0.0,26.3286599382,57.9988325916,23.4340146794,0.0,0.0,23.4340146794
 07/04  09:00:00,115.937865929,7.99093210483,38.8581412882,0.0,26.2443270014,42.8153538416,41.3745294392,0.0,18.025,23.3495294392
 07/04  10:00:00,90.1930255871,7.65283079095,37.325638017,0.0,21.7447113004,23.4437158914,35.5103902482,0.0,18.025,17.4853902482
 07/04  11:00:00,89.2278561172,7.72715426025,38.6879237854,0.0,19.3449162599,23.4437158914,35.4855527682,0.0,18.025,17.4605527682
 07/04  12:00:00,89.2596499081,7.7654608309,38.5389890336,0.0,19.190480192,23.7425572507,29.6556214519,0.0,18.025,11.6306214519
 07/04  13:00:00,89.6005447213,7.81562355226,38.8035987841,0.0,19.260583323,23.698576057,35.4596030467,0.0,18.025,17.4346030467
 07/04  14:00:00,90.5122527144,7.90626746799,39.6246657142,0.0,19.260583323,23.698576057,35.4583663016,0.0,18.025,17.4333663016
 07/04  15:00:00,90.5594903097,7.97515256896,39.8929660456,0.0,19.260583323,23.4086260847,35.4576417717,0.0,18.025,17.4326417717
 07/04  16:00:00,86.5738301135,7.63671149503,31.7944632675,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/04  17:00:00,88.6814192585,7.52947146636,25.3869331941,0.0,18.1807569449,37.5792895564,5.75886394146,0.0,0.0,5.75886394146
 07/04  18:00:00,103.036194019,7.75202292126,25.6257107051,0.0,32.6059821062,37.0465235296,5.7639332101,0.0,0.0,5.7639332101
 07/04  19:00:00,106.229202649,7.89252450332,26.5633848973,0.0,36.8143715336,33.066984531,5.77102205405,0.0,0.0,5.77102205405
 07/04  20:00:00,117.895229786,8.0537599926,27.0566723709,0.0,36.43363367,38.8072253906,5.77115420992,0.0,0.0,5.77115420992
 07/04  21:00:00,115.005590249,8.02413319839,26.5533695846,0.0,36.0963922311,36.7877557581,5.77132427358,0.0,0.0,5.77132427358
 07/04  22:00:00,89.4560214353,7.57599871077,22.7725651808,0.0,30.9507766546,20.6087787026,5.7872922113,0.0,0.0,5.7872922113
 07/04  23:00:00,62.2004562051,7.10961778865,18.4172005324,0.0,17.4250845679,11.7056064465,5.76787386117,0.0,0.0,5.76787386117
 07/04  24:00:00,53.6023554572,6.89841584614,16.1383858786,0.0,12.925468867,10.100111941,5.75623601957,0.0,0.0,5.75623601957
 07/05  01:00:00,48.9322673218,6.73372765632,14.5128923537,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/05  02:00:00,45.3573056159,6.58010073923,12.9511123164,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  03:00:00,44.1212325897,6.48302606303,11.8121107949,0.0,8.25718729233,10.0299323277,5.75241583638,0.0,0.0,5.75241583638
 07/05  04:00:00,45.3106537412,6.43929955429,11.4387792012,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/05  05:00:00,51.1175649237,6.44872964746,11.5409567305,0.0,12.1011305571,15.3678112995,5.76779176948,0.0,0.0,5.76779176948
 07/05  06:00:00,80.5307173382,7.04891244798,16.4782469634,0.0,19.7275818095,37.2640762949,11.5528806396,0.0,0.0,11.5528806396
 07/05  07:00:00,105.179265198,7.56512794388,22.0069514753,0.0,24.3117294858,51.2795993405,11.5847460326,0.0,0.0,11.5847460326
 07/05  08:00:00,97.0315154598,7.18462714594,25.5141271556,0.0,23.6694662846,40.6342015617,17.5212576223,0.0,0.0,17.5212576223
 07/05  09:00:00,97.3686651641,7.28237222377,30.7604853156,0.0,23.6694662846,35.6302164847,41.3272318572,0.0,18.025,23.3022318572
 07/05  10:00:00,79.9587255515,7.14534286339,31.0840265803,0.0,18.7433767983,22.9618409725,30.5160728691,0.0,18.025,12.4910728691
 07/05  11:00:00,82.0976615935,7.28359406126,33.0866925541,0.0,18.7433767983,22.9618409725,34.6193204929,0.0,18.025,16.5943204929
 07/05  12:00:00,85.5788686513,7.4869920883,36.3210534154,0.0,18.5889407304,23.1597249699,35.4584341644,0.0,18.025,17.4334341644
 07/05  13:00:00,87.3188710821,7.61202726653,37.6895184623,0.0,18.7433767983,23.2517909448,35.4592418942,0.0,18.025,17.4342418942
 07/05  14:00:00,88.7077672376,7.72284478777,38.9675961035,0.0,18.7433767983,23.2517909448,29.6543814294,0.0,18.025,11.6293814294
 07/05  15:00:00,89.7342412904,7.85039665337,40.1564693946,0.0,18.7433767983,22.9618409725,35.4605611136,0.0,18.025,17.4355611136
 07/05  16:00:00,94.3769987409,7.95433769424,40.2439959242,0.0,18.7433767983,27.431320555,23.7810583558,0.0,18.025,5.75605835581
 07/05  17:00:00,107.14521339,8.28231007672,40.4962618107,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/05  18:00:00,114.156684618,8.5016692068,40.7842013161,0.0,27.5259009287,37.3340067412,11.5459253098,0.0,0.0,11.5459253098
 07/05  19:00:00,117.805830214,8.60309817942,40.1222243976,0.0,33.8341110165,33.3544677425,5.77124683817,0.0,0.0,5.77124683817
 07/05  20:00:00,131.551657723,8.77523818216,39.8897545764,0.0,36.5179666069,38.8247702939,5.77072958804,0.0,0.0,5.77072958804
 07/05  21:00:00,124.970961601,8.75271434448,38.8470841648,0.0,32.965339924,36.8579353714,5.78659359888,0.0,0.0,5.78659359888
 07/05  22:00:00,93.0760504198,8.07276707685,31.1789213375,0.0,25.6355707503,20.6438685092,5.77552876563,0.0,0.0,5.77552876563
 07/05  23:00:00,66.5596680165,7.48113554693,24.8066822795,0.0,15.0252895274,11.7056064465,5.76011446773,0.0,0.0,5.76011446773
 07/05  24:00:00,57.567848255,7.19343805234,21.1281800094,0.0,11.6412384099,10.0650221343,5.75519257569,0.0,0.0,5.75519257569
 07/06  01:00:00,53.3151502667,6.99769895616,18.6318082513,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/06  02:00:00,49.9153984077,6.85507509126,17.23423234,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  03:00:00,48.9175138999,6.76525247586,16.3261707393,0.0,8.25718729233,10.0299323277,5.75236527963,0.0,0.0,5.75236527963
 07/06  04:00:00,49.8250331375,6.70076429011,15.6916969092,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/06  05:00:00,55.3337947495,6.69470107462,15.5112236908,0.0,12.1011305571,15.3678112995,5.76777862025,0.0,0.0,5.76777862025
 07/06  06:00:00,85.632597469,7.33404967512,21.2950044441,0.0,19.7275818095,37.2640762949,11.5539489909,0.0,0.0,11.5539489909
 07/06  07:00:00,111.086469464,7.84301450928,27.636287045,0.0,24.3117294858,51.2795993405,11.5847500074,0.0,0.0,11.5847500074
 07/06  08:00:00,103.658255236,7.49012429286,31.8353813614,0.0,23.6694662846,40.6342015617,17.5210526771,0.0,0.0,17.5210526771
 07/06  09:00:00,104.487940829,7.63855493455,37.5235880128,0.0,23.6694662846,35.6302164847,41.3269665505,0.0,18.025,23.3019665505
 07/06  10:00:00,86.5708854483,7.48382302533,37.3577123271,0.0,18.7433767983,22.9618409725,35.4859552766,0.0,18.025,17.4609552766
 07/06  11:00:00,89.5756032853,7.66144868703,40.1867839992,0.0,18.7433767983,22.9618409725,29.6556184075,0.0,18.025,11.6306184075
 07/06  12:00:00,92.0579177223,7.82530218334,42.4617966457,0.0,18.5889407304,23.1597249699,35.4581584898,0.0,18.025,17.4331584898
 07/06  13:00:00,94.2797116716,8.00250840408,44.2598821171,0.0,18.7433767983,23.2517909448,35.459884355,0.0,18.025,17.434884355
 07/06  14:00:00,95.3173706319,8.11771383678,45.1823347955,0.0,18.7433767983,23.2517909448,29.6541133878,0.0,18.025,11.6291133878
 07/06  15:00:00,92.5410229482,8.07113874317,42.7425133057,0.0,18.7433767983,22.9618409725,35.4601009446,0.0,18.025,17.4351009446
 07/06  16:00:00,91.7694526128,7.90724288865,37.6835491071,0.0,18.7433767983,27.431320555,23.7809889235,0.0,18.025,5.75598892355
 07/06  17:00:00,101.528210744,8.04656433139,35.115011641,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/06  18:00:00,109.271325891,8.2477679286,36.1527565007,0.0,27.5259009287,37.3340067412,11.5455878644,0.0,0.0,11.5455878644
 07/06  19:00:00,112.305994203,8.29738998569,34.928104988,0.0,33.8341110165,33.3544677425,5.77110678921,0.0,0.0,5.77110678921
 07/06  20:00:00,124.399587363,8.38997180535,33.1229591069,0.0,36.5179666069,38.8247702939,5.77057895767,0.0,0.0,5.77057895767
 07/06  21:00:00,118.456566852,8.39253820452,32.6928795444,0.0,32.965339924,36.8579353714,5.78639106035,0.0,0.0,5.78639106035
 07/06  22:00:00,89.774707873,7.86579858549,28.0845580396,0.0,25.6355707503,20.6438685092,5.77534360324,0.0,0.0,5.77534360324
 07/06  23:00:00,65.1761211105,7.37617126361,23.5281044912,0.0,15.0252895274,11.7056064465,5.76006348837,0.0,0.0,5.76006348837
 07/06  24:00:00,56.6039631717,7.12272279781,20.2350151384,0.0,11.6412384099,10.0650221343,5.75501644982,0.0,0.0,5.75501644982
 07/07  01:00:00,52.3651487612,6.9351140325,17.7443944704,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/07  02:00:00,48.7963313988,6.79362054283,16.1766242146,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/07  03:00:00,47.8616095255,6.714287577,15.3212334057,0.0,8.25718729233,10.0299323277,5.75220650642,0.0,0.0,5.75220650642
 07/07  04:00:00,48.4553974682,6.65175762109,14.3710732798,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/07  05:00:00,54.6318994863,6.67592384522,14.8281128247,0.0,12.1011305571,15.3678112995,5.76771892326,0.0,0.0,5.76771892326
 07/07  06:00:00,84.3316616107,7.28231655529,20.0458138713,0.0,19.7275818095,37.2640762949,11.5534163996,0.0,0.0,11.5534163996
 07/07  07:00:00,109.765572657,7.79471044659,26.3637117154,0.0,24.3117294858,51.2795993405,11.5840987153,0.0,0.0,11.5840987153
 07/07  08:00:00,101.14644567,7.39276606227,29.4209426867,0.0,23.6694662846,40.6342015617,17.5198344048,0.0,0.0,17.5198344048
 07/07  09:00:00,100.87068972,7.47959819615,34.0653000938,0.0,23.6694662846,35.6302164847,41.3253775165,0.0,18.025,23.3003775165
 07/07  10:00:00,82.7004502993,7.31247936298,33.6586287238,0.0,18.7433767983,22.9618409725,29.6718671197,0.0,18.025,11.6468671197
 07/07  11:00:00,85.3166809863,7.46419239436,36.1251217812,0.0,18.7433767983,22.9618409725,35.4623477164,0.0,18.025,17.4373477164
 07/07  12:00:00,87.8043892277,7.61774081186,38.4158336459,0.0,18.5889407304,23.1597249699,35.4563589845,0.0,18.025,17.4313589845
 07/07  13:00:00,90.045306549,7.76916418427,40.2588251232,0.0,18.7433767983,23.2517909448,35.4575696213,0.0,18.025,17.4325696213
 07/07  14:00:00,92.201054225,7.92957862585,42.2541581078,0.0,18.7433767983,23.2517909448,29.6531907189,0.0,18.025,11.6281907189
 07/07  15:00:00,93.7941064801,8.07784002017,43.9889003243,0.0,18.7433767983,22.9618409725,35.4586766438,0.0,18.025,17.4336766438
 07/07  16:00:00,98.3004886502,8.17399623747,43.9478374601,0.0,18.7433767983,27.431320555,23.7810195813,0.0,18.025,5.75601958128
 07/07  17:00:00,111.515028516,8.52902073008,44.6193780186,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/07  18:00:00,115.542567637,8.6414352173,42.0303399969,0.0,27.5259009287,37.3340067412,11.5446464524,0.0,0.0,11.5446464524
 07/07  19:00:00,116.024855103,8.57417624946,38.3701904839,0.0,33.8341110165,33.3544677425,5.77119442607,0.0,0.0,5.77119442607
 07/07  20:00:00,128.805902035,8.67486179076,37.2443918465,0.0,36.5179666069,38.8247702939,5.77128575137,0.0,0.0,5.77128575137
 07/07  21:00:00,120.818720274,8.57007651007,34.8775073633,0.0,32.965339924,36.8579353714,5.78678629396,0.0,0.0,5.78678629396
 07/07  22:00:00,90.1625001654,7.94380586466,28.3943547969,0.0,25.6355707503,20.6438685092,5.77537609964,0.0,0.0,5.77537609964
 07/07  23:00:00,65.2927861582,7.43348104753,23.5874625617,0.0,15.0252895274,11.7056064465,5.7600173721,0.0,0.0,5.7600173721
 07/07  24:00:00,56.7203475754,7.16832269721,20.3058068836,0.0,11.6412384099,10.0650221343,5.75619387456,0.0,0.0,5.75619387456
 07/08  01:00:00,56.2740956112,7.05399664242,18.7749782944,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/08  02:00:00,49.4459970138,6.88066143965,16.7392550207,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,47.9129595481,6.76511269945,15.3217590959,0.0,8.25718729233,10.0299323277,5.75219421305,0.0,0.0,5.75219421305
 07/08  04:00:00,48.8081766764,6.69655962942,14.6790567394,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/08  05:00:00,51.0179651318,6.64839835355,14.6628233961,0.0,8.71707943955,15.3327214929,5.75984635918,0.0,0.0,5.75984635918
 07/08  06:00:00,68.8854343991,6.90226004121,17.8326742361,0.0,18.5082010057,25.6353820695,5.76765841348,0.0,0.0,5.76765841348
 07/08  07:00:00,91.823423906,7.40466196024,23.9335733479,0.0,19.4083231844,41.0650158608,5.78646182594,0.0,0.0,5.78646182594
 07/08  08:00:00,127.538570625,8.08749043079,35.0895872441,0.0,26.3286599382,57.9988325916,23.4317721937,0.0,0.0,23.4317721937
 07/08  09:00:00,114.200027422,7.92485498492,37.0670135901,0.0,26.3286599382,42.8504436482,41.3755680305,0.0,18.025,23.3505680305
 07/08  10:00:00,86.6022868177,7.51864479611,33.8691161612,0.0,21.7447113004,23.4437158914,35.5087734829,0.0,18.025,17.4837734829
 07/08  11:00:00,85.2156294574,7.56902119691,34.8935663956,0.0,19.3027497915,23.426170988,35.4845680542,0.0,18.025,17.4595680542
 07/08  12:00:00,80.6447088803,7.38633790665,30.3629000734,0.0,19.1483137236,23.7250123474,35.4606947231,0.0,18.025,17.4356947231
 07/08  13:00:00,83.9112987818,7.4811128501,33.3891683393,0.0,19.3027497915,23.7161209604,35.4563323429,0.0,18.025,17.4313323429
 07/08  14:00:00,87.6477588166,7.62674174625,36.9800009817,0.0,19.3027497915,23.7161209604,29.6523613076,0.0,18.025,11.6273613076
 07/08  15:00:00,88.7206232005,7.69902899273,38.2705298546,0.0,19.3027497915,23.426170988,35.4573564954,0.0,18.025,17.4323564954
 07/08  16:00:00,94.3325753858,7.83306040516,39.297163246,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/08  17:00:00,103.976775874,8.14857671148,40.0035026298,0.0,18.2229234133,37.5968344597,5.75978380479,0.0,0.0,5.75978380479
 07/08  18:00:00,113.425750233,8.25483308402,35.3930575933,0.0,32.690315043,37.0816133363,5.76372783669,0.0,0.0,5.76372783669
 07/08  19:00:00,114.098104058,8.32951793201,33.9953268175,0.0,36.8143715336,33.066984531,5.77090918478,0.0,0.0,5.77090918478
 07/08  20:00:00,127.367170255,8.61022561029,36.0916066842,0.0,36.3493007332,38.7721355839,5.77095583771,0.0,0.0,5.77095583771
 07/08  21:00:00,123.255762349,8.51823687381,34.1900518029,0.0,36.1807251679,36.8228455648,5.77139587858,0.0,0.0,5.77139587858
 07/08  22:00:00,95.5819982812,7.97078821834,28.3843800767,0.0,31.0351095914,20.6438685092,5.78649424096,0.0,0.0,5.78649424096
 07/08  23:00:00,67.1479936308,7.44241106795,23.0319778195,0.0,17.4250845679,11.7056064465,5.76761081335,0.0,0.0,5.76761081335
 07/08  24:00:00,57.4759616328,7.19252867502,19.8373188944,0.0,12.8411359301,10.0650221343,5.75596400022,0.0,0.0,5.75596400022
 07/09  01:00:00,56.323961198,7.06176232335,18.6976621642,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/09  02:00:00,49.4661987795,6.87063649048,16.6500539542,0.0,8.34152022915,10.0650221343,5.7521944159,0.0,0.0,5.7521944159
 07/09  03:00:00,47.8598776202,6.75208876467,15.1622903671,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  04:00:00,48.6967098224,6.67878607995,14.4659355763,0.0,8.34152022915,11.6705166398,5.7560382003,0.0,0.0,5.7560382003
 07/09  05:00:00,50.8726636654,6.62661758853,14.419894041,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/09  06:00:00,67.6041632348,6.83658784285,16.6170842056,0.0,18.5082010057,25.6353820695,5.76748201749,0.0,0.0,5.76748201749
 07/09  07:00:00,90.5620627863,7.32742380291,22.6300293419,0.0,19.4926561212,41.1001056674,11.5532429101,0.0,0.0,11.5532429101
 07/09  08:00:00,126.293138795,8.00029950456,33.9313650276,0.0,26.3286599382,57.9988325916,23.4303113201,0.0,0.0,23.4303113201
 07/09  09:00:00,113.093322515,7.83624134554,36.1683494012,0.0,26.2443270014,42.8153538416,35.5396275163,0.0,18.025,17.5146275163
 07/09  10:00:00,86.8923530729,7.48508608538,34.1927534586,0.0,21.7447113004,23.4437158914,35.5082950518,0.0,18.025,17.4832950518
 07/09  11:00:00,86.1518933527,7.57667083251,35.7624760105,0.0,19.3449162599,23.4437158914,35.4845244415,0.0,18.025,17.4595244415
 07/09  12:00:00,87.9050869679,7.70927004925,37.2406377291,0.0,19.190480192,23.7425572507,35.4596514801,0.0,18.025,17.4346514801
 07/09  13:00:00,90.4826756066,7.8690475477,39.6323282036,0.0,19.260583323,23.698576057,35.4600540207,0.0,18.025,17.4350540207
 07/09  14:00:00,92.2431157106,8.01091965389,41.2508938389,0.0,19.260583323,23.698576057,35.1076863505,0.0,18.025,17.0826863505
 07/09  15:00:00,92.3387507041,8.07361125083,41.5737886113,0.0,19.260583323,23.4086260847,30.0015268589,0.0,18.025,11.9765268589
 07/09  16:00:00,96.2219671951,8.09683888104,40.9824898356,0.0,19.260583323,27.8781056672,23.7809524096,0.0,18.025,5.75595240963
 07/09  17:00:00,105.000666113,8.33320231303,40.9024911566,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/09  18:00:00,119.140242003,8.61532563502,40.8664919106,0.0,32.6059821062,37.0465235296,5.76358021955,0.0,0.0,5.76358021955
 07/09  19:00:00,121.050695935,8.74191835749,40.5355289985,0.0,36.8143715336,33.066984531,5.77086535845,0.0,0.0,5.77086535845
 07/09  20:00:00,131.865655463,8.88891228159,40.1919898788,0.0,36.43363367,38.8072253906,5.77095429341,0.0,0.0,5.77095429341
 07/09  21:00:00,127.592927137,8.78502913783,38.3798557697,0.0,36.0963922311,36.7877557581,5.7710682864,0.0,0.0,5.7710682864
 07/09  22:00:00,98.8812095416,8.16992015575,31.603885906,0.0,30.9507766546,20.6087787026,11.55301317,0.0,0.0,11.55301317
 07/09  23:00:00,70.0694547129,7.6071143665,25.7887425502,0.0,17.4250845679,11.7056064465,5.76743079048,0.0,0.0,5.76743079048
 07/09  24:00:00,61.160554454,7.36328722914,23.2317430378,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/10  01:00:00,54.8421762793,7.11713359315,20.0394054438,0.0,10.0992000411,10.047477231,5.7521600496,0.0,0.0,5.7521600496
 07/10  02:00:00,50.5548497097,6.93527103915,17.7935016694,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  03:00:00,48.4964903406,6.80178155525,15.8686349329,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  04:00:00,48.8771164565,6.70970370508,14.7348515011,0.0,8.25718729233,11.6354268332,5.75594083507,0.0,0.0,5.75594083507
 07/10  05:00:00,55.213555476,6.72843809743,15.3572730689,0.0,12.1011305571,15.3678112995,5.76747775717,0.0,0.0,5.76747775717
 07/10  06:00:00,85.7308806444,7.36635166608,21.3610463471,0.0,19.7275818095,37.2640762949,5.78490961517,0.0,0.0,5.78490961517
 07/10  07:00:00,111.188407252,7.87506634383,27.7062394313,0.0,24.3117294858,51.2795993405,11.5837829605,0.0,0.0,11.5837829605
 07/10  08:00:00,102.111226866,7.45843217381,30.3200871199,0.0,23.6694662846,40.6342015617,23.3509903648,0.0,0.0,23.3509903648
 07/10  09:00:00,100.655069596,7.50324069261,33.8260686097,0.0,23.6694662846,35.6302164847,35.505677601,0.0,18.025,17.480677601
 07/10  10:00:00,81.8781112073,7.31380323154,32.834978842,0.0,18.7433767983,22.9618409725,35.484935152,0.0,18.025,17.459935152
 07/10  11:00:00,82.7394710909,7.38763202506,33.6244837384,0.0,18.7433767983,22.9618409725,35.4584424276,0.0,18.025,17.4334424276
 07/10  12:00:00,85.3407607517,7.54181830127,36.0281390184,0.0,18.5889407304,23.1597249699,29.6519632789,0.0,18.025,11.6269632789
 07/10  13:00:00,86.9617196472,7.66375625108,37.2806595705,0.0,18.7433767983,23.2517909448,35.456633129,0.0,18.025,17.431633129
 07/10  14:00:00,88.3110207483,7.77245565666,38.5212596145,0.0,18.7433767983,23.2517909448,35.4555246338,0.0,18.025,17.4305246338
 07/10  15:00:00,89.8350462804,7.90818176154,40.1995084986,0.0,18.7433767983,22.9618409725,29.6528211838,0.0,18.025,11.6278211838
 07/10  16:00:00,94.3199079603,8.00334418762,40.1379198128,0.0,18.7433767983,27.431320555,23.7807518463,0.0,18.025,5.75575184629
 07/10  17:00:00,107.635059996,8.34804152841,40.9204026938,0.0,17.6635504202,40.6971502883,5.76350568748,0.0,0.0,5.76350568748
 07/10  18:00:00,114.18550228,8.54890431449,40.7658504639,0.0,27.5259009287,37.3340067412,5.78234834076,0.0,0.0,5.78234834076
 07/10  19:00:00,118.235156095,8.66742785424,40.4872626938,0.0,33.8341110165,33.3544677425,5.77127137863,0.0,0.0,5.77127137863
 07/10  20:00:00,133.579099334,8.92319345048,41.7692819729,0.0,36.5179666069,38.8247702939,5.7701334702,0.0,0.0,5.7701334702
 07/10  21:00:00,125.495765575,8.83537434249,39.2892860861,0.0,32.965339924,36.8579353714,8.5609993836,0.0,0.0,8.5609993836
 07/10  22:00:00,94.3522472666,8.16801616116,32.3599170832,0.0,25.6355707503,20.6438685092,8.75894110966,0.0,0.0,8.75894110966
 07/10  23:00:00,67.9078924505,7.5737863786,26.062286946,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/10  24:00:00,58.2000116906,7.25478572412,21.6990169704,0.0,11.6412384099,10.0650221343,5.75601832609,0.0,0.0,5.75601832609
 07/11  01:00:00,53.8992802068,7.05119062962,19.1624627131,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/11  02:00:00,50.2371838699,6.89463162304,17.5164728283,0.0,8.25718729233,10.0299323277,5.75217894771,0.0,0.0,5.75217894771
 07/11  03:00:00,49.2228906451,6.80550532045,16.5913146741,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  04:00:00,50.3161999157,6.75001358789,16.1336303662,0.0,8.25718729233,11.6354268332,5.75575401201,0.0,0.0,5.75575401201
 07/11  05:00:00,56.0385156062,6.7570363737,16.1536462981,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/11  06:00:00,86.4096458605,7.39753133532,22.0086363207,0.0,19.7275818095,37.2640762949,11.5527503842,0.0,0.0,11.5527503842
 07/11  07:00:00,112.077807693,7.91493334272,28.5557882004,0.0,24.3117294858,51.2795993405,11.5830537264,0.0,0.0,11.5830537264
 07/11  08:00:00,103.405819945,7.50949100694,31.5636343539,0.0,23.6694662846,40.6342015617,17.5169207738,0.0,0.0,17.5169207738
 07/11  09:00:00,102.757946388,7.5897963493,35.8423932034,0.0,23.6694662846,35.6302164847,41.3240383154,0.0,18.025,23.2990383154
 07/11  10:00:00,84.5621002958,7.42304583223,35.4097335932,0.0,18.7433767983,22.9618409725,35.484025821,0.0,18.025,17.459025821
 07/11  11:00:00,86.4409105687,7.54741948295,37.1661400514,0.0,18.7433767983,22.9618409725,29.654352402,0.0,18.025,11.629352402
 07/11  12:00:00,89.0941445104,7.70924671632,39.6140984906,0.0,18.5889407304,23.1597249699,35.4560251309,0.0,18.025,17.4310251309
 07/11  13:00:00,89.6246480574,7.79300652661,39.8143396727,0.0,18.7433767983,23.2517909448,35.457006921,0.0,18.025,17.432006921
 07/11  14:00:00,90.0665245218,7.8602916201,40.1889307071,0.0,18.7433767983,23.2517909448,29.6523206792,0.0,18.025,11.6273206792
 07/11  15:00:00,92.0109373478,8.02305446312,42.2605323068,0.0,18.7433767983,22.9618409725,35.4571435873,0.0,18.025,17.4321435873
 07/11  16:00:00,93.6385386069,8.00459493355,39.4553050542,0.0,18.7433767983,27.431320555,23.780807186,0.0,18.025,5.75580718596
 07/11  17:00:00,102.510733717,8.12791606785,36.0162114541,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/11  18:00:00,107.841601815,8.25002334549,34.7208309922,0.0,27.5259009287,37.3340067412,11.5448285387,0.0,0.0,11.5448285387
 07/11  19:00:00,111.54714792,8.31080177701,34.1558902243,0.0,33.8341110165,33.3544677425,5.77072184903,0.0,0.0,5.77072184903
 07/11  20:00:00,124.951420547,8.45192533652,33.6128795288,0.0,36.5179666069,38.8247702939,5.7707722543,0.0,0.0,5.7707722543
 07/11  21:00:00,118.550764341,8.42982509362,32.74984966,0.0,32.965339924,36.8579353714,5.78652107421,0.0,0.0,5.78652107421
 07/11  22:00:00,88.9428107328,7.86810884524,27.2503997957,0.0,25.6355707503,20.6438685092,5.7747500118,0.0,0.0,5.7747500118
 07/11  23:00:00,63.8285128486,7.35559272445,22.2010960534,0.0,15.0252895274,11.7056064465,5.75931642757,0.0,0.0,5.75931642757
 07/11  24:00:00,56.4236843738,7.13699693239,20.0404892391,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/12  01:00:00,52.2212228141,6.95594801078,17.5796432089,0.0,10.0992000411,10.047477231,5.75222197081,0.0,0.0,5.75222197081
 07/12  02:00:00,48.5702534193,6.81278763441,15.9313987033,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  03:00:00,47.936306778,6.7488774235,15.3613524395,0.0,8.25718729233,10.0299323277,5.75213282015,0.0,0.0,5.75213282015
 07/12  04:00:00,49.8121111269,6.72746966168,15.6520972274,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/12  05:00:00,56.8805486425,6.78656498971,16.9661529062,0.0,12.1011305571,15.3678112995,5.76740827059,0.0,0.0,5.76740827059
 07/12  06:00:00,86.9802161212,7.42335498371,22.5533917003,0.0,19.7275818095,37.2640762949,11.5525269741,0.0,0.0,11.5525269741
 07/12  07:00:00,110.569072335,7.85832729558,27.1036744588,0.0,24.3117294858,51.2795993405,11.5828042964,0.0,0.0,11.5828042964
 07/12  08:00:00,101.134495524,7.40875777663,29.3930535013,0.0,23.6694662846,40.6342015617,17.5170332871,0.0,0.0,17.5170332871
 07/12  09:00:00,100.943411305,7.50107832253,34.1165835259,0.0,23.6694662846,35.6302164847,35.503399788,0.0,18.025,17.478399788
 07/12  10:00:00,82.5190556728,7.31459676229,33.4751442439,0.0,18.7433767983,22.9618409725,35.483387039,0.0,18.025,17.458387039
 07/12  11:00:00,85.1005861277,7.4648042441,35.9084324179,0.0,18.7433767983,22.9618409725,35.4606441189,0.0,18.025,17.4356441189
 07/12  12:00:00,88.3213794224,7.65375883001,38.8968246939,0.0,18.5889407304,23.1597249699,35.4544616057,0.0,18.025,17.4294616057
 07/12  13:00:00,90.4064630976,7.80086031396,40.5883046963,0.0,18.7433767983,23.2517909448,29.6513319664,0.0,18.025,11.6263319664
 07/12  14:00:00,91.7234579443,7.90589282497,41.8002686305,0.0,18.7433767983,23.2517909448,35.4555914104,0.0,18.025,17.4305914104
 07/12  15:00:00,92.2881414486,8.00005414978,42.5607387188,0.0,18.7433767983,22.9618409725,35.456015843,0.0,18.025,17.431015843
 07/12  16:00:00,93.3505199934,7.95349651162,39.2183928816,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/12  17:00:00,104.995333324,8.21247723188,38.4162462179,0.0,17.6635504202,40.6971502883,5.76346373498,0.0,0.0,5.76346373498
 07/12  18:00:00,113.276693641,8.48126397295,39.9247019697,0.0,27.5259009287,37.3340067412,5.78225751001,0.0,0.0,5.78225751001
 07/12  19:00:00,117.792583846,8.60391344675,40.1082194548,0.0,33.8341110165,33.3544677425,5.77107451546,0.0,0.0,5.77107451546
 07/12  20:00:00,130.35321622,8.72031122695,38.7462957124,0.0,36.5179666069,38.8247702939,5.77111672838,0.0,0.0,5.77111672838
 07/12  21:00:00,121.895458677,8.60541924553,35.9189517937,0.0,32.965339924,36.8579353714,11.5520466979,0.0,0.0,11.5520466979
 07/12  22:00:00,91.1652498288,7.98206261769,29.3588940715,0.0,25.6355707503,20.6438685092,5.77486233496,0.0,0.0,5.77486233496
 07/12  23:00:00,66.0863609806,7.46695924708,24.3475876228,0.0,15.0252895274,11.7056064465,5.7596777008,0.0,0.0,5.7596777008
 07/12  24:00:00,58.6951067812,7.2498525656,22.1990594398,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/13  01:00:00,54.5927361078,7.08011202331,19.8269980722,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/13  02:00:00,50.7784750554,6.93588795124,18.0165156054,0.0,8.25718729233,10.0299323277,5.75220849062,0.0,0.0,5.75220849062
 07/13  03:00:00,49.8846130298,6.85674242039,17.2018064781,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  04:00:00,50.9171003041,6.80397679064,16.6805718363,0.0,8.25718729233,11.6354268332,5.75547564718,0.0,0.0,5.75547564718
 07/13  05:00:00,57.469162058,6.84243324192,17.4989053933,0.0,12.1011305571,15.3678112995,5.7670942919,0.0,0.0,5.7670942919
 07/13  06:00:00,87.6206233919,7.46953131667,23.1476423972,0.0,19.7275818095,37.2640762949,5.78620157208,0.0,0.0,5.78620157208
 07/13  07:00:00,111.763150109,7.92985991146,28.2262325615,0.0,24.3117294858,51.2795993405,11.5825099491,0.0,0.0,11.5825099491
 07/13  08:00:00,100.841968439,7.3958236128,29.1134682803,0.0,23.6694662846,40.6342015617,23.3481295633,0.0,0.0,23.3481295633
 07/13  09:00:00,98.3820583916,7.36964045238,31.686678546,0.0,23.6694662846,35.6302164847,35.5039018834,0.0,18.025,17.4789018834
 07/13  10:00:00,79.1894769492,7.12964206522,30.330521651,0.0,18.7433767983,22.9618409725,35.4815346667,0.0,18.025,17.4565346667
 07/13  11:00:00,81.1019769753,7.22630843783,32.1483249838,0.0,18.7433767983,22.9618409725,29.6544401049,0.0,18.025,11.6294401049
 07/13  12:00:00,83.0271450917,7.33521817502,33.921134026,0.0,18.5889407304,23.1597249699,35.4576760883,0.0,18.025,17.4326760883
 07/13  13:00:00,85.8242248111,7.49417703013,36.3127537064,0.0,18.7433767983,23.2517909448,35.4579713744,0.0,18.025,17.4329713744
 07/13  14:00:00,87.5269364016,7.63568463497,37.8739558221,0.0,18.7433767983,23.2517909448,29.6532779123,0.0,18.025,11.6282779123
 07/13  15:00:00,88.4450894509,7.76006731375,38.9576772946,0.0,18.7433767983,22.9618409725,35.4584923423,0.0,18.025,17.4334923423
 07/13  16:00:00,93.5622488921,7.8840565256,39.4995600762,0.0,18.7433767983,27.431320555,23.7808596084,0.0,18.025,5.75585960839
 07/13  17:00:00,105.586348568,8.17204605531,39.047710799,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/13  18:00:00,111.210355277,8.32343164549,38.0162000749,0.0,27.5259009287,37.3340067412,11.5444493135,0.0,0.0,11.5444493135
 07/13  19:00:00,114.125578725,8.37751590172,36.6676193762,0.0,33.8341110165,33.3544677425,5.77062364005,0.0,0.0,5.77062364005
 07/13  20:00:00,127.913844759,8.54270751234,36.4845359113,0.0,36.5179666069,38.8247702939,5.77003728988,0.0,0.0,5.77003728988
 07/13  21:00:00,121.255285972,8.51596300325,35.3682578081,0.0,32.965339924,36.8579353714,5.78553454944,0.0,0.0,5.78553454944
 07/13  22:00:00,91.0083908289,7.92288696485,29.2612166666,0.0,25.6355707503,20.6438685092,5.77452447378,0.0,0.0,5.77452447378
 07/13  23:00:00,65.8652622892,7.40780945734,24.1856402761,0.0,15.0252895274,11.7056064465,5.75979649334,0.0,0.0,5.75979649334
 07/13  24:00:00,58.4231701401,7.18768703245,21.9892877893,0.0,11.6412384099,10.0650221343,5.75587305749,0.0,0.0,5.75587305749
 07/14  01:00:00,55.3019864122,7.04895004323,20.5674140189,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/14  02:00:00,50.8967714403,6.88924843759,18.1814591949,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  03:00:00,49.1453131238,6.78008298732,16.5391593388,0.0,8.25718729233,10.0299323277,5.75207812102,0.0,0.0,5.75207812102
 07/14  04:00:00,50.0619417185,6.71871632939,15.9106877958,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/14  05:00:00,56.6234527967,6.75793048358,16.737704816,0.0,12.1011305571,15.3678112995,5.76727362261,0.0,0.0,5.76727362261
 07/14  06:00:00,86.7733724764,7.39793140809,22.3719895388,0.0,19.7275818095,37.2640762949,11.551497693,0.0,0.0,11.551497693
 07/14  07:00:00,111.994608989,7.90640907549,28.4811569357,0.0,24.3117294858,51.2795993405,11.5825107692,0.0,0.0,11.5825107692
 07/14  08:00:00,103.055146781,7.48832202307,31.2341605481,0.0,23.6694662846,40.6342015617,17.5144059696,0.0,0.0,17.5144059696
 07/14  09:00:00,102.396782081,7.56911428484,35.5019300713,0.0,23.6694662846,35.6302164847,35.5040898003,0.0,18.025,17.4790898003
 07/14  10:00:00,83.7609401714,7.39114274946,34.6404941599,0.0,18.7433767983,22.9618409725,35.4834617265,0.0,18.025,17.4584617265
 07/14  11:00:00,84.3606968177,7.4635455337,35.1698088492,0.0,18.7433767983,22.9618409725,35.4578916313,0.0,18.025,17.4328916313
 07/14  12:00:00,86.0756745701,7.57654284947,36.7283426243,0.0,18.5889407304,23.1597249699,35.4550263384,0.0,18.025,17.4300263384
 07/14  13:00:00,88.4637507194,7.71350031591,38.7329586643,0.0,18.7433767983,23.2517909448,29.6512883648,0.0,18.025,11.6262883648
 07/14  14:00:00,89.1326160767,7.77585094191,39.3394749495,0.0,18.7433767983,23.2517909448,35.4554410964,0.0,18.025,17.4304410964
 07/14  15:00:00,89.1514510695,7.83213530817,39.5919738995,0.0,18.7433767983,22.9618409725,35.4541239768,0.0,18.025,17.4291239768
 07/14  16:00:00,93.1063637891,7.89287506053,39.034865254,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/14  17:00:00,104.443680104,8.13553031738,37.9415500886,0.0,17.6635504202,40.6971502883,5.76315995561,0.0,0.0,5.76315995561
 07/14  18:00:00,111.803557065,8.35645606766,38.5763919546,0.0,27.5259009287,37.3340067412,5.78216688728,0.0,0.0,5.78216688728
 07/14  19:00:00,116.85687776,8.51049332918,39.2659470392,0.0,33.8341110165,33.3544677425,5.77028063682,0.0,0.0,5.77028063682
 07/14  20:00:00,128.951011597,8.60477684575,37.4596394165,0.0,36.5179666069,38.8247702939,5.76924684334,0.0,0.0,5.76924684334
 07/14  21:00:00,120.380643854,8.48719562856,34.522381691,0.0,32.965339924,36.8579353714,11.5517152021,0.0,0.0,11.5517152021
 07/14  22:00:00,90.2012571098,7.89618358446,28.4807960524,0.0,25.6355707503,20.6438685092,5.77471611519,0.0,0.0,5.77471611519
 07/14  23:00:00,64.7038749307,7.36548207726,23.0665877169,0.0,15.0252895274,11.7056064465,0.200477555457,0.0,0.0,0.200477555457
 07/14  24:00:00,56.4288102537,7.11505804974,20.0675641194,0.0,11.6412384099,10.0650221343,5.5754813668,0.0,0.0,5.5754813668
 07/15  01:00:00,56.0520121224,7.00084727333,18.60606336,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/15  02:00:00,50.0986951809,6.85847641961,17.4141519786,0.0,8.25718729233,10.0299323277,5.75212247531,0.0,0.0,5.75212247531
 07/15  03:00:00,49.2931100725,6.78631573439,16.6807353513,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  04:00:00,50.4434151979,6.7451341655,16.2657356834,0.0,8.25718729233,11.6354268332,5.75536217292,0.0,0.0,5.75536217292
 07/15  05:00:00,52.8183312665,6.71324393053,16.3983842764,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/15  06:00:00,70.0300208121,6.95004742798,18.9295220776,0.0,18.5082010057,25.6353820695,5.76715038362,0.0,0.0,5.76715038362
 07/15  07:00:00,92.1707609805,7.42547281586,24.2601666426,0.0,19.4083231844,41.0650158608,11.5510661895,0.0,0.0,11.5510661895
 07/15  08:00:00,127.228910842,8.08091870094,34.7866018654,0.0,26.3286599382,57.9988325916,23.4236006397,0.0,0.0,23.4236006397
 07/15  09:00:00,113.771256925,7.90723559741,36.6559255213,0.0,26.3286599382,42.8504436482,35.5375720671,0.0,18.025,17.5125720671
 07/15  10:00:00,87.7075097306,7.56399712602,34.9290427222,0.0,21.7447113004,23.4437158914,35.5062770072,0.0,18.025,17.4812770072
 07/15  11:00:00,87.1407589188,7.66027249751,36.7274831358,0.0,19.3027497915,23.426170988,35.482485193,0.0,18.025,17.457485193
 07/15  12:00:00,89.1355893312,7.78754378609,38.452598619,0.0,19.1483137236,23.7250123474,35.4575868505,0.0,18.025,17.4325868505
 07/15  13:00:00,90.6928013009,7.86824814845,39.783562559,0.0,19.3027497915,23.7161209604,35.4576725615,0.0,18.025,17.4326725615
 07/15  14:00:00,91.1405605453,7.92797463312,40.1715932793,0.0,19.3027497915,23.7161209604,29.6530230261,0.0,18.025,11.6280230261
 07/15  15:00:00,91.5420265227,8.00532067418,40.7856643098,0.0,19.3027497915,23.426170988,35.4580255523,0.0,18.025,17.4330255523
 07/15  16:00:00,93.7021031536,7.95811463117,38.5416600549,0.0,19.3027497915,27.8956505705,23.7796231241,0.0,18.025,5.7546231241
 07/15  17:00:00,103.291796375,8.210178425,39.2569615626,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/15  18:00:00,119.707840178,8.5813319798,41.3486911142,0.0,32.690315043,37.0816133363,5.76330640463,0.0,0.0,5.76330640463
 07/15  19:00:00,121.398181983,8.70096676308,40.924009214,0.0,36.8143715336,33.066984531,5.77001013591,0.0,0.0,5.77001013591
 07/15  20:00:00,131.063114838,8.81282909507,39.5849984173,0.0,36.3493007332,38.7721355839,5.77004312872,0.0,0.0,5.77004312872
 07/15  21:00:00,123.182713632,8.54982840214,34.0854640572,0.0,36.1807251679,36.8228455648,5.770677627,0.0,0.0,5.770677627
 07/15  22:00:00,94.645417732,7.95254761633,27.4661129702,0.0,31.0351095914,20.6438685092,11.5515561442,0.0,0.0,11.5515561442
 07/15  23:00:00,67.1503879479,7.45750938836,23.0193206502,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 07/15  24:00:00,57.6691386562,7.2145422759,20.0085100767,0.0,12.8411359301,10.0650221343,5.75590580123,0.0,0.0,5.75590580123
 07/16  01:00:00,55.4984020504,7.03932857455,17.8945539687,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/16  02:00:00,48.2965371703,6.821988176,15.5290595834,0.0,8.34152022915,10.0650221343,5.75215246952,0.0,0.0,5.75215246952
 07/16  03:00:00,46.9369700771,6.70087620852,14.2906147118,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  04:00:00,47.7940669212,6.62394574487,13.6181564022,0.0,8.34152022915,11.6705166398,5.75582870066,0.0,0.0,5.75582870066
 07/16  05:00:00,49.1141762211,6.52884003398,12.7592156729,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/16  06:00:00,66.1612317397,6.75895793393,15.2518264239,0.0,18.5082010057,25.6353820695,5.7671104362,0.0,0.0,5.7671104362
 07/16  07:00:00,90.1871653116,7.29775743228,22.2848725389,0.0,19.4926561212,41.1001056674,11.5519966577,0.0,0.0,11.5519966577
 07/16  08:00:00,126.166438749,7.99038856431,33.8146747954,0.0,26.3286599382,57.9988325916,23.4245597175,0.0,0.0,23.4245597175
 07/16  09:00:00,112.724305128,7.8226146824,35.813027349,0.0,26.2443270014,42.8153538416,35.5381670047,0.0,18.025,17.5131670047
 07/16  10:00:00,86.4158074293,7.46792236178,33.7334195003,0.0,21.7447113004,23.4437158914,35.5051873296,0.0,18.025,17.4801873296
 07/16  11:00:00,86.2410217161,7.57426731432,35.8540436018,0.0,19.3449162599,23.4437158914,35.4806126686,0.0,18.025,17.4556126686
 07/16  12:00:00,88.6929448844,7.72011413627,38.0176760504,0.0,19.190480192,23.7425572507,35.4556773826,0.0,18.025,17.4306773826
