Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/16  13:00:00,90.4833081097,7.83629233529,39.6657387445,0.0,19.260583323,23.698576057,35.4557456612,0.0,18.025,17.4307456612
 07/16  14:00:00,92.3596275349,7.97225873908,41.4060909141,0.0,19.260583323,23.698576057,29.6517068324,0.0,18.025,11.6267068324
 07/16  15:00:00,92.7243222236,8.05104614616,41.9819497983,0.0,19.260583323,23.4086260847,35.4560060256,0.0,18.025,17.4310060256
 07/16  16:00:00,96.2520506521,8.06220953803,41.0472275426,0.0,19.260583323,27.8781056672,23.7807262948,0.0,18.025,5.75572629482
 07/16  17:00:00,104.140917131,8.26260981179,40.1133615062,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/16  18:00:00,119.498324921,8.59393732605,41.2459947525,0.0,32.6059821062,37.0465235296,5.76328619588,0.0,0.0,5.76328619588
 07/16  19:00:00,121.754068625,8.7448767476,41.2359904137,0.0,36.8143715336,33.066984531,5.77057232806,0.0,0.0,5.77057232806
 07/16  20:00:00,131.523035391,8.84441556142,39.8939167852,0.0,36.43363367,38.8072253906,5.77055007565,0.0,0.0,5.77055007565
 07/16  21:00:00,125.810095345,8.68191076547,36.7001915567,0.0,36.0963922311,36.7877557581,5.77091159112,0.0,0.0,5.77091159112
 07/16  22:00:00,96.3064035647,8.03065573358,29.1684283372,0.0,30.9507766546,20.6087787026,5.78569270291,0.0,0.0,5.78569270291
 07/16  23:00:00,67.0551380344,7.45170660177,22.9298772026,0.0,17.4250845679,11.7056064465,5.76718954624,0.0,0.0,5.76718954624
 07/16  24:00:00,57.655251735,7.20971948258,19.8800237076,0.0,12.925468867,10.100111941,5.75581752935,0.0,0.0,5.75581752935
 07/17  01:00:00,52.3135009415,6.99939442929,17.628494775,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/17  02:00:00,48.7478686653,6.8389897518,16.0828145928,0.0,8.25718729233,10.0299323277,5.75197955458,0.0,0.0,5.75197955458
 07/17  03:00:00,47.5257077654,6.7306379681,14.9690137971,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  04:00:00,47.8543379095,6.63144193677,13.7903607424,0.0,8.25718729233,11.6354268332,5.75546823506,0.0,0.0,5.75546823506
 07/17  05:00:00,53.6697269994,6.63436254891,13.9075671196,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/17  06:00:00,84.2290450891,7.27862038004,19.9470049627,0.0,19.7275818095,37.2640762949,11.5518196088,0.0,0.0,11.5518196088
 07/17  07:00:00,113.711372808,7.94721045365,30.1571560184,0.0,24.3117294858,51.2795993405,11.5822021436,0.0,0.0,11.5822021436
 07/17  08:00:00,105.905583798,7.59521833907,33.9777262817,0.0,23.6694662846,40.6342015617,17.5152115373,0.0,0.0,17.5152115373
 07/17  09:00:00,105.166584951,7.68021820718,38.1606461945,0.0,23.6694662846,35.6302164847,35.5038853952,0.0,18.025,17.4788853952
 07/17  10:00:00,86.7096937666,7.50676967119,37.4736348265,0.0,18.7433767983,22.9618409725,35.4825340688,0.0,18.025,17.4575340688
 07/17  11:00:00,88.1903137666,7.61322289441,38.8497583497,0.0,18.7433767983,22.9618409725,35.4587820094,0.0,18.025,17.4337820094
 07/17  12:00:00,90.9165292348,7.77741436278,41.3683348083,0.0,18.5889407304,23.1597249699,35.4565823184,0.0,18.025,17.4315823184
 07/17  13:00:00,92.8663705508,7.92749032006,42.9215967537,0.0,18.7433767983,23.2517909448,29.6522576787,0.0,18.025,11.6272576787
 07/17  14:00:00,94.0341966996,8.04232932609,43.9745848763,0.0,18.7433767983,23.2517909448,35.4567801205,0.0,18.025,17.4317801205
 07/17  15:00:00,94.7493067624,8.14762169958,44.8743531885,0.0,18.7433767983,22.9618409725,35.4569101903,0.0,18.025,17.4319101903
 07/17  16:00:00,100.197508572,8.27969165068,45.7392036951,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/17  17:00:00,113.083472682,8.61475058465,46.1021378746,0.0,17.6635504202,40.6971502883,5.76306109086,0.0,0.0,5.76306109086
 07/17  18:00:00,119.380023208,8.80078882301,45.7085481793,0.0,27.5259009287,37.3340067412,5.78200968294,0.0,0.0,5.78200968294
 07/17  19:00:00,122.829316293,8.8855627851,44.8633347179,0.0,33.8341110165,33.3544677425,5.77083131721,0.0,0.0,5.77083131721
 07/17  20:00:00,133.757389447,8.93026753325,41.9405467507,0.0,36.5179666069,38.8247702939,5.77026777158,0.0,0.0,5.77026777158
 07/17  21:00:00,125.87417157,8.8338086656,39.6693250434,0.0,32.965339924,36.8579353714,11.5517740552,0.0,0.0,11.5517740552
 07/17  22:00:00,96.6091863292,8.25741074075,34.5275198415,0.0,25.6355707503,20.6438685092,5.7744985497,0.0,0.0,5.7744985497
 07/17  23:00:00,70.5563279157,7.68479806716,28.5997327107,0.0,15.0252895274,11.7056064465,5.75955870003,0.0,0.0,5.75955870003
 07/17  24:00:00,60.8833413656,7.36854889537,24.2686173828,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/18  01:00:00,55.5378693989,7.1350438399,20.7172080915,0.0,10.0992000411,10.047477231,5.75203069368,0.0,0.0,5.75203069368
 07/18  02:00:00,51.4520765211,6.9638721831,18.6621477847,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,49.9684899389,6.84681413089,17.2956221135,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  04:00:00,49.8707163187,6.74691631566,15.6912653458,0.0,8.25718729233,11.6354268332,5.75569433814,0.0,0.0,5.75569433814
 07/18  05:00:00,55.5419912613,6.73529983202,15.6788938882,0.0,12.1011305571,15.3678112995,5.76699551261,0.0,0.0,5.76699551261
 07/18  06:00:00,86.4092726703,7.39138102195,22.0144894389,0.0,19.7275818095,37.2640762949,5.78583039794,0.0,0.0,5.78583039794
 07/18  07:00:00,116.262381777,8.07445510019,32.5809315005,0.0,24.3117294858,51.2795993405,11.5821325843,0.0,0.0,11.5821325843
 07/18  08:00:00,107.754009904,7.69916167863,35.7222136391,0.0,23.6694662846,40.6342015617,23.3457487434,0.0,0.0,23.3457487434
 07/18  09:00:00,107.025130937,7.77955175475,39.9198702171,0.0,23.6694662846,35.6302164847,35.5021485718,0.0,18.025,17.4771485718
 07/18  10:00:00,89.144452878,7.62480149908,39.7903608294,0.0,18.7433767983,22.9618409725,35.4822555528,0.0,18.025,17.4572555528
 07/18  11:00:00,89.8890738958,7.69664810899,40.4650970827,0.0,18.7433767983,22.9618409725,29.653250128,0.0,18.025,11.628250128
 07/18  12:00:00,92.6760597911,7.85127494105,43.0540069662,0.0,18.5889407304,23.1597249699,35.4557028043,0.0,18.025,17.4307028043
 07/18  13:00:00,95.2875389192,8.03879932971,45.2314598341,0.0,18.7433767983,23.2517909448,35.455807692,0.0,18.025,17.430807692
 07/18  14:00:00,96.711241131,8.18115554726,46.5128048074,0.0,18.7433767983,23.2517909448,29.6516893776,0.0,18.025,11.6266893776
 07/18  15:00:00,97.405837614,8.28405370161,47.3944545186,0.0,18.7433767983,22.9618409725,35.4559271633,0.0,18.025,17.4309271633
 07/18  16:00:00,101.949919354,8.37907553674,47.3922272092,0.0,18.7433767983,27.431320555,23.7805886566,0.0,18.025,5.75558865665
 07/18  17:00:00,113.703733952,8.66205639489,46.6751073969,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/18  18:00:00,119.541788511,8.81754436267,45.8535599104,0.0,27.5259009287,37.3340067412,11.543706691,0.0,0.0,11.543706691
 07/18  19:00:00,122.275135338,8.87085527635,44.323870188,0.0,33.8341110165,33.3544677425,5.77034692405,0.0,0.0,5.77034692405
 07/18  20:00:00,133.369663484,8.92370224103,41.5593916103,0.0,36.5179666069,38.8247702939,5.77034077856,0.0,0.0,5.77034077856
 07/18  21:00:00,126.061228431,8.85644369066,39.8337636539,0.0,32.965339924,36.8579353714,5.78583143558,0.0,0.0,5.78583143558
 07/18  22:00:00,95.3688927547,8.22181023013,33.3228321307,0.0,25.6355707503,20.6438685092,5.77457874002,0.0,0.0,5.77457874002
 07/18  23:00:00,68.2869907923,7.60742758193,26.4077669889,0.0,15.0252895274,11.7056064465,5.75957609267,0.0,0.0,5.75957609267
 07/18  24:00:00,59.8928826738,7.33186888151,23.3148404833,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/19  01:00:00,55.1573613331,7.11761693863,20.3541273847,0.0,10.0992000411,10.047477231,5.75211345076,0.0,0.0,5.75211345076
 07/19  02:00:00,50.8600103555,6.93880212784,18.0951582146,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  03:00:00,48.9045055064,6.81213625484,16.2663089802,0.0,8.25718729233,10.0299323277,5.75102395511,0.0,0.0,5.75102395511
 07/19  04:00:00,49.1373576362,6.71212794586,14.9927065488,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/19  05:00:00,55.2302847783,6.71635574599,15.3861360244,0.0,12.1011305571,15.3678112995,5.76704380955,0.0,0.0,5.76704380955
 07/19  06:00:00,85.84629276,7.35679487959,21.486099852,0.0,19.7275818095,37.2640762949,5.78516186803,0.0,0.0,5.78516186803
 07/19  07:00:00,113.983285957,7.97327719271,30.403024425,0.0,24.3117294858,51.2795993405,11.5816615208,0.0,0.0,11.5816615208
 07/19  08:00:00,104.948800367,7.57118886718,33.0449845538,0.0,23.6694662846,40.6342015617,23.3453603721,0.0,0.0,23.3453603721
 07/19  09:00:00,105.250466634,7.69259339344,38.2321693451,0.0,23.6694662846,35.6302164847,35.5036040685,0.0,18.025,17.4786040685
 07/19  10:00:00,87.4523820324,7.54895004148,38.1741460856,0.0,18.7433767983,22.9618409725,35.481449317,0.0,18.025,17.456449317
 07/19  11:00:00,88.703733052,7.64919402118,39.3272117157,0.0,18.7433767983,22.9618409725,35.4567682564,0.0,18.025,17.4317682564
 07/19  12:00:00,90.0067311692,7.75641534934,40.4795401792,0.0,18.5889407304,23.1597249699,29.6506388641,0.0,18.025,11.6256388641
 07/19  13:00:00,92.7906064595,7.92463098713,42.8486990273,0.0,18.7433767983,23.2517909448,35.454295825,0.0,18.025,17.429295825
 07/19  14:00:00,94.872459612,8.07249516673,44.7826867295,0.0,18.7433767983,23.2517909448,35.452746327,0.0,18.025,17.427746327
 07/19  15:00:00,95.4649022001,8.17943760748,45.5581364897,0.0,18.7433767983,22.9618409725,29.6507224133,0.0,18.025,11.6257224133
 07/19  16:00:00,99.6058396897,8.25467191893,45.1725527757,0.0,18.7433767983,27.431320555,23.7806645486,0.0,18.025,5.75566454857
 07/19  17:00:00,111.781892283,8.55233921738,44.8629837703,0.0,17.6635504202,40.6971502883,5.76195421498,0.0,0.0,5.76195421498
 07/19  18:00:00,118.819470469,8.77424180768,45.1745601308,0.0,27.5259009287,37.3340067412,5.78179203075,0.0,0.0,5.78179203075
 07/19  19:00:00,123.015265591,8.89611883251,45.0387400229,0.0,33.8341110165,33.3544677425,5.77031033662,0.0,0.0,5.77031033662
 07/19  20:00:00,135.327427968,9.00633095959,43.4345338127,0.0,36.5179666069,38.8247702939,5.77025486943,0.0,0.0,5.77025486943
 07/19  21:00:00,126.005785492,8.86239083396,39.7723818076,0.0,32.965339924,36.8579353714,5.78554485061,0.0,0.0,5.78554485061
 07/19  22:00:00,95.9092640304,8.25383322767,33.8311827191,0.0,25.6355707503,20.6438685092,5.77449092052,0.0,0.0,5.77449092052
 07/19  23:00:00,69.6544607056,7.67176566346,27.7109079306,0.0,15.0252895274,11.7056064465,5.75957062003,0.0,0.0,5.75957062003
 07/19  24:00:00,61.9274582,7.41739797022,25.2638807907,0.0,11.6412384099,10.0650221343,5.75586292665,0.0,0.0,5.75586292665
 07/20  01:00:00,57.6793017102,7.23119733895,22.762497165,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/20  02:00:00,52.3562045074,7.03604402556,19.4941076769,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  03:00:00,50.5407868442,6.91659513569,17.7981353777,0.0,8.25718729233,10.0299323277,5.75204644438,0.0,0.0,5.75204644438
 07/20  04:00:00,51.3501219193,6.84396613164,17.0736346198,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/20  05:00:00,57.7133536787,6.86563332353,17.7199342706,0.0,12.1011305571,15.3678112995,5.76698748729,0.0,0.0,5.76698748729
 07/20  06:00:00,88.7961703744,7.52962507665,24.2631456688,0.0,19.7275818095,37.2640762949,11.5512984026,0.0,0.0,11.5512984026
 07/20  07:00:00,115.807856709,8.09982770199,32.1010557386,0.0,24.3117294858,51.2795993405,11.5809935368,0.0,0.0,11.5809935368
 07/20  08:00:00,106.710442999,7.69980473604,34.6780210157,0.0,23.6694662846,40.6342015617,17.5123305572,0.0,0.0,17.5123305572
 07/20  09:00:00,107.207077776,7.8291396829,40.0522349221,0.0,23.6694662846,35.6302164847,35.5018610707,0.0,18.025,17.4768610707
 07/20  10:00:00,89.8437551042,7.69184563236,40.4226308216,0.0,18.7433767983,22.9618409725,35.4811976783,0.0,18.025,17.4561976783
 07/20  11:00:00,91.4867467594,7.81050964783,41.9489107699,0.0,18.7433767983,22.9618409725,35.4589654706,0.0,18.025,17.4339654706
 07/20  12:00:00,93.4057916427,7.94017450689,43.6948441194,0.0,18.5889407304,23.1597249699,29.6526131841,0.0,18.025,11.6276131841
 07/20  13:00:00,94.2927072111,8.03653772753,44.2388943569,0.0,18.7433767983,23.2517909448,35.4572520957,0.0,18.025,17.4322520957
 07/20  14:00:00,94.5684884484,8.09123779066,44.4599772483,0.0,18.7433767983,23.2517909448,35.4556188183,0.0,18.025,17.4306188183
 07/20  15:00:00,96.0832205126,8.21879179228,46.1371021641,0.0,18.7433767983,22.9618409725,29.6526205026,0.0,18.025,11.6276205026
 07/20  16:00:00,98.1359929744,8.23224628381,43.725139727,0.0,18.7433767983,27.431320555,23.780620487,0.0,18.025,5.75562048702
 07/20  17:00:00,105.532967468,8.31948331453,38.8469132918,0.0,17.6635504202,40.6971502883,5.76317203495,0.0,0.0,5.76317203495
 07/20  18:00:00,109.482091343,8.3708684856,36.2405644991,0.0,27.5259009287,37.3340067412,5.78166722902,0.0,0.0,5.78166722902
 07/20  19:00:00,115.923696319,8.47718333148,36.4821126608,0.0,33.8341110165,33.3544677425,5.77005208094,0.0,0.0,5.77005208094
 07/20  20:00:00,126.456094014,8.56152256251,35.0080117473,0.0,36.5179666069,38.8247702939,5.77003843866,0.0,0.0,5.77003843866
 07/20  21:00:00,118.651775573,8.46095155013,32.8198110513,0.0,32.965339924,36.8579353714,11.5508095252,0.0,0.0,11.5508095252
 07/20  22:00:00,88.6662591994,7.87275462235,26.9692626002,0.0,25.6355707503,20.6438685092,5.7744766745,0.0,0.0,5.7744766745
 07/20  23:00:00,63.1109128908,7.34363344094,21.495500403,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/20  24:00:00,55.0529508948,7.09747212569,18.7093017188,0.0,11.6412384099,10.0650221343,5.75556315742,0.0,0.0,5.75556315742
 07/21  01:00:00,51.6728886254,6.94282918789,17.0444553622,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/21  02:00:00,48.4660927826,6.81412708271,15.8259088814,0.0,8.25718729233,10.0299323277,5.7520245296,0.0,0.0,5.7520245296
 07/21  03:00:00,47.6307983299,6.73609556573,15.0686551052,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  04:00:00,48.6160019456,6.675902537,14.5075739488,0.0,8.25718729233,11.6354268332,5.75546880142,0.0,0.0,5.75546880142
 07/21  05:00:00,54.983572694,6.70080817537,15.1549854031,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/21  06:00:00,85.4142725329,7.33488021523,21.0760040875,0.0,19.7275818095,37.2640762949,11.5513845088,0.0,0.0,11.5513845088
 07/21  07:00:00,110.955893883,7.85193307985,27.4969958478,0.0,24.3117294858,51.2795993405,11.5809745224,0.0,0.0,11.5809745224
 07/21  08:00:00,102.615412068,7.46390615836,30.8188949687,0.0,23.6694662846,40.6342015617,17.5136262373,0.0,0.0,17.5136262373
 07/21  09:00:00,102.088261919,7.55741621023,35.2051456448,0.0,23.6694662846,35.6302164847,35.5023436945,0.0,18.025,17.4773436945
 07/21  10:00:00,84.3922216715,7.40998750888,35.2529596839,0.0,18.7433767983,22.9618409725,35.4802786599,0.0,18.025,17.4552786599
 07/21  11:00:00,86.498896305,7.53053907828,37.2410344063,0.0,18.7433767983,22.9618409725,35.4563976622,0.0,18.025,17.4313976622
 07/21  12:00:00,88.125034673,7.64555274836,38.7087116117,0.0,18.5889407304,23.1597249699,35.4548492202,0.0,18.025,17.4298492202
 07/21  13:00:00,89.982325906,7.78469943943,40.1803530254,0.0,18.7433767983,23.2517909448,29.6510164773,0.0,18.025,11.6260164773
 07/21  14:00:00,91.2259301261,7.89893377873,41.3097242541,0.0,18.7433767983,23.2517909448,35.4547872839,0.0,18.025,17.4297872839
 07/21  15:00:00,91.9382450713,8.00321017259,42.2077122225,0.0,18.7433767983,22.9618409725,35.453175417,0.0,18.025,17.428175417
 07/21  16:00:00,95.0323393306,8.03091138853,40.8228243927,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/21  17:00:00,107.214403398,8.30590376586,40.541929161,0.0,17.6635504202,40.6971502883,5.76309256543,0.0,0.0,5.76309256543
 07/21  18:00:00,113.423692434,8.48131772643,40.0717189235,0.0,27.5259009287,37.3340067412,5.78183822683,0.0,0.0,5.78183822683
 07/21  19:00:00,118.497893399,8.53651612292,38.9969793785,0.0,33.8341110165,33.3544677425,5.77066457417,0.0,0.0,5.77066457417
 07/21  20:00:00,127.090970889,8.55571591618,35.6486993299,0.0,36.5179666069,38.8247702939,5.76959360302,0.0,0.0,5.76959360302
 07/21  21:00:00,117.509126455,8.37782349868,31.760295134,0.0,32.965339924,36.8579353714,11.5506407994,0.0,0.0,11.5506407994
 07/21  22:00:00,88.3696534578,7.83147683851,26.7139434001,0.0,25.6355707503,20.6438685092,5.77448151285,0.0,0.0,5.77448151285
 07/21  23:00:00,63.1776727387,7.31986035217,21.5860334597,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/21  24:00:00,54.464215761,7.05609218452,18.1619536849,0.0,11.6412384099,10.0650221343,5.7550436083,0.0,0.0,5.7550436083
 07/22  01:00:00,54.4465505632,6.94458807427,17.056876409,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/22  02:00:00,47.3464437944,6.75043425198,14.769955497,0.0,8.25718729233,10.0299323277,5.75202728693,0.0,0.0,5.75202728693
 07/22  03:00:00,45.8102887539,6.63063796801,13.3536062093,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  04:00:00,46.7488129559,6.5647454858,12.7515407024,0.0,8.25718729233,11.6354268332,5.75556816014,0.0,0.0,5.75556816014
 07/22  05:00:00,48.7886311539,6.52028410888,12.5616686537,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/22  06:00:00,66.2781965201,6.76452267995,15.3632542035,0.0,18.5082010057,25.6353820695,5.76596311303,0.0,0.0,5.76596311303
 07/22  07:00:00,89.5524068469,7.27985290809,21.7874878091,0.0,19.4083231844,41.0650158608,11.5507919797,0.0,0.0,11.5507919797
 07/22  08:00:00,126.645948571,8.02308357797,34.2615513716,0.0,26.3286599382,57.9988325916,23.4209495378,0.0,0.0,23.4209495378
 07/22  09:00:00,115.462257156,7.96085061397,38.2933636953,0.0,26.3286599382,42.8504436482,35.5378927077,0.0,18.025,17.5128927077
 07/22  10:00:00,89.3580644607,7.62811577369,36.5155128379,0.0,21.7447113004,23.4437158914,35.5038016436,0.0,18.025,17.4788016436
 07/22  11:00:00,86.855839151,7.62625511967,36.4766062888,0.0,19.3027497915,23.426170988,35.4779300326,0.0,18.025,17.4529300326
 07/22  12:00:00,79.0140098511,7.31961878051,28.7989628879,0.0,19.1483137236,23.7250123474,35.4547927846,0.0,18.025,17.4297927846
 07/22  13:00:00,75.2579398197,7.10166212066,25.1153029968,0.0,19.3027497915,23.7161209604,35.4514180236,0.0,18.025,17.4264180236
 07/22  14:00:00,75.4769269643,7.04187147474,25.3940812666,0.0,19.3027497915,23.7161209604,29.6497711951,0.0,18.025,11.6247711951
 07/22  15:00:00,75.3859474949,7.0058905943,25.6290347552,0.0,19.3027497915,23.426170988,35.4529005238,0.0,18.025,17.4279005238
 07/22  16:00:00,82.587240117,7.10669998091,28.2782350439,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/22  17:00:00,93.6892974181,7.43510429597,30.4295493636,0.0,18.2229234133,37.5968344597,5.75931574613,0.0,0.0,5.75931574613
 07/22  18:00:00,108.651294263,7.7814486904,31.092052576,0.0,32.690315043,37.0816133363,5.7630275936,0.0,0.0,5.7630275936
 07/22  19:00:00,112.689938671,7.95828892871,31.0744788806,0.0,36.8143715336,33.066984531,5.77020082546,0.0,0.0,5.77020082546
 07/22  20:00:00,122.197447863,8.17505592516,31.3571411576,0.0,36.3493007332,38.7721355839,5.76956941137,0.0,0.0,5.76956941137
 07/22  21:00:00,118.902767463,8.13892188812,30.216461728,0.0,36.1807251679,36.8228455648,5.77045685504,0.0,0.0,5.77045685504
 07/22  22:00:00,91.8592616218,7.63772101184,24.9948490382,0.0,31.0351095914,20.6438685092,5.78564200006,0.0,0.0,5.78564200006
 07/22  23:00:00,64.2393292858,7.17064109181,20.3951593913,0.0,17.4250845679,11.7056064465,5.7668874687,0.0,0.0,5.7668874687
 07/22  24:00:00,56.1080270294,7.00156192233,18.6603961328,0.0,12.8411359301,10.0650221343,5.75570553229,0.0,0.0,5.75570553229
 07/23  01:00:00,56.0495324191,6.92841614919,18.5566101237,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/23  02:00:00,49.6537684772,6.78152771215,16.9267710803,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  03:00:00,47.5882862375,6.67888248787,14.9639289672,0.0,8.34152022915,10.0650221343,5.75165437861,0.0,0.0,5.75165437861
 07/23  04:00:00,49.1465034977,6.65336779839,14.9411990766,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/23  05:00:00,51.3696946126,6.62556110947,14.9180260451,0.0,8.80141237637,15.3678112995,5.75945828663,0.0,0.0,5.75945828663
 07/23  06:00:00,67.8841762999,6.83581342567,16.8979440662,0.0,18.5082010057,25.6353820695,5.76695657683,0.0,0.0,5.76695657683
 07/23  07:00:00,89.8190194949,7.29886691188,21.9156820796,0.0,19.4926561212,41.1001056674,5.78556592917,0.0,0.0,5.78556592917
 07/23  08:00:00,124.822184199,7.93333463701,32.5275425692,0.0,26.3286599382,57.9988325916,23.4196709414,0.0,0.0,23.4196709414
 07/23  09:00:00,112.776255431,7.80870309363,35.8789398061,0.0,26.2443270014,42.8153538416,41.3641838405,0.0,18.025,23.3391838405
 07/23  10:00:00,86.2038247211,7.43877244652,33.5506166001,0.0,21.7447113004,23.4437158914,35.5035013044,0.0,18.025,17.4785013044
 07/23  11:00:00,84.7151772473,7.49530893467,34.4071823878,0.0,19.3449162599,23.4437158914,35.4804707253,0.0,18.025,17.4554707253
 07/23  12:00:00,87.7392681545,7.67631384983,37.1078154995,0.0,19.190480192,23.7425572507,29.6522896669,0.0,18.025,11.6272896669
 07/23  13:00:00,91.0890960509,7.86904648731,40.2387891473,0.0,19.260583323,23.698576057,35.4566177518,0.0,18.025,17.4316177518
 07/23  14:00:00,91.9700042651,7.97574323247,41.0130022314,0.0,19.260583323,23.698576057,35.4548847587,0.0,18.025,17.4298847587
 07/23  15:00:00,93.1757983093,8.09684540799,42.3876411104,0.0,19.260583323,23.4086260847,29.6520760642,0.0,18.025,11.6270760642
 07/23  16:00:00,97.2341082301,8.14488295609,41.9466322691,0.0,19.260583323,27.8781056672,23.7805631929,0.0,18.025,5.75556319287
 07/23  17:00:00,104.837164616,8.31607756196,40.7561568572,0.0,18.1807569449,37.5792895564,5.75847997016,0.0,0.0,5.75847997016
 07/23  18:00:00,121.327879586,8.69357135413,42.9759514587,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/23  19:00:00,120.403948731,8.6264140451,38.1203695144,0.0,36.8143715336,33.066984531,5.77054518482,0.0,0.0,5.77054518482
 07/23  20:00:00,123.282965597,8.48538191043,32.0129157616,0.0,36.43363367,38.8072253906,5.76996979953,0.0,0.0,5.76996979953
 07/23  21:00:00,117.937001136,8.31004670161,29.1989970924,0.0,36.0963922311,36.7877557581,5.77066556562,0.0,0.0,5.77066556562
 07/23  22:00:00,91.4018092213,7.7857264126,24.5088081655,0.0,30.9507766546,20.6087787026,11.5502717532,0.0,0.0,11.5502717532
 07/23  23:00:00,64.2330862853,7.30226110894,20.2573004233,0.0,17.4250845679,11.7056064465,5.76675714078,0.0,0.0,5.76675714078
 07/23  24:00:00,56.1762610056,7.11376181565,18.4970197463,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/24  01:00:00,51.5120411146,6.94347717408,16.8829546639,0.0,10.0992000411,10.047477231,5.7520309178,0.0,0.0,5.7520309178
 07/24  02:00:00,47.8450753544,6.79554798131,15.2234834291,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/24  03:00:00,46.8201740263,6.70610146189,14.2880274839,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/24  04:00:00,48.3147021521,6.6741851661,14.2079971774,0.0,8.25718729233,11.6354268332,5.75571593082,0.0,0.0,5.75571593082
 07/24  05:00:00,55.1091333942,6.72255115514,15.2588085124,0.0,12.1011305571,15.3678112995,5.76684395919,0.0,0.0,5.76684395919
 07/24  06:00:00,84.9013516166,7.3365548594,20.5614360295,0.0,19.7275818095,37.2640762949,5.78388984925,0.0,0.0,5.78388984925
 07/24  07:00:00,109.594285895,7.82804887153,26.1592966462,0.0,24.3117294858,51.2795993405,11.5808597327,0.0,0.0,11.5808597327
 07/24  08:00:00,101.074653865,7.41391505756,29.3281409287,0.0,23.6694662846,40.6342015617,23.3436001057,0.0,0.0,23.3436001057
 07/24  09:00:00,101.371597234,7.5204968752,34.5254180688,0.0,23.6694662846,35.6302164847,35.5005635904,0.0,18.025,17.4755635904
 07/24  10:00:00,83.8136394846,7.38450673039,34.6998622693,0.0,18.7433767983,22.9618409725,35.4806267085,0.0,18.025,17.4556267085
 07/24  11:00:00,87.2016072776,7.56153278901,37.9127586952,0.0,18.7433767983,22.9618409725,29.6521778357,0.0,18.025,11.6271778357
 07/24  12:00:00,89.4309300855,7.70049132673,39.9596739946,0.0,18.5889407304,23.1597249699,35.4539286812,0.0,18.025,17.4289286812
 07/24  13:00:00,83.6021581665,7.47469082283,34.1102004814,0.0,18.7433767983,23.2517909448,35.4543625965,0.0,18.025,17.4293625965
 07/24  14:00:00,81.1076001347,7.37614948118,31.714182686,0.0,18.7433767983,23.2517909448,29.6502677567,0.0,18.025,11.6252677567
 07/24  15:00:00,79.4119558758,7.29019782104,30.3944421643,0.0,18.7433767983,22.9618409725,35.4535978293,0.0,18.025,17.4285978293
 07/24  16:00:00,82.0017188847,7.2136727252,28.6094456497,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/24  17:00:00,93.8211333641,7.45765471214,27.9969253195,0.0,17.6635504202,40.6971502883,5.7629843412,0.0,0.0,5.7629843412
 07/24  18:00:00,100.151322773,7.63310142603,27.6475758052,0.0,27.5259009287,37.3340067412,11.542794205,0.0,0.0,11.542794205
 07/24  19:00:00,106.534017463,7.76905368652,27.800579575,0.0,33.8341110165,33.3544677425,5.76961542005,0.0,0.0,5.76961542005
 07/24  20:00:00,119.056267943,7.99214521659,28.1775795781,0.0,36.5179666069,38.8247702939,5.76957453903,0.0,0.0,5.76957453903
 07/24  21:00:00,112.673345478,8.0070610323,27.2953022745,0.0,32.965339924,36.8579353714,5.78532714976,0.0,0.0,5.78532714976
 07/24  22:00:00,83.7955151091,7.49265325882,22.4786436765,0.0,25.6355707503,20.6438685092,5.7741344002,0.0,0.0,5.7741344002
 07/24  23:00:00,59.485161883,7.03101161964,18.1823710355,0.0,15.0252895274,11.7056064465,5.75944704371,0.0,0.0,5.75944704371
 07/24  24:00:00,52.4716566,6.85148777359,16.3740117918,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/25  01:00:00,50.3931755475,6.76576026786,15.9418065607,0.0,10.0992000411,10.047477231,5.75204126349,0.0,0.0,5.75204126349
 07/25  02:00:00,47.2413900356,6.66310716927,14.7522415247,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  03:00:00,45.7341260614,6.57469743951,13.3333830373,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  04:00:00,46.7729214453,6.52716788393,12.8132374981,0.0,8.25718729233,11.6354268332,5.75569292128,0.0,0.0,5.75569292128
 07/25  05:00:00,53.0431264756,6.56688661468,13.348468981,0.0,12.1011305571,15.3678112995,5.76685981742,0.0,0.0,5.76685981742
 07/25  06:00:00,82.6907683273,7.18152757181,18.5058859765,0.0,19.7275818095,37.2640762949,5.78407586133,0.0,0.0,5.78407586133
 07/25  07:00:00,107.814527545,7.68273266902,24.5248605443,0.0,24.3117294858,51.2795993405,11.5799834639,0.0,0.0,11.5799834639
 07/25  08:00:00,99.9827815639,7.30227636607,28.3479116761,0.0,23.6694662846,40.6342015617,23.3428548479,0.0,0.0,23.3428548479
 07/25  09:00:00,95.6767394885,7.20566305099,29.1453978867,0.0,23.6694662846,35.6302164847,35.5010000508,0.0,18.025,17.4760000508
 07/25  10:00:00,74.4772061639,6.89833871331,25.8495990994,0.0,18.7433767983,22.9618409725,35.4797510397,0.0,18.025,17.4547510397
 07/25  11:00:00,75.3659666638,6.96166619356,26.6769864055,0.0,18.7433767983,22.9618409725,29.6524680272,0.0,18.025,11.6274680272
 07/25  12:00:00,75.8476185774,6.98600152802,27.0908538358,0.0,18.5889407304,23.1597249699,35.454352651,0.0,18.025,17.429352651
 07/25  13:00:00,79.2886890757,7.13620172297,30.1352222817,0.0,18.7433767983,23.2517909448,35.4525982008,0.0,18.025,17.4275982008
 07/25  14:00:00,82.4116207248,7.29806503634,33.0962894595,0.0,18.7433767983,23.2517909448,29.6505185364,0.0,18.025,11.6255185364
 07/25  15:00:00,84.3436944568,7.45764584144,35.1587341667,0.0,18.7433767983,22.9618409725,35.4539559769,0.0,18.025,17.4289559769
 07/25  16:00:00,84.9487447686,7.40523092091,31.3649139208,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/25  17:00:00,93.7217595333,7.53630395987,27.8189064796,0.0,17.6635504202,40.6971502883,5.76299104025,0.0,0.0,5.76299104025
 07/25  18:00:00,100.559493931,7.74101208784,27.9478408006,0.0,27.5259009287,37.3340067412,11.5430082222,0.0,0.0,11.5430082222
 07/25  19:00:00,107.983262396,7.89649310079,29.1223894539,0.0,33.8341110165,33.3544677425,5.76972938844,0.0,0.0,5.76972938844
 07/25  20:00:00,120.745509131,8.11124660458,29.7477232913,0.0,36.5179666069,38.8247702939,5.76968513722,0.0,0.0,5.76968513722
 07/25  21:00:00,116.099868693,8.17856531593,30.5503266896,0.0,32.965339924,36.8579353714,5.78541846801,0.0,0.0,5.78541846801
 07/25  22:00:00,87.4019713348,7.67278451068,25.9049721331,0.0,25.6355707503,20.6438685092,5.77423183707,0.0,0.0,5.77423183707
 07/25  23:00:00,62.61089732,7.19306346553,21.146056536,0.0,15.0252895274,11.7056064465,5.75943407453,0.0,0.0,5.75943407453
 07/25  24:00:00,55.5420091153,7.00936589284,19.2864877571,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/26  01:00:00,53.5510358748,6.91755634036,18.9478719313,0.0,10.0992000411,10.047477231,5.75192478778,0.0,0.0,5.75192478778
 07/26  02:00:00,51.1275307331,6.82960980164,18.4718811737,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  03:00:00,50.4420858638,6.77111626836,17.8449241661,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  04:00:00,51.6057352755,6.7307616637,17.4424602247,0.0,8.25718729233,11.6354268332,5.75571349484,0.0,0.0,5.75571349484
 07/26  05:00:00,58.3183514676,6.78444274918,18.4061405293,0.0,12.1011305571,15.3678112995,5.76675279421,0.0,0.0,5.76675279421
 07/26  06:00:00,88.6560566643,7.44377304569,24.208933531,0.0,19.7275818095,37.2640762949,5.78414544728,0.0,0.0,5.78414544728
 07/26  07:00:00,113.118913119,7.93240825299,29.5795767544,0.0,24.3117294858,51.2795993405,11.5806368298,0.0,0.0,11.5806368298
 07/26  08:00:00,104.364771413,7.50659511163,32.5255868728,0.0,23.6694662846,40.6342015617,23.3429558007,0.0,0.0,23.3429558007
 07/26  09:00:00,103.403104217,7.57852466946,36.4989041126,0.0,23.6694662846,35.6302164847,35.5010792216,0.0,18.025,17.4760792216
 07/26  10:00:00,83.9339794323,7.35072140548,34.8539920569,0.0,18.7433767983,22.9618409725,35.4798213469,0.0,18.025,17.4548213469
 07/26  11:00:00,78.679077344,7.15560420757,29.7961604428,0.0,18.7433767983,22.9618409725,29.6525188391,0.0,18.025,11.6275188391
 07/26  12:00:00,74.97827714,6.98643762869,26.2210775202,0.0,18.5889407304,23.1597249699,35.4560194036,0.0,18.025,17.4310194036
 07/26  13:00:00,74.8012577638,6.90964047919,25.8743540387,0.0,18.7433767983,23.2517909448,35.4526302483,0.0,18.025,17.4276302483
 07/26  14:00:00,75.4347775973,6.89017977742,26.5273330636,0.0,18.7433767983,23.2517909448,29.6505287584,0.0,18.025,11.6255287584
 07/26  15:00:00,75.7863519861,6.94773304614,27.1113059272,0.0,18.7433767983,22.9618409725,35.4539523655,0.0,18.025,17.4289523655
 07/26  16:00:00,81.7927760919,7.07903989635,28.5351375919,0.0,18.7433767983,27.431320555,23.780444808,0.0,18.025,5.755444808
 07/26  17:00:00,96.4149816633,7.49524444834,30.5531908952,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/26  18:00:00,104.703728816,7.80748050562,32.0256106434,0.0,27.5259009287,37.3340067412,11.5420745246,0.0,0.0,11.5420745246
 07/26  19:00:00,111.457972397,7.99559384606,32.4980025523,0.0,33.8341110165,33.3544677425,5.76973424497,0.0,0.0,5.76973424497
 07/26  20:00:00,123.130725021,8.19804861231,32.0461406141,0.0,36.5179666069,38.8247702939,5.76968701945,0.0,0.0,5.76968701945
 07/26  21:00:00,116.344709891,8.18707171318,30.7866663543,0.0,32.965339924,36.8579353714,5.78540272746,0.0,0.0,5.78540272746
 07/26  22:00:00,87.2445933937,7.65741894275,25.7629632428,0.0,25.6355707503,20.6438685092,5.77422225676,0.0,0.0,5.77422225676
 07/26  23:00:00,62.5547977986,7.17898847252,21.1040339486,0.0,15.0252895274,11.7056064465,5.75943388144,0.0,0.0,5.75943388144
 07/26  24:00:00,54.9614685983,6.9713822263,18.7439324664,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/27  01:00:00,51.5150859579,6.82434232745,17.0051370789,0.0,10.0992000411,10.047477231,5.75192825325,0.0,0.0,5.75192825325
 07/27  02:00:00,48.3866112865,6.71111859287,15.849454034,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  03:00:00,46.793384506,6.61460197456,14.3527380914,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  04:00:00,47.2694642237,6.53757442246,13.2993779067,0.0,8.25718729233,11.6354268332,5.75571075261,0.0,0.0,5.75571075261
 07/27  05:00:00,53.906032887,6.58044953712,14.1978176168,0.0,12.1011305571,15.3678112995,5.76673784553,0.0,0.0,5.76673784553
 07/27  06:00:00,84.1611101228,7.22433732881,19.9334269367,0.0,19.7275818095,37.2640762949,5.78411309374,0.0,0.0,5.78411309374
 07/27  07:00:00,108.71517302,7.70767984664,25.4005706878,0.0,24.3117294858,51.2795993405,11.580536164,0.0,0.0,11.580536164
 07/27  08:00:00,99.8499848472,7.2736504879,28.2437487489,0.0,23.6694662846,40.6342015617,23.342655235,0.0,0.0,23.342655235
 07/27  09:00:00,100.934801318,7.41814113514,34.1909874723,0.0,23.6694662846,35.6302164847,35.5008556787,0.0,18.025,17.4758556787
 07/27  10:00:00,83.283072355,7.28638539858,34.2674229891,0.0,18.7433767983,22.9618409725,35.4795953823,0.0,18.025,17.4545953823
 07/27  11:00:00,85.7319651021,7.43871423394,36.5659395657,0.0,18.7433767983,22.9618409725,29.6523681033,0.0,18.025,11.6273681033
 07/27  12:00:00,88.353424526,7.6158840833,38.9667800472,0.0,18.5889407304,23.1597249699,35.4541692522,0.0,18.025,17.4291692522
 07/27  13:00:00,86.7933251871,7.59669364496,37.1793691524,0.0,18.7433767983,23.2517909448,35.4545128904,0.0,18.025,17.4295128904
 07/27  14:00:00,84.865693528,7.53337894711,35.3150513283,0.0,18.7433767983,23.2517909448,29.6503411807,0.0,18.025,11.6253411807
 07/27  15:00:00,83.8052387578,7.52373216378,34.5541949976,0.0,18.7433767983,22.9618409725,35.4536540702,0.0,18.025,17.4286540702
 07/27  16:00:00,89.0836748029,7.59843356667,35.3066444632,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,101.965251362,7.90865228081,35.690054218,0.0,17.6635504202,40.6971502883,5.76293085142,0.0,0.0,5.76293085142
 07/27  18:00:00,108.082255319,8.08807120424,35.1235507196,0.0,27.5259009287,37.3340067412,11.5430873269,0.0,0.0,11.5430873269
 07/27  19:00:00,114.225758852,8.21675968546,35.0446254724,0.0,33.8341110165,33.3544677425,5.7696350448,0.0,0.0,5.7696350448
 07/27  20:00:00,125.426927837,8.37125599779,34.1691385902,0.0,36.5179666069,38.8247702939,5.76958395812,0.0,0.0,5.76958395812
 07/27  21:00:00,118.20059544,8.3298468432,32.499780777,0.0,32.965339924,36.8579353714,5.78528340914,0.0,0.0,5.78528340914
 07/27  22:00:00,89.4990432059,7.81470750521,27.8601278914,0.0,25.6355707503,20.6438685092,5.77410871708,0.0,0.0,5.77410871708
 07/27  23:00:00,65.1097508887,7.33420358558,23.5037737738,0.0,15.0252895274,11.7056064465,5.758233411,0.0,0.0,5.758233411
 07/27  24:00:00,57.8258383745,7.12922951863,21.450456509,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/28  01:00:00,54.7684667758,6.99706294971,20.0857982059,0.0,10.0992000411,10.047477231,5.75182568819,0.0,0.0,5.75182568819
 07/28  02:00:00,50.6523752373,6.85177258496,17.9745646282,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  03:00:00,48.9536151246,6.74883983431,16.3787326209,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  04:00:00,49.6680824404,6.6773861373,15.5581847302,0.0,8.25718729233,11.6354268332,5.75568762702,0.0,0.0,5.75568762702
 07/28  05:00:00,57.1798275648,6.67935436335,15.4887096523,0.0,12.1011305571,15.3678112995,5.7668177039,0.0,0.0,5.7668177039
 07/28  06:00:00,85.5058755656,7.30766242647,21.1948710778,0.0,19.7275818095,37.2640762949,5.78398174123,0.0,0.0,5.78398174123
 07/28  07:00:00,112.607185343,7.88285430717,29.1174135989,0.0,24.3117294858,51.2795993405,11.5797180882,0.0,0.0,11.5797180882
 07/28  08:00:00,105.191109514,7.52223575313,33.3362916445,0.0,23.6694662846,40.6342015617,23.3419662716,0.0,0.0,23.3419662716
 07/28  09:00:00,104.571568044,7.63013715442,37.6157604956,0.0,23.6694662846,35.6302164847,35.5003389221,0.0,18.025,17.4753389221
 07/28  10:00:00,85.3339503355,7.42805237721,36.1766357781,0.0,18.7433767983,22.9618409725,35.4797331767,0.0,18.025,17.4547331767
 07/28  11:00:00,85.3579260756,7.47475972576,36.1558563373,0.0,18.7433767983,22.9618409725,29.6520208665,0.0,18.025,11.6270208665
 07/28  12:00:00,86.4772290757,7.54939804262,37.1570718959,0.0,18.5889407304,23.1597249699,35.4536293791,0.0,18.025,17.4286293791
 07/28  13:00:00,88.8177477444,7.69453268098,39.1059535944,0.0,18.7433767983,23.2517909448,35.4539623967,0.0,18.025,17.4289623967
 07/28  14:00:00,86.1942735243,7.58757103426,36.5894404479,0.0,18.7433767983,23.2517909448,29.6499618423,0.0,18.025,11.6249618423
 07/28  15:00:00,81.3732889182,7.41771684165,32.228261844,0.0,18.7433767983,22.9618409725,35.4530672926,0.0,18.025,17.4280672926
 07/28  16:00:00,82.5944854904,7.27601512235,29.1398759741,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/28  17:00:00,95.7944741342,7.54743735817,29.8804921583,0.0,17.6635504202,40.6971502883,5.76288642164,0.0,0.0,5.76288642164
 07/28  18:00:00,103.857998668,7.78633745613,31.2010321404,0.0,27.5259009287,37.3340067412,11.5424314034,0.0,0.0,11.5424314034
 07/28  19:00:00,110.606468959,7.94497724643,31.6971190996,0.0,33.8341110165,33.3544677425,5.76945171674,0.0,0.0,5.76945171674
 07/28  20:00:00,123.864968755,8.2055729221,32.7728643636,0.0,36.5179666069,38.8247702939,5.7693962608,0.0,0.0,5.7693962608
 07/28  21:00:00,117.66584499,8.23343521854,32.061445155,0.0,32.965339924,36.8579353714,5.78508100119,0.0,0.0,5.78508100119
 07/28  22:00:00,88.4211045693,7.701378212,26.8955217897,0.0,25.6355707503,20.6438685092,5.77391166637,0.0,0.0,5.77391166637
 07/28  23:00:00,63.2004717685,7.21049659094,21.7182038083,0.0,15.0252895274,11.7056064465,5.75937916407,0.0,0.0,5.75937916407
 07/28  24:00:00,55.1525690104,6.99005066996,18.9163673522,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/29  01:00:00,55.0482388703,6.89771376607,17.7054399772,0.0,12.8411359301,10.0650221343,5.75186573436,0.0,0.0,5.75186573436
 07/29  02:00:00,48.0188694007,6.7205185901,15.4723127979,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  03:00:00,46.7028114671,6.62385053153,14.2529205016,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  04:00:00,47.7245127247,6.56778764745,13.724213013,0.0,8.25718729233,11.6354268332,5.75566413087,0.0,0.0,5.75566413087
 07/29  05:00:00,51.9049272848,6.52792726442,13.7863281888,0.0,8.71707943955,15.3327214929,5.75934181579,0.0,0.0,5.75934181579
 07/29  06:00:00,67.6856475963,6.77038048964,16.7648702072,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 07/29  07:00:00,91.5111105044,7.31025101194,23.7158308801,0.0,19.4083231844,41.0650158608,11.5506637616,0.0,0.0,11.5506637616
 07/29  08:00:00,128.438485045,8.04926256397,36.0279510009,0.0,26.3286599382,57.9988325916,23.4164443099,0.0,0.0,23.4164443099
 07/29  09:00:00,116.572507942,7.94721211644,39.4172771896,0.0,26.3286599382,42.8504436482,35.5322657604,0.0,18.025,17.5072657604
 07/29  10:00:00,91.288306939,7.65071505671,38.4231805113,0.0,21.7447113004,23.4437158914,35.5030439537,0.0,18.025,17.4780439537
 07/29  11:00:00,89.4139807534,7.7144090533,38.9466115295,0.0,19.3027497915,23.426170988,35.479201974,0.0,18.025,17.454201974
 07/29  12:00:00,85.2090163899,7.56856641523,34.7450313108,0.0,19.1483137236,23.7250123474,35.4558596623,0.0,18.025,17.4308596623
 07/29  13:00:00,84.0269052541,7.51730797167,33.4686346081,0.0,19.3027497915,23.7161209604,35.4523228696,0.0,18.025,17.4273228696
 07/29  14:00:00,83.4051501265,7.45721762804,32.9069682868,0.0,19.3027497915,23.7161209604,29.6502893461,0.0,18.025,11.6252893461
 07/29  15:00:00,81.9636761762,7.38438665649,31.8282770765,0.0,19.3027497915,23.426170988,35.4535461369,0.0,18.025,17.4285461369
 07/29  16:00:00,85.977644038,7.36946333021,31.4058830922,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/29  17:00:00,95.5312888531,7.62276447671,32.0838989715,0.0,18.2229234133,37.5968344597,5.75924950424,0.0,0.0,5.75924950424
 07/29  18:00:00,112.282862812,8.03264375134,34.4724426065,0.0,32.690315043,37.0816133363,5.76211404579,0.0,0.0,5.76211404579
 07/29  19:00:00,117.163295133,8.23556708029,35.2705791963,0.0,36.8143715336,33.066984531,5.77043590691,0.0,0.0,5.77043590691
 07/29  20:00:00,125.221389469,8.38193511261,34.1742274766,0.0,36.3493007332,38.7721355839,5.76977973976,0.0,0.0,5.76977973976
 07/29  21:00:00,121.475884155,8.31294194107,32.6155793359,0.0,36.1807251679,36.8228455648,5.77035790387,0.0,0.0,5.77035790387
 07/29  22:00:00,95.0192136648,7.81944811346,27.9731058737,0.0,31.0351095914,20.6438685092,5.78512222306,0.0,0.0,5.78512222306
 07/29  23:00:00,67.4010483211,7.33498656579,23.3925524695,0.0,17.4250845679,11.7056064465,5.76559766462,0.0,0.0,5.76559766462
 07/29  24:00:00,59.1162870499,7.15288647102,21.5173412013,0.0,12.8411359301,10.0650221343,5.75566660302,0.0,0.0,5.75566660302
 07/30  01:00:00,57.9167920012,7.03910821956,20.3131863159,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/30  02:00:00,50.7219767304,6.85646812143,17.9200442693,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  03:00:00,49.2859187858,6.760317895,16.5801355872,0.0,8.34152022915,10.0650221343,5.7518547326,0.0,0.0,5.7518547326
 07/30  04:00:00,50.4153800453,6.71429433633,16.1491576057,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/30  05:00:00,54.7659211012,6.68460478982,16.3712225214,0.0,8.80141237637,15.3678112995,5.75939235815,0.0,0.0,5.75939235815
 07/30  06:00:00,69.8210755279,6.90484741721,18.7658264441,0.0,18.5082010057,25.6353820695,5.76674131109,0.0,0.0,5.76674131109
 07/30  07:00:00,93.5459139034,7.43383197074,25.5076400372,0.0,19.4926561212,41.1001056674,5.78509414924,0.0,0.0,5.78509414924
 07/30  08:00:00,129.240481887,8.12827279508,36.7509410493,0.0,26.3286599382,57.9988325916,23.4180178657,0.0,0.0,23.4180178657
 07/30  09:00:00,114.791472236,7.89883609779,37.8040504226,0.0,26.2443270014,42.8153538416,41.363236356,0.0,18.025,23.338236356
 07/30  10:00:00,88.0810216906,7.52413915877,35.3424658905,0.0,21.7447113004,23.4437158914,35.5023755693,0.0,18.025,17.4773755693
 07/30  11:00:00,86.2964078773,7.56016257664,35.9235738223,0.0,19.3449162599,23.4437158914,35.4793208391,0.0,18.025,17.4543208391
 07/30  12:00:00,87.4887823548,7.63934777168,36.8943052475,0.0,19.190480192,23.7425572507,29.6515308992,0.0,18.025,11.6265308992
 07/30  13:00:00,89.9487823344,7.7780565157,39.1894749662,0.0,19.260583323,23.698576057,35.4553575783,0.0,18.025,17.4303575783
 07/30  14:00:00,91.3284551085,7.90814404813,40.439061329,0.0,19.260583323,23.698576057,35.453492558,0.0,18.025,17.428492558
 07/30  15:00:00,85.3537613174,7.7447480477,34.9177110362,0.0,19.260583323,23.4086260847,29.651066346,0.0,18.025,11.626066346
 07/30  16:00:00,84.305667286,7.53328874376,29.6297931248,0.0,19.260583323,27.8781056672,23.78050917,0.0,18.025,5.75550916998
 07/30  17:00:00,91.4026151175,7.63045620059,28.007242708,0.0,18.1807569449,37.5792895564,5.75924857619,0.0,0.0,5.75924857619
 07/30  18:00:00,105.636244664,7.85903355947,28.1188688549,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/30  19:00:00,110.412196554,7.98930794827,28.7657424277,0.0,36.8143715336,33.066984531,5.77042651112,0.0,0.0,5.77042651112
 07/30  20:00:00,120.501474897,8.17877445808,29.5380518953,0.0,36.43363367,38.8072253906,5.76950501688,0.0,0.0,5.76950501688
 07/30  21:00:00,116.264738636,8.09956334973,27.7372380859,0.0,36.0963922311,36.7877557581,5.7704940619,0.0,0.0,5.7704940619
 07/30  22:00:00,89.7684565591,7.60497027053,23.0562400381,0.0,30.9507766546,20.6087787026,11.5505883021,0.0,0.0,11.5505883021
 07/30  23:00:00,62.8843193289,7.15217488905,19.0586384953,0.0,17.4250845679,11.7056064465,5.76670964461,0.0,0.0,5.76670964461
 07/30  24:00:00,54.1872529389,6.94173930001,16.6800422442,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/31  01:00:00,49.377186786,6.76545290797,14.9261338588,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/31  02:00:00,46.3465750979,6.6492039926,13.8713302449,0.0,8.25718729233,10.0299323277,5.75200610642,0.0,0.0,5.75200610642
 07/31  03:00:00,45.551025618,6.57234493888,13.1526444453,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  04:00:00,46.6659184255,6.52181475778,12.7115906917,0.0,8.25718729233,11.6354268332,5.75534487572,0.0,0.0,5.75534487572
 07/31  05:00:00,54.8105613255,6.55965894552,13.2391448623,0.0,12.1011305571,15.3678112995,5.76662605463,0.0,0.0,5.76662605463
 07/31  06:00:00,82.3932932393,7.160158026,18.2297997283,0.0,19.7275818095,37.2640762949,5.78523211864,0.0,0.0,5.78523211864
 07/31  07:00:00,106.959666825,7.64019549143,23.7125651776,0.0,24.3117294858,51.2795993405,11.5805859705,0.0,0.0,11.5805859705
 07/31  08:00:00,97.031202789,7.17283213882,25.5257968215,0.0,23.6694662846,40.6342015617,22.8347390933,0.0,0.0,22.8347390933
 07/31  09:00:00,95.1318223049,7.18890124499,28.6172536585,0.0,23.6694662846,35.6302164847,36.0037348338,0.0,18.025,17.9787348338
 07/31  10:00:00,77.0245355437,7.00549809229,28.2897817698,0.0,18.7433767983,22.9618409725,32.2931745284,0.0,18.025,14.2681745284
 07/31  11:00:00,78.4099437619,7.10615301032,29.5764823886,0.0,18.7433767983,22.9618409725,32.8340811793,0.0,18.025,14.8090811793
 07/31  12:00:00,80.8903786487,7.24175729971,31.8778649603,0.0,18.5889407304,23.1597249699,35.4556037932,0.0,18.025,17.4306037932
 07/31  13:00:00,84.2452075202,7.41249796246,34.8154498067,0.0,18.7433767983,23.2517909448,29.6513940289,0.0,18.025,11.6263940289
 07/31  14:00:00,86.3101074574,7.54849214863,36.7443568312,0.0,18.7433767983,23.2517909448,35.4551906944,0.0,18.025,17.4301906944
 07/31  15:00:00,87.1991141105,7.67485022017,37.796956547,0.0,18.7433767983,22.9618409725,35.4533509487,0.0,18.025,17.4283509487
 07/31  16:00:00,92.5065627348,7.80841674433,38.5195579424,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/31  17:00:00,104.926831426,8.13104708349,38.4292377068,0.0,17.6635504202,40.6971502883,5.76274433942,0.0,0.0,5.76274433942
 07/31  18:00:00,111.33745829,8.32730095912,38.1395410901,0.0,27.5259009287,37.3340067412,5.78136181461,0.0,0.0,5.78136181461
 07/31  19:00:00,117.041209752,8.44114159226,37.635700019,0.0,33.8341110165,33.3544677425,5.77044183922,0.0,0.0,5.77044183922
 07/31  20:00:00,128.316679638,8.59812403239,36.8320308927,0.0,36.5179666069,38.8247702939,5.76966318581,0.0,0.0,5.76966318581
 07/31  21:00:00,120.447703725,8.51267259245,34.5640682445,0.0,32.965339924,36.8579353714,11.550173212,0.0,0.0,11.550173212
 07/31  22:00:00,90.6146456114,7.92520388339,28.8652418556,0.0,25.6355707503,20.6438685092,5.7741525422,0.0,0.0,5.7741525422
 07/31  23:00:00,64.8746217711,7.37816070335,23.2246989551,0.0,15.0252895274,11.7056064465,3.00840063415,0.0,0.0,3.00840063415
 07/31  24:00:00,56.4171853956,7.11361395304,20.0574179268,0.0,11.6412384099,10.0650221343,2.76792761518,0.0,0.0,2.76792761518
 08/01  01:00:00,52.8204070999,6.95294572207,18.181865027,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,48.9573756066,6.799482154,16.3318500085,0.0,8.25718729233,10.0299323277,5.75184559899,0.0,0.0,5.75184559899
 08/01  03:00:00,47.5522619607,6.69587348574,15.0303537292,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/01  04:00:00,48.3786686171,6.63355786139,14.3125971815,0.0,8.25718729233,11.6354268332,5.7555579517,0.0,0.0,5.7555579517
 08/01  05:00:00,56.7302254612,6.66215004501,15.0563203715,0.0,12.1011305571,15.3678112995,5.76672698369,0.0,0.0,5.76672698369
 08/01  06:00:00,84.7360522345,7.27674514527,20.455972164,0.0,19.7275818095,37.2640762949,5.78530182988,0.0,0.0,5.78530182988
 08/01  07:00:00,109.883547271,7.77296007775,26.5036833574,0.0,24.3117294858,51.2795993405,11.5804191173,0.0,0.0,11.5804191173
 08/01  08:00:00,100.692908337,7.33416599711,29.0261715282,0.0,23.6694662846,40.6342015617,17.5111376414,0.0,0.0,17.5111376414
 08/01  09:00:00,100.592883459,7.44556963677,33.8216447966,0.0,23.6694662846,35.6302164847,41.3164689141,0.0,18.025,23.2914689141
 08/01  10:00:00,81.9213940415,7.2761857231,32.915955642,0.0,18.7433767983,22.9618409725,29.6680402286,0.0,18.025,11.6430402286
 08/01  11:00:00,83.7419139973,7.39844772414,34.616158339,0.0,18.7433767983,22.9618409725,35.4558776211,0.0,18.025,17.4308776211
