Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/01  12:00:00,88.1582241463,7.61619993146,38.7712685468,0.0,18.5889407304,23.1597249699,35.4543565376,0.0,18.025,17.4293565376
 08/01  13:00:00,90.5364590683,7.78194672581,40.7372535146,0.0,18.7433767983,23.2517909448,29.6505700972,0.0,18.025,11.6255700972
 08/01  14:00:00,92.12506721,7.910563495,42.1972460651,0.0,18.7433767983,23.2517909448,35.453923661,0.0,18.025,17.428923661
 08/01  15:00:00,92.5973496266,8.01398494132,42.8560567726,0.0,18.7433767983,22.9618409725,35.4536919437,0.0,18.025,17.4286919437
 08/01  16:00:00,96.481411322,8.07821371477,42.22460987,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/01  17:00:00,102.704993521,8.08232641513,36.2561198609,0.0,17.6635504202,40.6971502883,5.76292485441,0.0,0.0,5.76292485441
 08/01  18:00:00,107.561604358,8.17850239506,34.5124888813,0.0,27.5259009287,37.3340067412,5.78146874812,0.0,0.0,5.78146874812
 08/01  19:00:00,113.649517298,8.25095651435,34.434193822,0.0,33.8341110165,33.3544677425,5.77035611825,0.0,0.0,5.77035611825
 08/01  20:00:00,123.961579541,8.33333545575,32.7417194957,0.0,36.5179666069,38.8247702939,5.77038690788,0.0,0.0,5.77038690788
 08/01  21:00:00,116.401644101,8.27059896105,30.7600828478,0.0,32.965339924,36.8579353714,11.5505769457,0.0,0.0,11.5505769457
 08/01  22:00:00,88.3394070702,7.77301711473,26.7421914412,0.0,25.6355707503,20.6438685092,5.77378484075,0.0,0.0,5.77378484075
 08/01  23:00:00,63.6568261932,7.29087258463,22.0941959164,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/01  24:00:00,55.5793585426,7.05745330647,19.2757488019,0.0,11.6412384099,10.0650221343,5.75563517005,0.0,0.0,5.75563517005
 08/02  01:00:00,52.2808795835,6.91082627238,17.6844598348,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/02  02:00:00,48.2943148167,6.76328811396,15.7049818805,0.0,8.25718729233,10.0299323277,5.75188963743,0.0,0.0,5.75188963743
 08/02  03:00:00,47.0208787151,6.67014928639,14.5246950468,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  04:00:00,47.4650304,6.58493346998,13.447584447,0.0,8.25718729233,11.6354268332,5.75544024079,0.0,0.0,5.75544024079
 08/02  05:00:00,55.204874116,6.59285009201,13.6002719719,0.0,12.1011305571,15.3678112995,5.76631231563,0.0,0.0,5.76631231563
 08/02  06:00:00,83.5664029482,7.21510541491,19.3479606201,0.0,19.7275818095,37.2640762949,5.78535376096,0.0,0.0,5.78535376096
 08/02  07:00:00,109.554878927,7.74892329034,26.1990537971,0.0,24.3117294858,51.2795993405,11.5798512272,0.0,0.0,11.5798512272
 08/02  08:00:00,100.887173932,7.33412554085,29.2204797373,0.0,23.6694662846,40.6342015617,17.511157016,0.0,0.0,17.511157016
 08/02  09:00:00,100.582990851,7.42046998351,33.8368518491,0.0,23.6694662846,35.6302164847,35.5008218413,0.0,18.025,17.4758218413
 08/02  10:00:00,83.6074208891,7.3016753531,34.5764941578,0.0,18.7433767983,22.9618409725,35.4784809183,0.0,18.025,17.4534809183
 08/02  11:00:00,86.6807861076,7.48010561243,37.4733726512,0.0,18.7433767983,22.9618409725,35.4563655704,0.0,18.025,17.4313655704
 08/02  12:00:00,89.6409164591,7.67191781522,40.1982432344,0.0,18.5889407304,23.1597249699,35.4530394091,0.0,18.025,17.4280394091
 08/02  13:00:00,91.2130027825,7.82550791382,41.3702365902,0.0,18.7433767983,23.2517909448,29.6496860632,0.0,18.025,11.6246860632
 08/02  14:00:00,92.9380676045,7.97029311569,42.950517718,0.0,18.7433767983,23.2517909448,35.4525868312,0.0,18.025,17.4275868312
 08/02  15:00:00,93.7018169986,8.06720489604,43.9073036457,0.0,18.7433767983,22.9618409725,35.452373464,0.0,18.025,17.427373464
 08/02  16:00:00,98.1554352699,8.1563964994,43.8204506363,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/02  17:00:00,106.618573929,8.29134266402,39.9606849529,0.0,17.6635504202,40.6971502883,5.7629232138,0.0,0.0,5.7629232138
 08/02  18:00:00,111.363669094,8.38950463757,38.1035540663,0.0,27.5259009287,37.3340067412,5.78008898567,0.0,0.0,5.78008898567
 08/02  19:00:00,117.579959538,8.49552746834,38.1200678265,0.0,33.8341110165,33.3544677425,5.77001274813,0.0,0.0,5.77001274813
 08/02  20:00:00,129.754387425,8.67032837482,38.1975358083,0.0,36.5179666069,38.8247702939,5.76995315568,0.0,0.0,5.76995315568
 08/02  21:00:00,121.449532063,8.56777432287,35.5107982084,0.0,32.965339924,36.8579353714,11.5497481169,0.0,0.0,11.5497481169
 08/02  22:00:00,90.9247731055,7.94661220163,29.1539605162,0.0,25.6355707503,20.6438685092,5.77294843829,0.0,0.0,5.77294843829
 08/02  23:00:00,65.1391763013,7.40061291013,23.4668074009,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/02  24:00:00,56.9728076033,7.14950606007,20.5771429206,0.0,11.6412384099,10.0650221343,5.75544741467,0.0,0.0,5.75544741467
 08/03  01:00:00,53.388702522,6.98085484846,18.7222557438,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/03  02:00:00,48.9935777359,6.80787707435,16.3596559118,0.0,8.25718729233,10.0299323277,5.75191436632,0.0,0.0,5.75191436632
 08/03  03:00:00,47.4047039749,6.69338891184,14.885279481,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,48.1206949852,6.61648048804,14.0717054118,0.0,8.25718729233,11.6354268332,5.75529075445,0.0,0.0,5.75529075445
 08/03  05:00:00,56.3050156789,6.63546906102,14.6577960733,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/03  06:00:00,84.0278361319,7.23162246567,19.7928728951,0.0,19.7275818095,37.2640762949,11.5493359691,0.0,0.0,11.5493359691
 08/03  07:00:00,109.829530545,7.76658237645,26.456048014,0.0,24.3117294858,51.2795993405,11.580035075,0.0,0.0,11.580035075
 08/03  08:00:00,101.060743953,7.34238357768,29.3857933834,0.0,23.6694662846,40.6342015617,17.5106501615,0.0,0.0,17.5106501615
 08/03  09:00:00,100.446235391,7.42631774589,33.6942493955,0.0,23.6694662846,35.6302164847,35.4999315615,0.0,18.025,17.4749315615
 08/03  10:00:00,82.2076281973,7.2552607122,33.2231159611,0.0,18.7433767983,22.9618409725,35.478079224,0.0,18.025,17.453079224
 08/03  11:00:00,84.8859297862,7.41146120539,35.7471602853,0.0,18.7433767983,22.9618409725,35.4549754125,0.0,18.025,17.4299754125
 08/03  12:00:00,86.6320293964,7.54285927968,37.3184145603,0.0,18.5889407304,23.1597249699,35.4516323427,0.0,18.025,17.4266323427
 08/03  13:00:00,88.4787319449,7.68217800846,38.7792960023,0.0,18.7433767983,23.2517909448,29.6487392737,0.0,18.025,11.6237392737
 08/03  14:00:00,90.4352944975,7.82408037927,40.5939581402,0.0,18.7433767983,23.2517909448,35.4511610751,0.0,18.025,17.4261610751
 08/03  15:00:00,90.9589806454,7.9295610572,41.3021105804,0.0,18.7433767983,22.9618409725,29.6497047193,0.0,18.025,11.6247047193
 08/03  16:00:00,94.2326651493,7.9494689779,40.1046076455,0.0,18.7433767983,27.431320555,23.7804608223,0.0,18.025,5.75546082227
 08/03  17:00:00,107.190628503,8.27066039997,40.5534249895,0.0,17.6635504202,40.6971502883,5.76288987816,0.0,0.0,5.76288987816
 08/03  18:00:00,113.65768269,8.46783802104,40.3192371628,0.0,27.5259009287,37.3340067412,5.78114756153,0.0,0.0,5.78114756153
 08/03  19:00:00,116.962460872,8.46971639888,37.5283807718,0.0,33.8341110165,33.3544677425,5.76960727855,0.0,0.0,5.76960727855
 08/03  20:00:00,127.643013309,8.58110720927,36.1753829775,0.0,36.5179666069,38.8247702939,5.76954886791,0.0,0.0,5.76954886791
 08/03  21:00:00,118.714681436,8.44773364789,32.8959920165,0.0,32.965339924,36.8579353714,6.72557298529,0.0,0.0,6.72557298529
 08/03  22:00:00,88.4552146791,7.85398789553,26.7770258787,0.0,25.6355707503,20.6438685092,10.5883311036,0.0,0.0,10.5883311036
 08/03  23:00:00,62.6501485419,7.30331354503,21.0750787796,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/03  24:00:00,54.4113424925,7.03849340798,18.1266896707,0.0,11.6412384099,10.0650221343,5.75564875495,0.0,0.0,5.75564875495
 08/04  01:00:00,51.6497114277,6.89539939388,17.0687204135,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/04  02:00:00,47.8702609117,6.74009202371,15.3041259167,0.0,8.25718729233,10.0299323277,5.75197426241,0.0,0.0,5.75197426241
 08/04  03:00:00,45.9450892022,6.61093982776,13.5081113203,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  04:00:00,46.7138636095,6.53661590945,12.7447418189,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/04  05:00:00,54.2396645529,6.53267569984,12.6952375395,0.0,12.1011305571,15.3678112995,5.76674190175,0.0,0.0,5.76674190175
 08/04  06:00:00,81.5850112063,7.11056270059,17.4711056253,0.0,19.7275818095,37.2640762949,11.5494453741,0.0,0.0,11.5494453741
 08/04  07:00:00,107.225447645,7.63731654394,23.9812320548,0.0,24.3117294858,51.2795993405,11.5803141205,0.0,0.0,11.5803141205
 08/04  08:00:00,99.2133414445,7.25042761788,27.6303471722,0.0,23.6694662846,40.6342015617,17.5107054961,0.0,0.0,17.5107054961
 08/04  09:00:00,99.0498918937,7.3497026944,32.3745215221,0.0,23.6694662846,35.6302164847,35.5000585729,0.0,18.025,17.4750585729
 08/04  10:00:00,80.8939623299,7.18025635344,31.9844545095,0.0,18.7433767983,22.9618409725,35.479325496,0.0,18.025,17.454325496
 08/04  11:00:00,83.447060745,7.33315863319,34.3865936476,0.0,18.7433767983,22.9618409725,35.4570597238,0.0,18.025,17.4320597238
 08/04  12:00:00,85.3747962094,7.47624249601,36.1277984875,0.0,18.5889407304,23.1597249699,29.6512037818,0.0,18.025,11.6262037818
 08/04  13:00:00,86.4674691478,7.58056808852,36.8696438874,0.0,18.7433767983,23.2517909448,35.4548750916,0.0,18.025,17.4298750916
 08/04  14:00:00,87.8331262001,7.6956849408,38.1201850669,0.0,18.7433767983,23.2517909448,35.4530176776,0.0,18.025,17.4280176776
 08/04  15:00:00,88.3341693047,7.78673507721,38.8201257157,0.0,18.7433767983,22.9618409725,29.6507328147,0.0,18.025,11.6257328147
 08/04  16:00:00,91.7610304218,7.82967230149,37.7527656387,0.0,18.7433767983,27.431320555,23.7804709939,0.0,18.025,5.75547099386
 08/04  17:00:00,104.369256808,8.13131929954,37.8713957597,0.0,17.6635504202,40.6971502883,5.76283698565,0.0,0.0,5.76283698565
 08/04  18:00:00,111.62851376,8.35040195853,38.4075033163,0.0,27.5259009287,37.3340067412,5.78123930159,0.0,0.0,5.78123930159
 08/04  19:00:00,116.641857388,8.42618171791,37.2513108134,0.0,33.8341110165,33.3544677425,5.77035409635,0.0,0.0,5.77035409635
 08/04  20:00:00,126.476170607,8.51694015685,35.0727080612,0.0,36.5179666069,38.8247702939,5.77025329184,0.0,0.0,5.77025329184
 08/04  21:00:00,119.426532552,8.46572425609,33.5898568662,0.0,32.965339924,36.8579353714,5.78393288122,0.0,0.0,5.78393288122
 08/04  22:00:00,90.2680385248,7.90654270416,28.537295468,0.0,25.6355707503,20.6438685092,11.52795555,0.0,0.0,11.52795555
 08/04  23:00:00,64.3068558286,7.35382793659,22.6812688737,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/04  24:00:00,56.1709878581,7.10596768692,19.8188612935,0.0,11.6412384099,10.0650221343,5.7544599376,0.0,0.0,5.7544599376
 08/05  01:00:00,55.1841512998,6.96993197439,17.7691457898,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/05  02:00:00,48.2091236365,6.7719204219,15.61116364,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  03:00:00,47.0582826827,6.67115497174,14.5610857668,0.0,8.25718729233,10.0299323277,5.75166582998,0.0,0.0,5.75166582998
 08/05  04:00:00,47.4297865888,6.58028160016,13.4170021715,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/05  05:00:00,51.1293830916,6.52070891018,13.0180052096,0.0,8.71707943955,15.3327214929,5.75860442592,0.0,0.0,5.75860442592
 08/05  06:00:00,66.6113532532,6.75411264316,15.7068425303,0.0,18.5082010057,25.6353820695,5.76677308814,0.0,0.0,5.76677308814
 08/05  07:00:00,90.0096793053,7.27297001041,22.2516966698,0.0,19.4083231844,41.0650158608,5.78399727376,0.0,0.0,5.78399727376
 08/05  08:00:00,126.739097815,7.98587679401,34.3919611832,0.0,26.3286599382,57.9988325916,23.4171789655,0.0,0.0,23.4171789655
 08/05  09:00:00,114.483616625,7.87322312699,37.4023900367,0.0,26.3286599382,42.8504436482,41.3625975983,0.0,18.025,23.3375975983
 08/05  10:00:00,88.5952015767,7.54924551691,35.8315433953,0.0,21.7447113004,23.4437158914,35.5015536229,0.0,18.025,17.4765536229
 08/05  11:00:00,88.0712851567,7.66141147735,37.6569170813,0.0,19.3027497915,23.426170988,35.4787053955,0.0,18.025,17.4537053955
 08/05  12:00:00,89.750883827,7.80649422524,39.0489736634,0.0,19.1483137236,23.7250123474,29.6511223337,0.0,18.025,11.6261223337
 08/05  13:00:00,90.1008498574,7.85092261856,39.2089670877,0.0,19.3027497915,23.7161209604,35.4547192174,0.0,18.025,17.4297192174
 08/05  14:00:00,87.5729764213,7.77069590696,36.7613210245,0.0,19.3027497915,23.7161209604,35.4528302934,0.0,18.025,17.4278302934
 08/05  15:00:00,84.5393300606,7.66315576234,34.1251627355,0.0,19.3027497915,23.426170988,29.6506072727,0.0,18.025,11.6256072727
 08/05  16:00:00,88.841713534,7.64698802561,33.9924295366,0.0,19.3027497915,27.8956505705,23.7804947058,0.0,18.025,5.75549470585
 08/05  17:00:00,97.5213664438,7.83254020696,33.8642027976,0.0,18.2229234133,37.5968344597,5.75923588798,0.0,0.0,5.75923588798
 08/05  18:00:00,112.829194686,8.1449049202,34.9065271292,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 08/05  19:00:00,117.276923503,8.30438883566,35.3153925133,0.0,36.8143715336,33.066984531,5.7703754969,0.0,0.0,5.7703754969
 08/05  20:00:00,125.235513263,8.43383808209,34.1364525876,0.0,36.3493007332,38.7721355839,5.76884418931,0.0,0.0,5.76884418931
 08/05  21:00:00,121.333576862,8.3546214508,32.4316001421,0.0,36.1807251679,36.8228455648,5.77039521204,0.0,0.0,5.77039521204
 08/05  22:00:00,93.9978803757,7.82925848313,26.9419593602,0.0,31.0351095914,20.6438685092,11.5503293268,0.0,0.0,11.5503293268
 08/05  23:00:00,65.8859293552,7.32648984095,21.8859379502,0.0,17.4250845679,11.7056064465,5.7667231337,0.0,0.0,5.7667231337
 08/05  24:00:00,56.6254177302,7.1056327132,19.0737367154,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/06  01:00:00,54.8290524869,6.96032106889,17.3042304009,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/06  02:00:00,48.3702874764,6.78346296703,15.6413597671,0.0,8.34152022915,10.0650221343,5.75178756371,0.0,0.0,5.75178756371
 08/06  03:00:00,46.6825098755,6.65703041818,14.0800219178,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/06  04:00:00,47.3528489163,6.57375908306,13.2271540763,0.0,8.34152022915,11.6705166398,5.75512301772,0.0,0.0,5.75512301772
 08/06  05:00:00,51.1208241429,6.51576933661,12.8949697561,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 08/06  06:00:00,65.5734386888,6.70532527824,14.71771873,0.0,18.5082010057,25.6353820695,5.76676276032,0.0,0.0,5.76676276032
 08/06  07:00:00,89.3198769338,7.23795206757,21.4774774793,0.0,19.4926561212,41.1001056674,11.5503807766,0.0,0.0,11.5503807766
 08/06  08:00:00,126.429076607,7.96679931122,34.1010173135,0.0,26.3286599382,57.9988325916,23.4183030934,0.0,0.0,23.4183030934
 08/06  09:00:00,114.2572919,7.85145432835,37.3172547956,0.0,26.2443270014,42.8153538416,35.536087797,0.0,18.025,17.511087797
 08/06  10:00:00,88.0090853537,7.49245743633,35.3022187552,0.0,21.7447113004,23.4437158914,35.502053721,0.0,18.025,17.477053721
 08/06  11:00:00,87.80023825,7.60433586168,37.3832333308,0.0,19.3449162599,23.4437158914,35.4783635075,0.0,18.025,17.4533635075
 08/06  12:00:00,90.7120475243,7.78976641277,39.9671539716,0.0,19.190480192,23.7425572507,35.4513825195,0.0,18.025,17.4263825195
 08/06  13:00:00,93.0400768718,7.95362319481,42.105203191,0.0,19.260583323,23.698576057,29.6500715717,0.0,18.025,11.6250715717
 08/06  14:00:00,95.3462652826,8.11992005417,44.2450957356,0.0,19.260583323,23.698576057,35.4555698108,0.0,18.025,17.4305698108
 08/06  15:00:00,96.1631506322,8.22298098677,45.2488717554,0.0,19.260583323,23.4086260847,35.4552987739,0.0,18.025,17.4302987739
 08/06  16:00:00,99.2047005858,8.22170748987,43.8404152603,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/06  17:00:00,105.711893185,8.3638039673,41.5831714094,0.0,18.1807569449,37.5792895564,5.7590584764,0.0,0.0,5.7590584764
 08/06  18:00:00,120.218190918,8.6631193949,41.8967229155,0.0,32.6059821062,37.0465235296,5.76296742283,0.0,0.0,5.76296742283
 08/06  19:00:00,123.782724987,8.78462737712,41.3409567449,0.0,36.8143715336,33.066984531,5.77000748491,0.0,0.0,5.77000748491
 08/06  20:00:00,132.046806004,8.89532318914,40.3668379856,0.0,36.43363367,38.8072253906,5.76995048276,0.0,0.0,5.76995048276
 08/06  21:00:00,127.052067185,8.75363944242,37.8704923645,0.0,36.0963922311,36.7877557581,5.76993260063,0.0,0.0,5.76993260063
 08/06  22:00:00,100.020967859,8.19945147467,32.7142864872,0.0,30.9507766546,20.6087787026,5.78437406152,0.0,0.0,5.78437406152
 08/06  23:00:00,70.9774578207,7.62807162228,26.6758805005,0.0,17.4250845679,11.7056064465,5.76665471747,0.0,0.0,5.76665471747
 08/06  24:00:00,61.3854833954,7.35924595109,23.4607650361,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/07  01:00:00,56.2958818176,7.15411464534,21.4561675344,0.0,10.0992000411,10.047477231,5.75198541129,0.0,0.0,5.75198541129
 08/07  02:00:00,52.8422911393,7.00301049674,20.0132454692,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  03:00:00,51.8350219543,6.91044507659,19.0985316213,0.0,8.25718729233,10.0299323277,5.75180682837,0.0,0.0,5.75180682837
 08/07  04:00:00,52.5061278271,6.83426239932,18.2393635014,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/07  05:00:00,59.7843090923,6.8252319687,17.9473199356,0.0,12.1011305571,15.3678112995,5.76662316505,0.0,0.0,5.76662316505
 08/07  06:00:00,86.9639732784,7.41122518411,22.5494092306,0.0,19.7275818095,37.2640762949,5.78481691912,0.0,0.0,5.78481691912
 08/07  07:00:00,112.455801885,7.91735425218,28.9315462413,0.0,24.3117294858,51.2795993405,11.5804405429,0.0,0.0,11.5804405429
 08/07  08:00:00,103.029828734,7.4766226617,31.220633928,0.0,23.6694662846,40.6342015617,23.3415093954,0.0,0.0,23.3415093954
 08/07  09:00:00,102.849933662,7.57365035225,35.9506197025,0.0,23.6694662846,35.6302164847,35.5007326088,0.0,18.025,17.4757326088
 08/07  10:00:00,86.4113354936,7.46829025371,37.2137880554,0.0,18.7433767983,22.9618409725,35.4798571172,0.0,18.025,17.4548571172
 08/07  11:00:00,88.7084219467,7.62029271189,39.3608209768,0.0,18.7433767983,22.9618409725,34.3017167749,0.0,18.025,16.2767167749
 08/07  12:00:00,90.3760357303,7.7632402436,40.8420389325,0.0,18.5889407304,23.1597249699,30.8031162962,0.0,18.025,12.7781162962
 08/07  13:00:00,91.5010833218,7.88075211415,41.603074595,0.0,18.7433767983,23.2517909448,35.4555958685,0.0,18.025,17.4305958685
 08/07  14:00:00,93.19747939,8.00149555739,43.1787247609,0.0,18.7433767983,23.2517909448,29.6513796032,0.0,18.025,11.6263796032
 08/07  15:00:00,93.4110732538,8.06898172745,43.6147837443,0.0,18.7433767983,22.9618409725,35.4551922875,0.0,18.025,17.4301922875
 08/07  16:00:00,97.1354735225,8.11579068277,42.8410891033,0.0,18.7433767983,27.431320555,23.7805270783,0.0,18.025,5.75552707834
 08/07  17:00:00,110.137746792,8.44691020255,43.3243033377,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/07  18:00:00,115.406965394,8.58257036624,41.9537760891,0.0,27.5259009287,37.3340067412,11.5421996079,0.0,0.0,11.5421996079
 08/07  19:00:00,119.916017487,8.61297178412,40.3386817458,0.0,33.8341110165,33.3544677425,5.77012983814,0.0,0.0,5.77012983814
 08/07  20:00:00,131.221403731,8.74436772827,39.590512784,0.0,36.5179666069,38.8247702939,5.77006639073,0.0,0.0,5.77006639073
 08/07  21:00:00,123.845805829,8.67627045304,37.7985842317,0.0,32.965339924,36.8579353714,5.78529662209,0.0,0.0,5.78529662209
 08/07  22:00:00,92.6050961072,8.03521579327,30.7456819772,0.0,25.6355707503,20.6438685092,5.77413523786,0.0,0.0,5.77413523786
 08/07  23:00:00,65.6662979148,7.44714296513,23.9473873086,0.0,15.0252895274,11.7056064465,5.75927200942,0.0,0.0,5.75927200942
 08/07  24:00:00,57.1794532643,7.18079716304,20.7525066002,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/08  01:00:00,53.5350586908,7.00584093138,18.8436150435,0.0,10.0992000411,10.047477231,5.75186198698,0.0,0.0,5.75186198698
 08/08  02:00:00,49.1043579351,6.82840979471,16.4499131332,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  03:00:00,47.4977680549,6.71251419796,14.9592095669,0.0,8.25718729233,10.0299323277,5.75183955578,0.0,0.0,5.75183955578
 08/08  04:00:00,48.1924649072,6.63257573878,14.127384798,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/08  05:00:00,56.1741010966,6.64105178687,14.5212905836,0.0,12.1011305571,15.3678112995,5.76653847203,0.0,0.0,5.76653847203
 08/08  06:00:00,84.0876554134,7.25114480843,19.833174974,0.0,19.7275818095,37.2640762949,5.78440032193,0.0,0.0,5.78440032193
 08/08  07:00:00,108.964749229,7.73363997133,25.6242035148,0.0,24.3117294858,51.2795993405,11.5803323137,0.0,0.0,11.5803323137
 08/08  08:00:00,98.5422226323,7.25967107338,26.9499762499,0.0,23.6694662846,40.6342015617,23.3425164988,0.0,0.0,23.3425164988
 08/08  09:00:00,96.49348431,7.27455623706,29.8932641408,0.0,23.6694662846,35.6302164847,35.5000340509,0.0,18.025,17.4750340509
 08/08  10:00:00,78.1014858782,7.0879581442,29.2842698162,0.0,18.7433767983,22.9618409725,35.4782045791,0.0,18.025,17.4532045791
 08/08  11:00:00,79.6615502461,7.19297287294,30.7412693984,0.0,18.7433767983,22.9618409725,29.6527184292,0.0,18.025,11.6277184292
 08/08  12:00:00,82.5064619532,7.3581808526,33.3775244414,0.0,18.5889407304,23.1597249699,35.4546546594,0.0,18.025,17.4296546594
 08/08  13:00:00,84.8161694471,7.50877414844,35.2901375243,0.0,18.7433767983,23.2517909448,35.4527932643,0.0,18.025,17.4277932643
 08/08  14:00:00,86.4540496647,7.64125943962,36.7955305643,0.0,18.7433767983,23.2517909448,29.6505919792,0.0,18.025,11.6255919792
 08/08  15:00:00,86.797732744,7.74165633388,37.3287684195,0.0,18.7433767983,22.9618409725,35.4539806668,0.0,18.025,17.4289806668
 08/08  16:00:00,91.1768489492,7.816895901,37.1813591832,0.0,18.7433767983,27.431320555,23.7805421476,0.0,18.025,5.75554214759
 08/08  17:00:00,102.951967711,8.07991904262,36.5055119854,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/08  18:00:00,108.720530779,8.2311642064,35.6187448001,0.0,27.5259009287,37.3340067412,11.5426132116,0.0,0.0,11.5426132116
 08/08  19:00:00,114.674283495,8.34797371209,35.3619447582,0.0,33.8341110165,33.3544677425,5.76974815912,0.0,0.0,5.76974815912
 08/08  20:00:00,124.333914004,8.43635863024,33.0110306518,0.0,36.5179666069,38.8247702939,5.76968735662,0.0,0.0,5.76968735662
 08/08  21:00:00,114.96785426,8.27843208373,29.3184669148,0.0,32.965339924,36.8579353714,5.78534062599,0.0,0.0,5.78534062599
 08/08  22:00:00,84.7558612711,7.67013977375,23.2615224244,0.0,25.6355707503,20.6438685092,5.77418086889,0.0,0.0,5.77418086889
 08/08  23:00:00,59.8761612826,7.15541488808,18.4489778428,0.0,15.0252895274,11.7056064465,5.7593047869,0.0,0.0,5.7593047869
 08/08  24:00:00,52.3298009152,6.91497470529,16.1686777561,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/09  01:00:00,48.6100626156,6.72675655636,14.1977019868,0.0,10.0992000411,10.047477231,5.75193806618,0.0,0.0,5.75193806618
 08/09  02:00:00,44.6891609853,6.54943023946,12.3136947072,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  03:00:00,43.0586344143,6.41779888371,10.8147933494,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  04:00:00,44.0804512803,6.35532675301,10.2926162434,0.0,8.25718729233,11.6354268332,5.75535697257,0.0,0.0,5.75535697257
 08/09  05:00:00,51.7095873878,6.35252372282,10.3453037863,0.0,12.1011305571,15.3678112995,5.76670497343,0.0,0.0,5.76670497343
 08/09  06:00:00,78.6402991381,6.90249632171,14.7344670234,0.0,19.7275818095,37.2640762949,5.78403919775,0.0,0.0,5.78403919775
 08/09  07:00:00,103.1882986,7.40258090225,20.1788085971,0.0,24.3117294858,51.2795993405,11.5803046175,0.0,0.0,11.5803046175
 08/09  08:00:00,93.5606122685,6.98672289591,22.2413128297,0.0,23.6694662846,40.6342015617,23.3419586463,0.0,0.0,23.3419586463
 08/09  09:00:00,93.4312357313,7.07827673882,27.0272927577,0.0,23.6694662846,35.6302164847,35.5003379444,0.0,18.025,17.4753379444
 08/09  10:00:00,75.516960283,6.92228347629,26.8654176087,0.0,18.7433767983,22.9618409725,35.4784098164,0.0,18.025,17.4534098164
 08/09  11:00:00,76.9318948914,7.0279490463,28.1766378353,0.0,18.7433767983,22.9618409725,29.6520184549,0.0,18.025,11.6270184549
 08/09  12:00:00,80.3015246098,7.21945126105,31.311316189,0.0,18.5889407304,23.1597249699,35.453603979,0.0,18.025,17.428603979
 08/09  13:00:00,82.7545299438,7.3851930352,33.3520776299,0.0,18.7433767983,23.2517909448,35.4517636905,0.0,18.025,17.4267636905
 08/09  14:00:00,83.470494185,7.4866620278,33.9665719906,0.0,18.7433767983,23.2517909448,29.6499095383,0.0,18.025,11.6249095383
 08/09  15:00:00,83.952504482,7.59268152482,34.6325146778,0.0,18.7433767983,22.9618409725,35.4529620766,0.0,18.025,17.4279620766
 08/09  16:00:00,88.6696302773,7.68998620469,34.8010516466,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/09  17:00:00,101.896266502,8.01786531331,35.5118599041,0.0,17.6635504202,40.6971502883,5.76287754564,0.0,0.0,5.76287754564
 08/09  18:00:00,108.651553327,8.22046893895,35.5604611036,0.0,27.5259009287,37.3340067412,11.542354242,0.0,0.0,11.542354242
 08/09  19:00:00,113.534669836,8.28606455771,34.2842369164,0.0,33.8341110165,33.3544677425,5.76941970922,0.0,0.0,5.76941970922
 08/09  20:00:00,122.276038721,8.33322020232,31.0562912571,0.0,36.5179666069,38.8247702939,5.76935926751,0.0,0.0,5.76935926751
 08/09  21:00:00,114.341612765,8.24483718792,28.7258172167,0.0,32.965339924,36.8579353714,5.78502018568,0.0,0.0,5.78502018568
 08/09  22:00:00,84.8098556341,7.66962517651,23.3160306135,0.0,25.6355707503,20.6438685092,5.77385899341,0.0,0.0,5.77385899341
 08/09  23:00:00,59.1817644162,7.10585335031,17.8041423879,0.0,15.0252895274,11.7056064465,5.75933854758,0.0,0.0,5.75933854758
 08/09  24:00:00,50.9605213344,6.8231209123,14.8912515415,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/10  01:00:00,48.0388157751,6.68258097432,13.6706305988,0.0,10.0992000411,10.047477231,5.75183668073,0.0,0.0,5.75183668073
 08/10  02:00:00,44.2885481661,6.51619627881,11.9463138413,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  03:00:00,42.8862718447,6.39907971914,10.6611519567,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  04:00:00,43.2000623233,6.29494226465,9.47260791377,0.0,8.25718729233,11.6354268332,5.79691065052,0.0424188845223,0.0,5.754491766
 08/10  05:00:00,50.603525203,6.28293695732,9.30882696419,0.0,12.1011305571,15.3678112995,5.85248291982,0.0856970733641,0.0,5.76678584645
 08/10  06:00:00,77.6406145478,6.83265147716,13.8046240607,0.0,19.7275818095,37.2640762949,5.78374380484,0.0,0.0,5.78374380484
 08/10  07:00:00,101.935747362,7.32809631524,19.000739145,0.0,24.3117294858,51.2795993405,11.580386242,0.0,0.0,11.580386242
 08/10  08:00:00,92.3750386228,6.92720726409,21.1152528947,0.0,23.6694662846,40.6342015617,23.3421531904,0.0,0.0,23.3421531904
 08/10  09:00:00,92.6226752928,7.02216725598,26.2748393923,0.0,23.6694662846,35.6302164847,35.4994921846,0.0,18.025,17.4744921846
 08/10  10:00:00,75.2245420615,6.88930660536,26.6059757314,0.0,18.7433767983,22.9618409725,35.4800088956,0.0,18.025,17.4550088956
 08/10  11:00:00,76.1556497756,6.9774588031,27.4508817734,0.0,18.7433767983,22.9618409725,29.6507530787,0.0,18.025,11.6257530787
 08/10  12:00:00,77.6033955217,7.08929891322,28.7433387004,0.0,18.5889407304,23.1597249699,35.4527527238,0.0,18.025,17.4277527238
 08/10  13:00:00,80.7935954797,7.27212969211,31.504204989,0.0,18.7433767983,23.2517909448,35.4509330919,0.0,18.025,17.4259330919
 08/10  14:00:00,82.7313314335,7.40595960565,33.3081109761,0.0,18.7433767983,23.2517909448,29.6493614668,0.0,18.025,11.6243614668
 08/10  15:00:00,82.5449368584,7.48332635349,33.334301718,0.0,18.7433767983,22.9618409725,35.4521478826,0.0,18.025,17.4271478826
 08/10  16:00:00,87.4950582311,7.59740800798,33.7190589286,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/10  17:00:00,100.864191047,7.93468242717,34.5629636597,0.0,17.6635504202,40.6971502883,5.76286031304,0.0,0.0,5.76286031304
 08/10  18:00:00,107.208875119,8.12333986402,34.2149106867,0.0,27.5259009287,37.3340067412,5.78147075788,0.0,0.0,5.78147075788
 08/10  19:00:00,114.9795927,8.24071626883,33.8905057463,0.0,33.8341110165,33.3544677425,5.77042144471,0.0,0.0,5.77042144471
 08/10  20:00:00,123.16637833,8.34727547969,31.9325748851,0.0,36.5179666069,38.8247702939,5.77029819535,0.0,0.0,5.77029819535
 08/10  21:00:00,113.525561157,8.18605767387,27.9685396351,0.0,32.965339924,36.8579353714,11.5494118733,0.0,0.0,11.5494118733
 08/10  22:00:00,83.7375464859,7.59717085157,22.3161736214,0.0,25.6355707503,20.6438685092,5.77404026887,0.0,0.0,5.77404026887
 08/10  23:00:00,59.2333038218,7.09628052974,17.865254671,0.0,15.0252895274,11.7056064465,5.75931510272,0.0,0.0,5.75931510272
 08/10  24:00:00,51.7534225959,6.86454153142,15.6427306361,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/11  01:00:00,48.6705384279,6.72051723911,14.2644174527,0.0,10.0992000411,10.047477231,5.75180185796,0.0,0.0,5.75180185796
 08/11  02:00:00,45.49824105,6.59388155059,13.0783188958,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  03:00:00,44.566648252,6.5086652518,12.2319437161,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  04:00:00,45.2073053684,6.42780772347,11.3469829976,0.0,8.25718729233,11.6354268332,5.755609999,0.0,0.0,5.755609999
 08/11  05:00:00,52.5481953844,6.41146185994,11.1249706313,0.0,12.1011305571,15.3678112995,5.76673713212,0.0,0.0,5.76673713212
 08/11  06:00:00,79.7660044376,6.98317090439,15.7794908953,0.0,19.7275818095,37.2640762949,5.78531405096,0.0,0.0,5.78531405096
 08/11  07:00:00,105.465425745,7.53150105455,22.3270086477,0.0,24.3117294858,51.2795993405,11.5806159799,0.0,0.0,11.5806159799
 08/11  08:00:00,97.3885931392,7.15636449668,25.8996477281,0.0,23.6694662846,40.6342015617,23.3413384117,0.0,0.0,23.3413384117
 08/11  09:00:00,96.8405270265,7.23770743922,30.2771479403,0.0,23.6694662846,35.6302164847,35.4988750409,0.0,18.025,17.4738750409
 08/11  10:00:00,78.8675503112,7.08098644345,30.0573034536,0.0,18.7433767983,22.9618409725,35.4793985784,0.0,18.025,17.4543985784
 08/11  11:00:00,80.129582877,7.19016537207,31.2121070266,0.0,18.7433767983,22.9618409725,29.6520739556,0.0,18.025,11.6270739556
 08/11  12:00:00,82.2685094832,7.33587887808,33.1618716208,0.0,18.5889407304,23.1597249699,35.4521385615,0.0,18.025,17.4271385615
 08/11  13:00:00,83.9590644737,7.46168141256,34.4801207483,0.0,18.7433767983,23.2517909448,35.4503378314,0.0,18.025,17.4253378314
 08/11  14:00:00,84.287597479,7.53560983497,34.73472592,0.0,18.7433767983,23.2517909448,29.6489720197,0.0,18.025,11.6239720197
 08/11  15:00:00,85.1533406276,7.64782392362,35.7782071764,0.0,18.7433767983,22.9618409725,35.4515745768,0.0,18.025,17.4265745768
 08/11  16:00:00,89.9029053134,7.74143229164,35.9828821765,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/11  17:00:00,101.891764393,8.01617341487,35.509043318,0.0,17.6635504202,40.6971502883,5.76291571709,0.0,0.0,5.76291571709
 08/11  18:00:00,107.884283856,8.18360545935,34.8300528288,0.0,27.5259009287,37.3340067412,5.78129148501,0.0,0.0,5.78129148501
 08/11  19:00:00,115.378757637,8.28435242432,34.2460322542,0.0,33.8341110165,33.3544677425,5.77039847686,0.0,0.0,5.77039847686
 08/11  20:00:00,124.006503904,8.39907878009,32.7208954683,0.0,36.5179666069,38.8247702939,5.77011217364,0.0,0.0,5.77011217364
 08/11  21:00:00,115.193953697,8.27818080803,29.5448034982,0.0,32.965339924,36.8579353714,11.5506570985,0.0,0.0,11.5506570985
 08/11  22:00:00,84.6108133201,7.65908446041,23.1275244361,0.0,25.6355707503,20.6438685092,5.77411894101,0.0,0.0,5.77411894101
 08/11  23:00:00,58.8282365986,7.08494143225,17.4715263407,0.0,15.0252895274,11.7056064465,5.75931683083,0.0,0.0,5.75931683083
 08/11  24:00:00,50.6155601576,6.80237511886,14.5670326139,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/12  01:00:00,49.7983780375,6.64110136389,12.7121927128,0.0,12.8411359301,10.0650221343,5.7518489947,0.0,0.0,5.7518489947
 08/12  02:00:00,43.2499342547,6.45746225799,10.9664288293,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  03:00:00,42.2316961138,6.35806110504,10.0475956959,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  04:00:00,42.8713443964,6.27024755692,9.16858032568,0.0,8.25718729233,11.6354268332,5.80373712299,0.0483033541029,0.0,5.75543376888
 08/12  05:00:00,46.4321228627,6.20344318196,8.63800907235,0.0,8.71707943955,15.3327214929,0.209064996134,0.189064996134,0.0,0.02
 08/12  06:00:00,60.9352434573,6.38671301379,10.398128347,0.0,18.5082010057,25.6353820695,5.7719113994,0.00507900154863,0.0,5.76683239785
 08/12  07:00:00,82.7809161463,6.86855753487,15.4273200444,0.0,19.4083231844,41.0650158608,11.5505729926,0.0,0.0,11.5505729926
 08/12  08:00:00,119.216994867,7.58273268295,27.2729807178,0.0,26.3286599382,57.9988325916,23.4197126524,0.0,0.0,23.4197126524
 08/12  09:00:00,108.9917517,7.54300000171,32.2407321365,0.0,26.3286599382,42.8504436482,35.5331875512,0.0,18.025,17.5081875512
 08/12  10:00:00,83.5444394356,7.24520377506,31.084818354,0.0,21.7447113004,23.4437158914,35.5001256852,0.0,18.025,17.4751256852
 08/12  11:00:00,84.2076161876,7.41228130527,34.0423708042,0.0,19.3027497915,23.426170988,35.4781391893,0.0,18.025,17.4531391893
 08/12  12:00:00,85.147287422,7.53316749093,34.7186997668,0.0,19.1483137236,23.7250123474,35.4531715768,0.0,18.025,17.4281715768
 08/12  13:00:00,86.4402805192,7.63479458585,35.7645200983,0.0,19.3027497915,23.7161209604,35.4512820414,0.0,18.025,17.4262820414
 08/12  14:00:00,87.5403082959,7.7356375794,36.7637046708,0.0,19.3027497915,23.7161209604,29.6496095115,0.0,18.025,11.6246095115
 08/12  15:00:00,88.2738424227,7.81553257861,37.7072958146,0.0,19.3027497915,23.426170988,35.4525489231,0.0,18.025,17.4275489231
 08/12  16:00:00,91.8886487348,7.83361948016,36.8527321567,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/12  17:00:00,99.957563101,8.02339956622,36.1095314894,0.0,18.2229234133,37.5968344597,5.75922006667,0.0,0.0,5.75922006667
 08/12  18:00:00,114.793409812,8.32990815456,36.6857216522,0.0,32.690315043,37.0816133363,5.76299752387,0.0,0.0,5.76299752387
 08/12  19:00:00,119.281083929,8.41771926981,35.3222115567,0.0,36.8143715336,33.066984531,5.77011297516,0.0,0.0,5.77011297516
 08/12  20:00:00,124.292043502,8.49452872555,33.1322817996,0.0,36.3493007332,38.7721355839,5.76946334245,0.0,0.0,5.76946334245
 08/12  21:00:00,118.566532316,8.32594575927,29.6932201541,0.0,36.1807251679,36.8228455648,5.77032562604,0.0,0.0,5.77032562604
 08/12  22:00:00,91.6594230965,7.78548197833,24.6472759265,0.0,31.0351095914,20.6438685092,5.78541318791,0.0,0.0,5.78541318791
 08/12  23:00:00,63.6437225982,7.26173979657,19.7084693078,0.0,17.4250845679,11.7056064465,5.76673053099,0.0,0.0,5.76673053099
 08/12  24:00:00,54.2970062932,6.99888147846,16.8520648785,0.0,12.8411359301,10.0650221343,5.75558274655,0.0,0.0,5.75558274655
 08/13  01:00:00,53.01399444,6.85965154327,15.5898404537,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/13  02:00:00,46.5591608239,6.68166248569,13.9320330957,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  03:00:00,45.5338923923,6.58542839394,13.0029928119,0.0,8.34152022915,10.0650221343,5.75200944145,0.0,0.0,5.75200944145
 08/13  04:00:00,46.2456569408,6.5064049276,12.1873210906,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/13  05:00:00,50.3169644275,6.47161137408,12.1352519,0.0,8.80141237637,15.3678112995,5.75931910829,0.0,0.0,5.75931910829
 08/13  06:00:00,65.1571885149,6.68890417792,14.3178749602,0.0,18.5082010057,25.6353820695,5.76678358083,0.0,0.0,5.76678358083
 08/13  07:00:00,87.8856663731,7.18752918226,20.0936833065,0.0,19.4926561212,41.1001056674,5.78532415392,0.0,0.0,5.78532415392
 08/13  08:00:00,124.681509205,7.90034122717,32.419882154,0.0,26.3286599382,57.9988325916,23.4179287976,0.0,0.0,23.4179287976
 08/13  09:00:00,112.712088207,7.80220654959,35.8212830506,0.0,26.2443270014,42.8153538416,41.3640634655,0.0,18.025,23.3390634655
 08/13  10:00:00,87.1006025134,7.47349630192,34.412680991,0.0,21.7447113004,23.4437158914,35.5031626972,0.0,18.025,17.4781626972
 08/13  11:00:00,85.7040472059,7.55711122109,35.3342587116,0.0,19.3449162599,23.4437158914,35.4792017539,0.0,18.025,17.4542017539
 08/13  12:00:00,87.2396068059,7.6894783074,36.5949949828,0.0,19.190480192,23.7425572507,29.6514476342,0.0,18.025,11.6264476342
 08/13  13:00:00,88.8266068824,7.80003138198,38.0453204377,0.0,19.260583323,23.698576057,35.4552549312,0.0,18.025,17.4302549312
 08/13  14:00:00,89.9694182703,7.89837435915,39.0897896844,0.0,19.260583323,23.698576057,35.4534839875,0.0,18.025,17.4284839875
 08/13  15:00:00,91.3909022763,8.02159773923,40.6779981041,0.0,19.260583323,23.4086260847,29.6510970384,0.0,18.025,11.6260970384
 08/13  16:00:00,95.6707793136,8.07044166731,40.4577469921,0.0,19.260583323,27.8781056672,23.7805309737,0.0,18.025,5.75553097365
 08/13  17:00:00,103.290545834,8.24204276697,39.2835820145,0.0,18.1807569449,37.5792895564,5.75920442789,0.0,0.0,5.75920442789
 08/13  18:00:00,117.95055482,8.54301874181,39.7491867849,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 08/13  19:00:00,123.006129664,8.6463752433,38.8185992355,0.0,36.8143715336,33.066984531,5.77042240658,0.0,0.0,5.77042240658
 08/13  20:00:00,129.410310683,8.75047313101,37.8751797584,0.0,36.43363367,38.8072253906,5.76950950696,0.0,0.0,5.76950950696
 08/13  21:00:00,125.3186436,8.6618684987,36.2288290858,0.0,36.0963922311,36.7877557581,5.77051120049,0.0,0.0,5.77051120049
 08/13  22:00:00,97.3783363223,8.08270707697,30.1883696875,0.0,30.9507766546,20.6087787026,11.5507323583,0.0,0.0,11.5507323583
 08/13  23:00:00,69.0166121238,7.53597126435,24.8071271339,0.0,17.4250845679,11.7056064465,5.76675074161,0.0,0.0,5.76675074161
 08/13  24:00:00,60.4358008003,7.30833983848,22.5619849066,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/14  01:00:00,54.6398823212,7.09580163887,19.8584756832,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/14  02:00:00,49.8343456651,6.90853587391,17.0997637273,0.0,8.25718729233,10.0299323277,5.75203024574,0.0,0.0,5.75203024574
 08/14  03:00:00,48.2612860376,6.79120937741,15.6440353186,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/14  04:00:00,48.9799324836,6.71232234838,14.8350903914,0.0,8.25718729233,11.6354268332,5.75539858072,0.0,0.0,5.75539858072
 08/14  05:00:00,57.2487756452,6.73665523353,15.5003509498,0.0,12.1011305571,15.3678112995,5.76673970896,0.0,0.0,5.76673970896
 08/14  06:00:00,84.8730901379,7.32417755754,20.5455568156,0.0,19.7275818095,37.2640762949,5.78543387261,0.0,0.0,5.78543387261
 08/14  07:00:00,110.528005934,7.84562650336,27.0754461935,0.0,24.3117294858,51.2795993405,11.5803322311,0.0,0.0,11.5803322311
 08/14  08:00:00,103.173539101,7.48676940882,31.3541776424,0.0,23.6694662846,40.6342015617,23.3405594115,0.0,0.0,23.3405594115
 08/14  09:00:00,102.585633818,7.57213373625,35.6878199393,0.0,23.6694662846,35.6302164847,35.4997717067,0.0,18.025,17.4747717067
 08/14  10:00:00,80.0176716592,7.2089458323,31.0794597979,0.0,18.7433767983,22.9618409725,35.4794102342,0.0,18.025,17.4544102342
 08/14  11:00:00,80.7863512354,7.27916071952,31.7798759627,0.0,18.7433767983,22.9618409725,29.6520781964,0.0,18.025,11.6270781964
 08/14  12:00:00,83.5696510094,7.41604391317,34.3828441439,0.0,18.5889407304,23.1597249699,35.4521847496,0.0,18.025,17.4271847496
 08/14  13:00:00,85.9348840381,7.54783549845,36.3697822578,0.0,18.7433767983,23.2517909448,35.4520628819,0.0,18.025,17.4270628819
 08/14  14:00:00,84.6046896312,7.48586008518,35.1015638445,0.0,18.7433767983,23.2517909448,29.6490764336,0.0,18.025,11.6240764336
 08/14  15:00:00,83.2548845212,7.50366476004,34.0239063947,0.0,18.7433767983,22.9618409725,35.4516810132,0.0,18.025,17.4266810132
 08/14  16:00:00,87.7158177287,7.52848408645,34.0087389212,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/14  17:00:00,101.197609213,7.83433318923,34.9967220067,0.0,17.6635504202,40.6971502883,5.76293265163,0.0,0.0,5.76293265163
 08/14  18:00:00,107.347523127,8.03843475946,34.4384515467,0.0,27.5259009287,37.3340067412,5.78136253132,0.0,0.0,5.78136253132
 08/14  19:00:00,113.388138889,8.07910653281,32.4606510155,0.0,33.8341110165,33.3544677425,5.76935872882,0.0,0.0,5.76935872882
 08/14  20:00:00,122.445632615,8.2341687908,31.3249257959,0.0,36.5179666069,38.8247702939,5.77017684405,0.0,0.0,5.77017684405
 08/14  21:00:00,116.047023702,8.22175484642,30.4542869609,0.0,32.965339924,36.8579353714,11.5501107248,0.0,0.0,11.5501107248
 08/14  22:00:00,88.0931932464,7.72452615219,26.5444534016,0.0,25.6355707503,20.6438685092,5.77422360826,0.0,0.0,5.77422360826
 08/14  23:00:00,63.0724151708,7.22811094917,21.5725299722,0.0,15.0252895274,11.7056064465,5.75939706724,0.0,0.0,5.75939706724
 08/14  24:00:00,55.2247661189,7.01065895555,18.9679507816,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/15  01:00:00,52.1943990472,6.88212424438,17.6266677959,0.0,10.0992000411,10.047477231,5.75192365246,0.0,0.0,5.75192365246
 08/15  02:00:00,48.2968710379,6.74406263386,15.7267621797,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  03:00:00,47.1060116344,6.65925200557,14.6207165676,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  04:00:00,48.1718947739,6.60679379169,14.1325800422,0.0,8.25718729233,11.6354268332,5.75552883326,0.0,0.0,5.75552883326
 08/15  05:00:00,56.5857874094,6.64148974897,14.932524631,0.0,12.1011305571,15.3678112995,5.76688464776,0.0,0.0,5.76688464776
 08/15  06:00:00,84.6603299661,7.26597520607,20.3909942783,0.0,19.7275818095,37.2640762949,5.78559778921,0.0,0.0,5.78559778921
 08/15  07:00:00,110.486808984,7.79522547889,27.0846438591,0.0,24.3117294858,51.2795993405,11.5808615193,0.0,0.0,11.5808615193
 08/15  08:00:00,102.692342976,7.40311739583,30.956628866,0.0,23.6694662846,40.6342015617,23.3422246025,0.0,0.0,23.3422246025
 08/15  09:00:00,101.817428087,7.48427614533,35.0074688847,0.0,23.6694662846,35.6302164847,35.4995271205,0.0,18.025,17.4745271205
 08/15  10:00:00,83.360873787,7.3156152235,34.3159895995,0.0,18.7433767983,22.9618409725,35.4800709655,0.0,18.025,17.4550709655
 08/15  11:00:00,85.5455078823,7.46942598892,36.3487658982,0.0,18.7433767983,22.9618409725,29.652517975,0.0,18.025,11.627517975
 08/15  12:00:00,88.271986952,7.63584160293,38.8653808241,0.0,18.5889407304,23.1597249699,35.4528717217,0.0,18.025,17.4278717217
 08/15  13:00:00,90.2336781053,7.79613899888,40.4202715514,0.0,18.7433767983,23.2517909448,35.453577375,0.0,18.025,17.428577375
 08/15  14:00:00,92.0235155111,7.92859211507,42.0776560278,0.0,18.7433767983,23.2517909448,29.6495624297,0.0,18.025,11.6245624297
 08/15  15:00:00,93.1931030007,8.04765072647,43.4181370451,0.0,18.7433767983,22.9618409725,35.4525348943,0.0,18.025,17.4275348943
 08/15  16:00:00,97.5583485285,8.13530332826,43.2444473503,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/15  17:00:00,108.161450805,8.36007789859,41.4348173219,0.0,17.6635504202,40.6971502883,5.76302785872,0.0,0.0,5.76302785872
 08/15  18:00:00,110.172605974,8.35119937203,36.9507631482,0.0,27.5259009287,37.3340067412,5.78160341986,0.0,0.0,5.78160341986
 08/15  19:00:00,113.943693805,8.26548395207,32.8298251329,0.0,33.8341110165,33.3544677425,5.7705275662,0.0,0.0,5.7705275662
 08/15  20:00:00,122.922038645,8.37045778533,31.6650388588,0.0,36.5179666069,38.8247702939,5.77042091975,0.0,0.0,5.77042091975
 08/15  21:00:00,116.769357724,8.34832686515,31.050046538,0.0,32.965339924,36.8579353714,11.5508003148,0.0,0.0,11.5508003148
 08/15  22:00:00,88.1437728881,7.82194660556,26.4976087385,0.0,25.6355707503,20.6438685092,5.7742281637,0.0,0.0,5.7742281637
 08/15  23:00:00,63.6455999295,7.33131992089,22.0425023153,0.0,15.0252895274,11.7056064465,5.75946269932,0.0,0.0,5.75946269932
 08/15  24:00:00,56.2643045901,7.11517729937,19.9029701543,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/16  01:00:00,53.1784085049,6.97878934945,18.5140091726,0.0,10.0992000411,10.047477231,5.75193980145,0.0,0.0,5.75193980145
 08/16  02:00:00,50.172966314,6.8717445293,17.4751760224,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  03:00:00,49.4063253593,6.80482937462,16.7754502333,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  04:00:00,50.4801616623,6.75607962547,16.29155998,0.0,8.25718729233,11.6354268332,5.75571905896,0.0,0.0,5.75571905896
 08/16  05:00:00,58.6328718382,6.78446330301,16.8366319985,0.0,12.1011305571,15.3678112995,5.76677818958,0.0,0.0,5.76677818958
 08/16  06:00:00,86.6700310261,7.39881669613,22.2678483952,0.0,19.7275818095,37.2640762949,5.78565246471,0.0,0.0,5.78565246471
 08/16  07:00:00,111.955942406,7.90220449298,28.4467910862,0.0,24.3117294858,51.2795993405,11.5797818194,0.0,0.0,11.5797818194
 08/16  08:00:00,104.085673121,7.51018119484,32.2428898429,0.0,23.6694662846,40.6342015617,23.3436258235,0.0,0.0,23.3436258235
 08/16  09:00:00,103.769049659,7.61416566823,36.8291982905,0.0,23.6694662846,35.6302164847,35.5005804273,0.0,18.025,17.4755804273
 08/16  10:00:00,85.6770561632,7.46773285562,36.4800505817,0.0,18.7433767983,22.9618409725,35.4796696763,0.0,18.025,17.4546696763
 08/16  11:00:00,87.4210487676,7.60457084904,38.0891605065,0.0,18.7433767983,22.9618409725,29.6521908888,0.0,18.025,11.6271908888
 08/16  12:00:00,88.6959258229,7.70757316121,39.2175863502,0.0,18.5889407304,23.1597249699,35.4539651822,0.0,18.025,17.4289651822
 08/16  13:00:00,90.4772215901,7.82308801573,40.6368648002,0.0,18.7433767983,23.2517909448,35.4544146476,0.0,18.025,17.4294146476
 08/16  14:00:00,92.7456297551,7.97283687901,42.7555236433,0.0,18.7433767983,23.2517909448,29.6503208576,0.0,18.025,11.6253208576
 08/16  15:00:00,86.3621874865,7.7632527748,36.8716177459,0.0,18.7433767983,22.9618409725,35.4537270824,0.0,18.025,17.4287270824
 08/16  16:00:00,84.0616109347,7.52198029003,30.3610276079,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,96.1542596429,7.72898269388,30.0587202803,0.0,17.6635504202,40.6971502883,5.76300241638,0.0,0.0,5.76300241638
 08/16  18:00:00,103.394153269,7.90809477692,30.615407827,0.0,27.5259009287,37.3340067412,11.5428742651,0.0,0.0,11.5428742651
 08/16  19:00:00,111.66457119,8.00493896931,30.8112445955,0.0,33.8341110165,33.3544677425,5.76964885205,0.0,0.0,5.76964885205
 08/16  20:00:00,122.220971161,8.19453557399,31.1398891085,0.0,36.5179666069,38.8247702939,5.76961177346,0.0,0.0,5.76961177346
 08/16  21:00:00,115.55024038,8.18538485183,29.9938684321,0.0,32.965339924,36.8579353714,5.78538314779,0.0,0.0,5.78538314779
 08/16  22:00:00,86.612526073,7.66690482845,25.1213993256,0.0,25.6355707503,20.6438685092,5.77418390075,0.0,0.0,5.77418390075
 08/16  23:00:00,61.2821579883,7.16481356045,19.8455630846,0.0,15.0252895274,11.7056064465,5.75948689009,0.0,0.0,5.75948689009
 08/16  24:00:00,54.3747991189,6.97623661848,18.1524037871,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/17  01:00:00,51.0717231637,6.83926043505,16.5468498833,0.0,10.0992000411,10.047477231,5.75186303485,0.0,0.0,5.75186303485
 08/17  02:00:00,47.4385397027,6.70235828578,14.9101361048,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  03:00:00,46.5921591434,6.62662300176,14.1394862081,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  04:00:00,46.949720512,6.53705401358,12.9801453654,0.0,8.25718729233,11.6354268332,5.75576980896,0.0,0.0,5.75576980896
 08/17  05:00:00,54.5376286316,6.53792564637,12.9879225809,0.0,12.1011305571,15.3678112995,5.7664596217,0.0,0.0,5.7664596217
 08/17  06:00:00,81.9449740701,7.12009830144,17.8215047587,0.0,19.7275818095,37.2640762949,5.7842661601,0.0,0.0,5.7842661601
 08/17  07:00:00,108.255439943,7.66683494493,24.9816489997,0.0,24.3117294858,51.2795993405,11.5810614571,0.0,0.0,11.5810614571
 08/17  08:00:00,101.52024364,7.32464858797,29.8629867627,0.0,23.6694662846,40.6342015617,23.3442975427,0.0,0.0,23.3442975427
 08/17  09:00:00,101.138942098,7.42251767628,34.3907354433,0.0,23.6694662846,35.6302164847,35.5016823194,0.0,18.025,17.4766823194
