Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/17  10:00:00,82.1686994706,7.22792817373,33.2114953312,0.0,18.7433767983,22.9618409725,35.480833512,0.0,18.025,17.455833512
 08/17  11:00:00,84.8569796956,7.40513618158,35.7245239715,0.0,18.7433767983,22.9618409725,29.6531925628,0.0,18.025,11.6281925628
 08/17  12:00:00,87.4958707361,7.59253503741,38.13256718,0.0,18.5889407304,23.1597249699,35.4555074696,0.0,18.025,17.4305074696
 08/17  13:00:00,89.8375721535,7.76242542569,40.0578767724,0.0,18.7433767983,23.2517909448,35.4541873405,0.0,18.025,17.4291873405
 08/17  14:00:00,90.9568929737,7.87023035506,41.0693913047,0.0,18.7433767983,23.2517909448,29.6513779386,0.0,18.025,11.6263779386
 08/17  15:00:00,90.8717731822,7.94307029669,41.2013829352,0.0,18.7433767983,22.9618409725,35.4553177451,0.0,18.025,17.4303177451
 08/17  16:00:00,96.2393423527,8.07330981092,41.9874257986,0.0,18.7433767983,27.431320555,23.7805638579,0.0,18.025,5.75556385787
 08/17  17:00:00,108.963567688,8.39542604047,42.201587017,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/17  18:00:00,114.413424389,8.54521964557,40.9975479928,0.0,27.5259009287,37.3340067412,11.5435157365,0.0,0.0,11.5435157365
 08/17  19:00:00,120.338087989,8.56451347332,38.9251850085,0.0,33.8341110165,33.3544677425,5.77016420567,0.0,0.0,5.77016420567
 08/17  20:00:00,128.731090122,8.63930122918,37.2052395138,0.0,36.5179666069,38.8247702939,5.77013382339,0.0,0.0,5.77013382339
 08/17  21:00:00,120.26536959,8.52238733554,34.371991072,0.0,32.965339924,36.8579353714,5.78551313212,0.0,0.0,5.78551313212
 08/17  22:00:00,90.3218036387,7.93330517555,28.5642708746,0.0,25.6355707503,20.6438685092,5.77429929722,0.0,0.0,5.77429929722
 08/17  23:00:00,64.7410492885,7.39907472809,23.0701905363,0.0,15.0252895274,11.7056064465,5.75950235534,0.0,0.0,5.75950235534
 08/17  24:00:00,56.6024824618,7.14944200951,20.2068779904,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/18  01:00:00,53.3693762465,6.99882698838,18.6849354693,0.0,10.0992000411,10.047477231,5.75192810465,0.0,0.0,5.75192810465
 08/18  02:00:00,49.2738807543,6.84191605359,16.6059186319,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/18  03:00:00,48.7304718273,6.77148893512,16.1329275524,0.0,8.25718729233,10.0299323277,5.75194092494,0.0,0.0,5.75194092494
 08/18  04:00:00,49.3536483023,6.69860671382,15.222522626,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/18  05:00:00,58.0993639509,6.74661251497,16.3409672217,0.0,12.1011305571,15.3678112995,5.76679616619,0.0,0.0,5.76679616619
 08/18  06:00:00,87.0160084104,7.4025368263,22.6100910088,0.0,19.7275818095,37.2640762949,5.78484600274,0.0,0.0,5.78484600274
 08/18  07:00:00,112.312825077,7.91351425449,28.792346533,0.0,24.3117294858,51.2795993405,11.5815881599,0.0,0.0,11.5815881599
 08/18  08:00:00,105.021224499,7.55102644452,33.137583915,0.0,23.6694662846,40.6342015617,23.3434946618,0.0,0.0,23.3434946618
 08/18  09:00:00,104.559501845,7.65174034711,37.5820686377,0.0,23.6694662846,35.6302164847,35.5012371169,0.0,18.025,17.4762371169
 08/18  10:00:00,85.4890813727,7.44582714002,36.3139749851,0.0,18.7433767983,22.9618409725,35.480694316,0.0,18.025,17.455694316
 08/18  11:00:00,87.0008712313,7.58178580778,37.6917628719,0.0,18.7433767983,22.9618409725,35.4553482919,0.0,18.025,17.4303482919
 08/18  12:00:00,90.5341750238,7.78277235849,40.9806316835,0.0,18.5889407304,23.1597249699,29.6496461822,0.0,18.025,11.6246461822
 08/18  13:00:00,92.6811704559,7.9291843982,42.734714865,0.0,18.7433767983,23.2517909448,35.4535498005,0.0,18.025,17.4285498005
 08/18  14:00:00,93.6428231683,8.02955954679,43.5959899788,0.0,18.7433767983,23.2517909448,35.45112612,0.0,18.025,17.42612612
 08/18  15:00:00,94.3383317627,8.13324866267,44.4777603331,0.0,18.7433767983,22.9618409725,29.6496077103,0.0,18.025,11.6246077103
 08/18  16:00:00,98.9550581704,8.23599319979,44.5404563984,0.0,18.7433767983,27.431320555,23.7796317682,0.0,18.025,5.75463176822
 08/18  17:00:00,110.964257323,8.51986048448,44.0778402392,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/18  18:00:00,115.668216137,8.629316439,42.1682425562,0.0,27.5259009287,37.3340067412,11.5433255646,0.0,0.0,11.5433255646
 08/18  19:00:00,122.882919226,8.69700691776,41.3375162761,0.0,33.8341110165,33.3544677425,5.7703280357,0.0,0.0,5.7703280357
 08/18  20:00:00,131.853135683,8.8100627976,40.1565186407,0.0,36.5179666069,38.8247702939,5.76969336385,0.0,0.0,5.76969336385
 08/18  21:00:00,123.669674291,8.7029292782,37.5957500439,0.0,32.965339924,36.8579353714,5.7849294975,0.0,0.0,5.7849294975
 08/18  22:00:00,93.6342605019,8.10179177888,31.7082347408,0.0,25.6355707503,20.6438685092,5.77443184743,0.0,0.0,5.77443184743
 08/18  23:00:00,68.4339854345,7.57873270452,26.5834685976,0.0,15.0252895274,11.7056064465,5.75951999876,0.0,0.0,5.75951999876
 08/18  24:00:00,59.8318549625,7.30589253814,23.2797921521,0.0,11.6412384099,10.0650221343,5.75568651231,0.0,0.0,5.75568651231
 08/19  01:00:00,58.5309666299,7.16961412704,20.916260868,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/19  02:00:00,51.3994141978,6.97629975505,18.5970649824,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/19  03:00:00,50.0141253741,6.86047343161,17.3275934414,0.0,8.25718729233,10.0299323277,5.75172406849,0.0,0.0,5.75172406849
 08/19  04:00:00,49.952495698,6.75736305991,15.7626132529,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/19  05:00:00,53.3837804276,6.67639159648,15.1166943805,0.0,8.71707943955,15.3327214929,5.75935596573,0.0,0.0,5.75935596573
 08/19  06:00:00,67.9264000055,6.85396828813,16.9220022701,0.0,18.5082010057,25.6353820695,5.76694113753,0.0,0.0,5.76694113753
 08/19  07:00:00,89.4526107998,7.29285554112,21.6746894287,0.0,19.4083231844,41.0650158608,5.78578477066,0.0,0.0,5.78578477066
 08/19  08:00:00,125.888955553,7.97238505595,33.5552382646,0.0,26.3286599382,57.9988325916,23.4206693025,0.0,0.0,23.4206693025
 08/19  09:00:00,116.351144037,7.97596431471,39.1671267389,0.0,26.3286599382,42.8504436482,41.365659952,0.0,18.025,23.340659952
 08/19  10:00:00,90.0056508594,7.62485465518,37.1663484681,0.0,21.7447113004,23.4437158914,35.5043664445,0.0,18.025,17.4793664445
 08/19  11:00:00,86.9447390059,7.65149684157,36.5402592833,0.0,19.3027497915,23.426170988,35.4804286084,0.0,18.025,17.4554286084
 08/19  12:00:00,87.022130878,7.71787103091,36.4088265205,0.0,19.1483137236,23.7250123474,29.6522561986,0.0,18.025,11.6272561986
 08/19  13:00:00,86.4197833834,7.68288166537,35.6959239585,0.0,19.3027497915,23.7161209604,35.456614227,0.0,18.025,17.431614227
 08/19  14:00:00,83.9313296346,7.56967675363,33.3206764729,0.0,19.3027497915,23.7161209604,35.4550009784,0.0,18.025,17.4300009784
 08/19  15:00:00,80.2626303854,7.42172742264,30.0898738511,0.0,19.3027497915,23.426170988,29.6522057146,0.0,18.025,11.6272057146
 08/19  16:00:00,80.6688988815,7.24528758343,26.2212995216,0.0,19.3027497915,27.8956505705,23.7805996331,0.0,18.025,5.75559963313
 08/19  17:00:00,87.3187580079,7.33760229831,24.1565067863,0.0,18.2229234133,37.5968344597,5.75940122358,0.0,0.0,5.75940122358
 08/19  18:00:00,102.167448766,7.62280991874,24.7668496955,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 08/19  19:00:00,108.354255136,7.76564972659,25.0474268452,0.0,36.8143715336,33.066984531,5.77038248356,0.0,0.0,5.77038248356
 08/19  20:00:00,116.233343324,7.95108017281,25.6170055581,0.0,36.3493007332,38.7721355839,5.77001502467,0.0,0.0,5.77001502467
 08/19  21:00:00,114.416118958,7.96449675829,25.9042295885,0.0,36.1807251679,36.8228455648,5.7707299797,0.0,0.0,5.7707299797
 08/19  22:00:00,88.6595052621,7.51686842425,21.9159204898,0.0,31.0351095914,20.6438685092,11.5513017632,0.0,0.0,11.5513017632
 08/19  23:00:00,61.606950103,7.06943560883,17.8639786892,0.0,17.4250845679,11.7056064465,5.76685465521,0.0,0.0,5.76685465521
 08/19  24:00:00,53.5680626162,6.9010822788,16.2209173017,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/20  01:00:00,52.5572041936,6.79791393163,15.1947692873,0.0,12.925468867,10.100111941,5.75210858293,0.0,0.0,5.75210858293
 08/20  02:00:00,46.4858364575,6.65278837073,13.8875734895,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  03:00:00,45.6290907515,6.57659619737,13.1070184023,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  04:00:00,46.3683632026,6.50713854897,12.3092717357,0.0,8.34152022915,11.6705166398,5.75584234076,0.0,0.0,5.75584234076
 08/20  05:00:00,50.3111624264,6.47056442798,12.1304813523,0.0,8.80141237637,15.3678112995,5.75951597776,0.0,0.0,5.75951597776
 08/20  06:00:00,66.5004239642,6.65625225754,13.8097434108,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 08/20  07:00:00,85.8416287875,7.09199755481,18.1451270964,0.0,19.4926561212,41.1001056674,11.5516683517,0.0,0.0,11.5516683517
 08/20  08:00:00,120.025976141,7.70724828359,27.9573871486,0.0,26.3286599382,57.9988325916,23.4210770986,0.0,0.0,23.4210770986
 08/20  09:00:00,108.979317779,7.61311561104,32.2775575609,0.0,26.2443270014,42.8153538416,35.5359632478,0.0,18.025,17.5109632478
 08/20  10:00:00,85.0217418465,7.35005622082,32.4572394585,0.0,21.7447113004,23.4437158914,41.324039141,0.0,18.025,23.299039141
 08/20  11:00:00,85.4638990241,7.50963195837,35.1415691535,0.0,19.3449162599,23.4437158914,29.6684320095,0.0,18.025,11.6434320095
 08/20  12:00:00,89.0063986293,7.73104520061,38.3202059363,0.0,19.190480192,23.7425572507,35.457535031,0.0,18.025,17.432535031
 08/20  13:00:00,92.273749475,7.93478545639,41.3576966047,0.0,19.260583323,23.698576057,35.4569220436,0.0,18.025,17.4319220436
 08/20  14:00:00,94.3325608313,8.0834406371,43.2678501352,0.0,19.260583323,23.698576057,29.6527712416,0.0,18.025,11.6277712416
 08/20  15:00:00,95.2033677942,8.18801885916,44.324030051,0.0,19.260583323,23.4086260847,35.4575146652,0.0,18.025,17.4325146652
 08/20  16:00:00,99.4296725696,8.25108715236,44.0359808317,0.0,19.260583323,27.8781056672,23.7806805498,0.0,18.025,5.75568054983
 08/20  17:00:00,107.58850196,8.46802328271,43.3555493605,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 08/20  18:00:00,122.288234185,8.76022714959,43.8696313731,0.0,32.6059821062,37.0465235296,5.76282892992,0.0,0.0,5.76282892992
 08/20  19:00:00,127.784470124,8.86952989537,43.3737586268,0.0,36.8143715336,33.066984531,5.76988887561,0.0,0.0,5.76988887561
 08/20  20:00:00,134.614986613,9.00064922797,42.8296512381,0.0,36.43363367,38.8072253906,5.76989406269,0.0,0.0,5.76989406269
 08/20  21:00:00,129.407366519,8.85994494732,40.1194467936,0.0,36.0963922311,36.7877557581,5.77049592326,0.0,0.0,5.77049592326
 08/20  22:00:00,99.7886114361,8.18926410288,32.4920487431,0.0,30.9507766546,20.6087787026,11.5509015242,0.0,0.0,11.5509015242
 08/20  23:00:00,66.1903586058,7.42197695898,22.0948446841,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 08/20  24:00:00,55.0331891152,7.07191783215,17.3957736448,0.0,12.925468867,10.100111941,5.75582033917,0.0,0.0,5.75582033917
 08/21  01:00:00,50.1706256817,6.882313385,15.6027013449,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/21  02:00:00,46.8437661995,6.7361867027,14.2815171821,0.0,8.25718729233,10.0299323277,5.75200790828,0.0,0.0,5.75200790828
 08/21  03:00:00,45.916571489,6.64528391694,13.4452356547,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/21  04:00:00,46.9065624946,6.58138077247,12.892646055,0.0,8.25718729233,11.6354268332,5.75565994084,0.0,0.0,5.75565994084
 08/21  05:00:00,55.1053356474,6.62018314608,13.4733595133,0.0,12.1011305571,15.3678112995,5.76673094676,0.0,0.0,5.76673094676
 08/21  06:00:00,84.3517644801,7.18963441726,18.2747246583,0.0,19.7275818095,37.2640762949,5.78584471304,0.0,0.0,5.78584471304
 08/21  07:00:00,107.540460783,7.68985485799,24.2436120689,0.0,24.3117294858,51.2795993405,11.5818609722,0.0,0.0,11.5818609722
 08/21  08:00:00,100.046990268,7.32780713904,28.3865511497,0.0,23.6694662846,40.6342015617,17.5140001719,0.0,0.0,17.5140001719
 08/21  09:00:00,101.565418877,7.48906685596,34.7506397196,0.0,23.6694662846,35.6302164847,41.3202159503,0.0,18.025,23.2952159503
 08/21  10:00:00,83.9359878564,7.34989527245,34.8568061443,0.0,18.7433767983,22.9618409725,29.669493067,0.0,18.025,11.644493067
 08/21  11:00:00,84.867360805,7.45743351243,35.6825979492,0.0,18.7433767983,22.9618409725,35.4587567451,0.0,18.025,17.4337567451
 08/21  12:00:00,87.1633539627,7.61311964343,37.7794569637,0.0,18.5889407304,23.1597249699,35.4575555455,0.0,18.025,17.4325555455
 08/21  13:00:00,90.7244693379,7.83461189158,40.872576669,0.0,18.7433767983,23.2517909448,29.6528814003,0.0,18.025,11.6278814003
 08/21  14:00:00,94.0127698017,8.06293320942,43.9325565313,0.0,18.7433767983,23.2517909448,35.4576796439,0.0,18.025,17.4326796439
 08/21  15:00:00,93.6986608225,8.12222557515,43.849107119,0.0,18.7433767983,22.9618409725,35.4572326492,0.0,18.025,17.4322326492
 08/21  16:00:00,94.2612883691,8.03280091191,40.0498778381,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/21  17:00:00,103.005884455,8.12695578093,36.5123520983,0.0,17.6635504202,40.6971502883,5.76312306381,0.0,0.0,5.76312306381
 08/21  18:00:00,106.825832172,8.17719248253,33.7779605382,0.0,27.5259009287,37.3340067412,5.78175129519,0.0,0.0,5.78175129519
 08/21  19:00:00,114.1592861,8.2318118845,33.0790621091,0.0,33.8341110165,33.3544677425,5.77078547592,0.0,0.0,5.77078547592
 08/21  20:00:00,123.785798619,8.37529257749,32.5239369477,0.0,36.5179666069,38.8247702939,5.7705466615,0.0,0.0,5.7705466615
 08/21  21:00:00,117.291563257,8.3490942361,31.5714431888,0.0,32.965339924,36.8579353714,11.551628573,0.0,0.0,11.551628573
 08/21  22:00:00,88.6767988861,7.82741700515,27.0251337798,0.0,25.6355707503,20.6438685092,5.77448633789,0.0,0.0,5.77448633789
 08/21  23:00:00,63.8634187227,7.32971059014,22.2619133285,0.0,15.0252895274,11.7056064465,5.75919491408,0.0,0.0,5.75919491408
 08/21  24:00:00,55.3114456102,7.07381870013,18.9914562337,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/22  01:00:00,51.5429862139,6.90379933576,16.9535656898,0.0,10.0992000411,10.047477231,5.75209492408,0.0,0.0,5.75209492408
 08/22  02:00:00,48.3865076451,6.78091548975,15.7795359574,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  03:00:00,46.8063467432,6.66825134517,14.3120381779,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  04:00:00,47.3574106605,6.58147389079,13.3434009129,0.0,8.25718729233,11.6354268332,5.75585328704,0.0,0.0,5.75585328704
 08/22  05:00:00,55.1550834962,6.59296863546,13.5503128651,0.0,12.1011305571,15.3678112995,5.7671230192,0.0,0.0,5.7671230192
 08/22  06:00:00,84.4930414792,7.17626205585,18.4293704911,0.0,19.7275818095,37.2640762949,5.78436468763,0.0,0.0,5.78436468763
 08/22  07:00:00,108.085149833,7.69266310918,24.7854814052,0.0,24.3117294858,51.2795993405,11.5822432892,0.0,0.0,11.5822432892
 08/22  08:00:00,100.811564923,7.32639654902,29.1525265009,0.0,23.6694662846,40.6342015617,23.3461977642,0.0,0.0,23.3461977642
 08/22  09:00:00,100.719220341,7.43261701497,33.9608900553,0.0,23.6694662846,35.6302164847,35.5034826114,0.0,18.025,17.4784826114
 08/22  10:00:00,82.3517512667,7.26766744092,33.3547898026,0.0,18.7433767983,22.9618409725,35.4808062903,0.0,18.025,17.4558062903
 08/22  11:00:00,84.1596999713,7.41459697374,35.0177713851,0.0,18.7433767983,22.9618409725,29.6541452462,0.0,18.025,11.6291452462
 08/22  12:00:00,87.1153291646,7.61042532997,37.7341232645,0.0,18.5889407304,23.1597249699,35.4570846547,0.0,18.025,17.4320846547
 08/22  13:00:00,89.0822716049,7.7639340572,39.3010561429,0.0,18.7433767983,23.2517909448,35.4571782456,0.0,18.025,17.4321782456
 08/22  14:00:00,91.0438024107,7.91030569648,41.1162132541,0.0,18.7433767983,23.2517909448,29.6526460657,0.0,18.025,11.6276460657
 08/22  15:00:00,92.1718035115,8.04944553957,42.3950256493,0.0,18.7433767983,22.9618409725,35.4573790402,0.0,18.025,17.4323790402
 08/22  16:00:00,96.0659124815,8.10503780352,41.7822555758,0.0,18.7433767983,27.431320555,23.7807253071,0.0,18.025,5.75572530709
 08/22  17:00:00,108.73961298,8.40227554249,41.9707657257,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/22  18:00:00,116.053631961,8.62645254738,42.5564916396,0.0,27.5259009287,37.3340067412,11.5436935783,0.0,0.0,11.5436935783
 08/22  19:00:00,123.578811639,8.72859204607,42.0018024462,0.0,33.8341110165,33.3544677425,5.7708196958,0.0,0.0,5.7708196958
 08/22  20:00:00,132.557141609,8.85733287687,40.8132332857,0.0,36.5179666069,38.8247702939,5.77081605695,0.0,0.0,5.77081605695
 08/22  21:00:00,124.457108454,8.75740031811,38.3286828747,0.0,32.965339924,36.8579353714,5.7859015028,0.0,0.0,5.7859015028
 08/22  22:00:00,92.9426739563,8.08313855223,31.035278796,0.0,25.6355707503,20.6438685092,5.77464044976,0.0,0.0,5.77464044976
 08/22  23:00:00,66.8780256878,7.50511463586,25.1011134912,0.0,15.0252895274,11.7056064465,5.75961139087,0.0,0.0,5.75961139087
 08/22  24:00:00,58.1986959112,7.23144983842,21.721066455,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/23  01:00:00,55.2903174584,7.08359660757,20.5211010063,0.0,10.0992000411,10.047477231,5.75214429869,0.0,0.0,5.75214429869
 08/23  02:00:00,51.2906073488,6.92375675928,18.5407932346,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  03:00:00,49.451353578,6.80545950311,16.8198271379,0.0,8.25718729233,10.0299323277,5.75172254017,0.0,0.0,5.75172254017
 08/23  04:00:00,49.4808883058,6.70957439231,15.3387836372,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/23  05:00:00,57.3180936795,6.7144551139,15.591832203,0.0,12.1011305571,15.3678112995,5.7669732748,0.0,0.0,5.7669732748
 08/23  06:00:00,87.1382027201,7.32363054606,20.9271428742,0.0,19.7275818095,37.2640762949,11.5519403767,0.0,0.0,11.5519403767
 08/23  07:00:00,109.660867073,7.79260944418,26.2612428368,0.0,24.3117294858,51.2795993405,11.5818460839,0.0,0.0,11.5818460839
 08/23  08:00:00,102.793097635,7.43288957598,31.0275610877,0.0,23.6694662846,40.6342015617,17.5149218659,0.0,0.0,17.5149218659
 08/23  09:00:00,103.621256986,7.58433346764,36.7112016152,0.0,23.6694662846,35.6302164847,35.5024067707,0.0,18.025,17.4774067707
 08/23  10:00:00,86.1124148519,7.45044490647,36.9326743,0.0,18.7433767983,22.9618409725,35.482466324,0.0,18.025,17.457466324
 08/23  11:00:00,88.9809162439,7.63880117552,39.6147794323,0.0,18.7433767983,22.9618409725,35.4590742033,0.0,18.025,17.4340742033
 08/23  12:00:00,90.7571827651,7.79157316002,41.1948264585,0.0,18.5889407304,23.1597249699,29.6527648365,0.0,18.025,11.6277648365
 08/23  13:00:00,91.1610651685,7.87985990081,41.2639201693,0.0,18.7433767983,23.2517909448,35.4576113639,0.0,18.025,17.4326113639
 08/23  14:00:00,92.2437816508,7.96997632096,42.2565215288,0.0,18.7433767983,23.2517909448,35.4561319838,0.0,18.025,17.4311319838
 08/23  15:00:00,93.3133961782,8.0869033557,43.4991561977,0.0,18.7433767983,22.9618409725,29.6530501992,0.0,18.025,11.6280501992
 08/23  16:00:00,97.7094812382,8.1774363315,43.3534264691,0.0,18.7433767983,27.431320555,23.780724182,0.0,18.025,5.75572418204
 08/23  17:00:00,109.66270882,8.46067048103,42.8354515824,0.0,17.6635504202,40.6971502883,5.76325942058,0.0,0.0,5.76325942058
 08/23  18:00:00,116.408037804,8.66014322652,42.8772068981,0.0,27.5259009287,37.3340067412,5.78189298089,0.0,0.0,5.78189298089
 08/23  19:00:00,122.366482826,8.68782895994,40.8302323497,0.0,33.8341110165,33.3544677425,5.77023319732,0.0,0.0,5.77023319732
 08/23  20:00:00,130.936312494,8.7822232038,39.2675084317,0.0,36.5179666069,38.8247702939,5.77024550134,0.0,0.0,5.77024550134
 08/23  21:00:00,124.922649054,8.7690611299,38.7825426177,0.0,32.965339924,36.8579353714,11.5514871516,0.0,0.0,11.5514871516
 08/23  22:00:00,93.6043820582,8.1130171394,31.6670993041,0.0,25.6355707503,20.6438685092,5.77436600275,0.0,0.0,5.77436600275
 08/23  23:00:00,67.00572689,7.51706049835,25.2168739062,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/23  24:00:00,59.2850888529,7.27110965726,22.7677923108,0.0,11.6412384099,10.0650221343,5.75578756881,0.0,0.0,5.75578756881
 08/24  01:00:00,55.9859522318,7.11281720444,21.1875184295,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/24  02:00:00,51.4469750061,6.93885227906,18.6820536432,0.0,8.25718729233,10.0299323277,5.75204955045,0.0,0.0,5.75204955045
 08/24  03:00:00,49.6251292319,6.82155742692,16.9775127033,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  04:00:00,50.4624472969,6.75217655447,16.2777277238,0.0,8.25718729233,11.6354268332,5.75579728934,0.0,0.0,5.75579728934
 08/24  05:00:00,57.9074569477,6.74841341558,16.1472354741,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/24  06:00:00,88.0287027358,7.36607195316,21.7751969166,0.0,19.7275818095,37.2640762949,11.5522253745,0.0,0.0,11.5522253745
 08/24  07:00:00,112.890541668,7.92584593417,29.3576667114,0.0,24.3117294858,51.2795993405,11.5821500917,0.0,0.0,11.5821500917
 08/24  08:00:00,105.282702843,7.55156825565,33.398478859,0.0,23.6694662846,40.6342015617,17.5148615773,0.0,0.0,17.5148615773
 08/24  09:00:00,105.20792726,7.66724233611,38.2149551233,0.0,23.6694662846,35.6302164847,41.3213343642,0.0,18.025,23.2963343642
 08/24  10:00:00,86.1528772912,7.45860468203,36.9649735006,0.0,18.7433767983,22.9618409725,29.6700724978,0.0,18.025,11.6450724978
 08/24  11:00:00,87.7727649485,7.57667994175,38.4687472512,0.0,18.7433767983,22.9618409725,35.4596211608,0.0,18.025,17.4346211608
 08/24  12:00:00,90.2639222664,7.75585528517,40.7372811605,0.0,18.5889407304,23.1597249699,35.4585460286,0.0,18.025,17.4335460286
 08/24  13:00:00,92.0498334904,7.90188323082,42.1306611519,0.0,18.7433767983,23.2517909448,35.4538111608,0.0,18.025,17.4288111608
 08/24  14:00:00,93.5493513345,8.03307022935,43.4989927174,0.0,18.7433767983,23.2517909448,29.6505518366,0.0,18.025,11.6255518366
 08/24  15:00:00,94.6327796535,8.16106848719,44.7443746896,0.0,18.7433767983,22.9618409725,35.4543234288,0.0,18.025,17.4293234288
 08/24  16:00:00,99.7372498833,8.28914567767,45.2694846125,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,112.230127613,8.59775077375,45.265788359,0.0,17.6635504202,40.6971502883,5.76332507221,0.0,0.0,5.76332507221
 08/24  18:00:00,117.325431616,8.7188828012,43.7358429917,0.0,27.5259009287,37.3340067412,10.4532891854,0.0,0.0,10.4532891854
 08/24  19:00:00,123.517770863,8.73944577758,41.9298952319,0.0,33.8341110165,33.3544677425,6.75675092991,0.0,0.0,6.75675092991
 08/24  20:00:00,132.084154993,8.8355946486,40.3619724498,0.0,36.5179666069,38.8247702939,5.87052257931,0.0,0.0,5.87052257931
 08/24  21:00:00,125.939262217,8.80220994368,39.7660037601,0.0,32.965339924,36.8579353714,5.78584507605,0.0,0.0,5.78584507605
 08/24  22:00:00,96.6416958767,8.22408117194,34.5933469226,0.0,25.6355707503,20.6438685092,5.7745662675,0.0,0.0,5.7745662675
 08/24  23:00:00,69.8101173687,7.6215988542,27.9167115697,0.0,15.0252895274,11.7056064465,5.75962557975,0.0,0.0,5.75962557975
 08/24  24:00:00,61.2216558777,7.34551014331,24.6299662844,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/25  01:00:00,57.8456321794,7.18678119824,22.9732218726,0.0,10.0992000411,10.047477231,5.75208880643,0.0,0.0,5.75208880643
 08/25  02:00:00,53.687694852,7.03213597852,20.8294974963,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  03:00:00,53.1600944634,6.96055291411,20.3734740856,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  04:00:00,53.7454121363,6.89187604301,19.4209945685,0.0,8.25718729233,11.6354268332,5.755922517,0.0,0.0,5.755922517
 08/25  05:00:00,61.6181122024,6.9154462851,19.6908475202,0.0,12.1011305571,15.3678112995,5.76729816866,0.0,0.0,5.76729816866
 08/25  06:00:00,91.6516228178,7.54602909237,25.2181564759,0.0,19.7275818095,37.2640762949,5.78504993965,0.0,0.0,5.78504993965
 08/25  07:00:00,113.275654749,7.97431712493,29.6942941449,0.0,24.3117294858,51.2795993405,11.5825209221,0.0,0.0,11.5825209221
 08/25  08:00:00,101.784356306,7.41997528807,30.0317136899,0.0,23.6694662846,40.6342015617,23.3471898825,0.0,0.0,23.3471898825
 08/25  09:00:00,100.482779488,7.45736213575,33.6996863223,0.0,23.6694662846,35.6302164847,35.5036582343,0.0,18.025,17.4786582343
 08/25  10:00:00,82.3779843659,7.28877840934,33.359898713,0.0,18.7433767983,22.9618409725,35.4815464131,0.0,18.025,17.4565464131
 08/25  11:00:00,84.2433774216,7.39452320624,35.1215132823,0.0,18.7433767983,22.9618409725,35.4578036947,0.0,18.025,17.4328036947
 08/25  12:00:00,87.3989219893,7.5745963297,38.0535363756,0.0,18.5889407304,23.1597249699,29.6514336508,0.0,18.025,11.6264336508
 08/25  13:00:00,90.2791941058,7.7774329198,40.4844710352,0.0,18.7433767983,23.2517909448,35.4567365898,0.0,18.025,17.4317365898
 08/25  14:00:00,92.0409325573,7.92219562456,42.1014458425,0.0,18.7433767983,23.2517909448,35.4543217657,0.0,18.025,17.4293217657
 08/25  15:00:00,92.6395268601,8.02919184463,42.882993151,0.0,18.7433767983,22.9618409725,29.6518946752,0.0,18.025,11.6268946752
 08/25  16:00:00,95.4286720247,8.05879922105,41.1912435593,0.0,18.7433767983,27.431320555,23.7807753981,0.0,18.025,5.75577539814
 08/25  17:00:00,106.035082376,8.25573205143,39.4127573677,0.0,17.6635504202,40.6971502883,5.76322409195,0.0,0.0,5.76322409195
 08/25  18:00:00,108.584720409,8.26778953688,35.4462233667,0.0,27.5259009287,37.3340067412,5.78151900244,0.0,0.0,5.78151900244
 08/25  19:00:00,115.124381767,8.19754240386,32.1944042736,0.0,33.8341110165,33.3544677425,5.77084917474,0.0,0.0,5.77084917474
 08/25  20:00:00,122.151101795,8.2938294756,30.970679173,0.0,36.5179666069,38.8247702939,5.77083578753,0.0,0.0,5.77083578753
 08/25  21:00:00,115.519309513,8.25638278084,29.891867695,0.0,32.965339924,36.8579353714,5.78543999566,0.0,0.0,5.78543999566
 08/25  22:00:00,87.2878005535,7.75288512411,25.7106344147,0.0,25.6355707503,20.6438685092,11.5295327494,0.0,0.0,11.5295327494
 08/25  23:00:00,63.1518693411,7.28586053121,21.5942072114,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/25  24:00:00,55.8409578343,7.07561769699,19.5191453439,0.0,11.6412384099,10.0650221343,5.75597500099,0.0,0.0,5.75597500099
 08/26  01:00:00,56.0355757508,6.99423760241,18.5962362854,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/26  02:00:00,49.9845892278,6.85325461325,17.3052625494,0.0,8.25718729233,10.0299323277,5.75220817618,0.0,0.0,5.75220817618
 08/26  03:00:00,49.1871763088,6.78163617024,16.5794728444,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  04:00:00,50.340506322,6.73977451994,16.1681862741,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/26  05:00:00,54.7082991141,6.71712801323,16.4004576319,0.0,8.71707943955,15.3327214929,5.7592073409,0.0,0.0,5.7592073409
 08/26  06:00:00,71.73383118,6.93983073218,18.7595362515,0.0,18.5082010057,25.6353820695,5.76658953485,0.0,0.0,5.76658953485
 08/26  07:00:00,90.9252047598,7.37228959131,23.0677790593,0.0,19.4083231844,41.0650158608,5.78621849802,0.0,0.0,5.78621849802
 08/26  08:00:00,126.23920388,8.01541375451,33.8623757341,0.0,26.3286599382,57.9988325916,29.2755360363,0.0,0.0,29.2755360363
 08/26  09:00:00,112.977912977,7.842820244,35.926986114,0.0,26.3286599382,42.8504436482,35.5397095977,0.0,18.025,17.5147095977
 08/26  10:00:00,86.159413993,7.46969406038,33.4752333553,0.0,21.7447113004,23.4437158914,35.5067682983,0.0,18.025,17.4817682983
 08/26  11:00:00,85.0743583392,7.54067575435,34.78066916,0.0,19.3027497915,23.426170988,35.4831439635,0.0,18.025,17.4581439635
 08/26  12:00:00,87.7612457059,7.69841829582,37.1673747671,0.0,19.1483137236,23.7250123474,35.4592335506,0.0,18.025,17.4342335506
 08/26  13:00:00,90.2435006373,7.84203731545,39.3604650361,0.0,19.3027497915,23.7161209604,35.4548694579,0.0,18.025,17.4298694579
 08/26  14:00:00,90.2118197048,7.87955948213,39.2912625697,0.0,19.3027497915,23.7161209604,29.6510712424,0.0,18.025,11.6260712424
 08/26  15:00:00,90.1770901967,7.93972888152,39.4863157377,0.0,19.3027497915,23.426170988,35.4551663373,0.0,18.025,17.4301663373
 08/26  16:00:00,95.6186776473,8.03915919629,40.3771878251,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/26  17:00:00,104.394778382,8.27672164779,40.293382828,0.0,18.2229234133,37.5968344597,5.75958226816,0.0,0.0,5.75958226816
 08/26  18:00:00,119.054101376,8.56727831121,40.7089925826,0.0,32.690315043,37.0816133363,5.76251992598,0.0,0.0,5.76251992598
 08/26  19:00:00,125.104589211,8.62191114151,39.0574577957,0.0,36.8143715336,33.066984531,5.77085040324,0.0,0.0,5.77085040324
 08/26  20:00:00,127.037983007,8.62111259931,35.7515713121,0.0,36.3493007332,38.7721355839,5.77027096925,0.0,0.0,5.77027096925
 08/26  21:00:00,121.344704989,8.44416667898,32.3531037843,0.0,36.1807251679,36.8228455648,5.77094840136,0.0,0.0,5.77094840136
 08/26  22:00:00,94.4056619732,7.91823904683,27.2606549753,0.0,31.0351095914,20.6438685092,5.78610654292,0.0,0.0,5.78610654292
 08/26  23:00:00,66.6544355132,7.41414625499,22.5667175562,0.0,17.4250845679,11.7056064465,5.76725345569,0.0,0.0,5.76725345569
 08/26  24:00:00,57.8094378392,7.18439948198,20.1789428082,0.0,12.8411359301,10.0650221343,5.75598230376,0.0,0.0,5.75598230376
 08/27  01:00:00,55.4153807887,7.01121298618,17.8396405673,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/27  02:00:00,48.4486359392,6.81115450637,15.6919841292,0.0,8.34152022915,10.0650221343,5.75221716329,0.0,0.0,5.75221716329
 08/27  03:00:00,47.3612214109,6.70996675908,14.7057619037,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  04:00:00,47.8884190614,6.62413259665,13.7123147271,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/27  05:00:00,51.453201831,6.55237365977,13.1906875038,0.0,8.80141237637,15.3678112995,5.75982494537,0.0,0.0,5.75982494537
 08/27  06:00:00,67.882833628,6.74946723375,15.0988960446,0.0,18.5082010057,25.6353820695,5.76664439864,0.0,0.0,5.76664439864
 08/27  07:00:00,87.7188390232,7.19557962671,19.9186897198,0.0,19.4926561212,41.1001056674,5.78632154548,0.0,0.0,5.78632154548
 08/27  08:00:00,121.666456135,7.78074207549,29.5242859318,0.0,26.3286599382,57.9988325916,29.2773335599,0.0,0.0,29.2773335599
 08/27  09:00:00,108.711547683,7.61224183269,32.0106119901,0.0,26.2443270014,42.8153538416,35.5403868601,0.0,18.025,17.5153868601
 08/27  10:00:00,83.5260220067,7.3060002358,31.0055284055,0.0,21.7447113004,23.4437158914,35.506777751,0.0,18.025,17.481777751
 08/27  11:00:00,83.9520741957,7.44136562744,33.6979785116,0.0,19.3449162599,23.4437158914,35.4838134754,0.0,18.025,17.4588134754
 08/27  12:00:00,85.7858144421,7.57350479486,35.2571423996,0.0,19.190480192,23.7425572507,35.4551571399,0.0,18.025,17.4301571399
 08/27  13:00:00,88.0031313029,7.70803354431,37.3138078978,0.0,19.260583323,23.698576057,35.4554300947,0.0,18.025,17.4304300947
 08/27  14:00:00,89.4787236187,7.80949550392,38.6879384201,0.0,19.260583323,23.698576057,29.6515940821,0.0,18.025,11.6265940821
 08/27  15:00:00,88.8561164943,7.8389326492,38.3258460236,0.0,19.260583323,23.4086260847,35.4559978818,0.0,18.025,17.4309978818
 08/27  16:00:00,90.759339125,7.77392472061,35.8427902554,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/27  17:00:00,98.5591156287,7.94156518383,34.8525849971,0.0,18.1807569449,37.5792895564,5.75968888286,0.0,0.0,5.75968888286
 08/27  18:00:00,113.07484183,8.2255410822,35.1908879144,0.0,32.6059821062,37.0465235296,5.76345077309,0.0,0.0,5.76345077309
 08/27  19:00:00,119.303674555,8.286487221,33.5919595576,0.0,36.8143715336,33.066984531,5.7711053465,0.0,0.0,5.7711053465
 08/27  20:00:00,123.074239086,8.37407392477,31.9154368392,0.0,36.43363367,38.8072253906,5.77053232294,0.0,0.0,5.77053232294
 08/27  21:00:00,118.674075901,8.27312258246,29.9729342897,0.0,36.0963922311,36.7877557581,5.77058236532,0.0,0.0,5.77058236532
 08/27  22:00:00,91.4440690255,7.73811531531,24.598596303,0.0,30.9507766546,20.6087787026,5.78519585551,0.0,0.0,5.78519585551
 08/27  23:00:00,63.7613935321,7.23511598095,19.8527004295,0.0,17.4250845679,11.7056064465,5.76738938833,0.0,0.0,5.76738938833
 08/27  24:00:00,54.8012105158,7.0030871379,17.2326018126,0.0,12.925468867,10.100111941,5.75582075396,0.0,0.0,5.75582075396
 08/28  01:00:00,49.663096722,6.79877642035,15.1786939043,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/28  02:00:00,45.7633747108,6.62152264037,13.3157733807,0.0,8.25718729233,10.0299323277,5.75225400647,0.0,0.0,5.75225400647
 08/28  03:00:00,44.4480709985,6.50948921218,12.1125107362,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  04:00:00,45.3477999461,6.44035715984,11.474888227,0.0,8.25718729233,11.6354268332,5.75559618236,0.0,0.0,5.75559618236
 08/28  05:00:00,52.8638813084,6.43219997363,11.419849501,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/28  06:00:00,82.4335950539,7.03290372379,16.513213286,0.0,19.7275818095,37.2640762949,11.5528977194,0.0,0.0,11.5528977194
 08/28  07:00:00,104.865706762,7.51446498056,21.7441569949,0.0,24.3117294858,51.2795993405,11.5817846434,0.0,0.0,11.5817846434
 08/28  08:00:00,94.9305125692,7.07236684987,23.5254527858,0.0,23.6694662846,40.6342015617,17.5163942218,0.0,0.0,17.5163942218
 08/28  09:00:00,93.5288116739,7.10869961248,27.094355225,0.0,23.6694662846,35.6302164847,41.322776748,0.0,18.025,23.297776748
 08/28  10:00:00,77.507248701,7.0296730054,28.7482563478,0.0,18.7433767983,22.9618409725,29.6711055303,0.0,18.025,11.6461055303
 08/28  11:00:00,81.2739362272,7.22343573025,32.323149601,0.0,18.7433767983,22.9618409725,35.4592761708,0.0,18.025,17.4342761708
 08/28  12:00:00,83.9362274081,7.38907468242,34.776353897,0.0,18.5889407304,23.1597249699,35.4554973284,0.0,18.025,17.4304973284
 08/28  13:00:00,85.8903667316,7.52401796433,36.3490470746,0.0,18.7433767983,23.2517909448,35.4542931477,0.0,18.025,17.4292931477
 08/28  14:00:00,86.4551783622,7.59615318444,36.8417236598,0.0,18.7433767983,23.2517909448,29.6519635772,0.0,18.025,11.6269635772
 08/28  15:00:00,86.6737828815,7.67258135391,37.2738517007,0.0,18.7433767983,22.9618409725,35.4566013678,0.0,18.025,17.4316013678
 08/28  16:00:00,91.205228222,7.76403208147,37.2625591757,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/28  17:00:00,101.089483018,7.96594594273,34.7569301096,0.0,17.6635504202,40.6971502883,5.7625553395,0.0,0.0,5.7625553395
 08/28  18:00:00,106.133352367,8.10157658853,33.1610301341,0.0,27.5259009287,37.3340067412,11.5448686666,0.0,0.0,11.5448686666
 08/28  19:00:00,115.092115778,8.1718796623,32.1877807557,0.0,33.8341110165,33.3544677425,5.77054352623,0.0,0.0,5.77054352623
 08/28  20:00:00,122.822732899,8.30916070125,31.6269573839,0.0,36.5179666069,38.8247702939,5.77059226867,0.0,0.0,5.77059226867
 08/28  21:00:00,115.991885226,8.27353413464,30.3472621938,0.0,32.965339924,36.8579353714,5.78633914369,0.0,0.0,5.78633914369
 08/28  22:00:00,87.017670764,7.74267031539,25.4506996687,0.0,25.6355707503,20.6438685092,5.77499666825,0.0,0.0,5.77499666825
 08/28  23:00:00,62.7794019488,7.27152580503,21.236052125,0.0,15.0252895274,11.7056064465,5.75985706755,0.0,0.0,5.75985706755
 08/28  24:00:00,54.8624612353,7.04890305526,18.5673618429,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/29  01:00:00,51.3665451568,6.89722920898,16.7836778432,0.0,10.0992000411,10.047477231,5.75222125318,0.0,0.0,5.75222125318
 08/29  02:00:00,48.0516582961,6.76526925511,15.4603170552,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/29  03:00:00,47.2546566199,6.6941053571,14.7344692961,0.0,8.25718729233,10.0299323277,5.75200015966,0.0,0.0,5.75200015966
 08/29  04:00:00,48.4622684592,6.65571112455,14.374005675,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/29  05:00:00,56.8798236521,6.69526878178,15.1727116882,0.0,12.1011305571,15.3678112995,5.7673529349,0.0,0.0,5.7673529349
 08/29  06:00:00,86.4205067982,7.28747969269,20.2455382088,0.0,19.7275818095,37.2640762949,11.5526289715,0.0,0.0,11.5526289715
 08/29  07:00:00,107.782387194,7.70435534559,24.470931935,0.0,24.3117294858,51.2795993405,11.5831155506,0.0,0.0,11.5831155506
 08/29  08:00:00,97.1196299719,7.19862970352,25.5882968624,0.0,23.6694662846,40.6342015617,17.5178336585,0.0,0.0,17.5178336585
 08/29  09:00:00,95.2229628363,7.19453202446,28.7026675256,0.0,23.6694662846,35.6302164847,35.5037750066,0.0,18.025,17.4787750066
 08/29  10:00:00,75.970582716,6.94944413935,27.2918136639,0.0,18.7433767983,22.9618409725,35.4841754585,0.0,18.025,17.4591754585
 08/29  11:00:00,77.9759143198,7.04635524881,29.2022028459,0.0,18.7433767983,22.9618409725,35.4592094601,0.0,18.025,17.4342094601
 08/29  12:00:00,80.227320369,7.17836157272,31.2781564714,0.0,18.5889407304,23.1597249699,35.4559086755,0.0,18.025,17.4309086755
 08/29  13:00:00,81.1358858471,7.23276482107,31.8858159825,0.0,18.7433767983,23.2517909448,29.6519785284,0.0,18.025,11.6269785284
 08/29  14:00:00,80.9236861285,7.22146298948,31.6849198813,0.0,18.7433767983,23.2517909448,35.4566717776,0.0,18.025,17.4316717776
 08/29  15:00:00,81.3709648961,7.28698391226,32.3566259898,0.0,18.7433767983,22.9618409725,35.4555577161,0.0,18.025,17.4305577161
 08/29  16:00:00,86.6085042811,7.39896971484,33.0308971175,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,98.8122592036,7.69074455506,32.7548940125,0.0,17.6635504202,40.6971502883,5.7634531706,0.0,0.0,5.7634531706
 08/29  18:00:00,105.564351351,7.90878999616,32.7848127422,0.0,27.5259009287,37.3340067412,5.78264686952,0.0,0.0,5.78264686952
 08/29  19:00:00,115.053652865,8.03017081666,32.2910165224,0.0,33.8341110165,33.3544677425,5.77115988862,0.0,0.0,5.77115988862
 08/29  20:00:00,122.555315089,8.19507471872,31.473617845,0.0,36.5179666069,38.8247702939,5.77033090313,0.0,0.0,5.77033090313
 08/29  21:00:00,115.959305588,8.18143523054,30.4067621876,0.0,32.965339924,36.8579353714,11.5527351868,0.0,0.0,11.5527351868
 08/29  22:00:00,86.3570835493,7.63288189722,24.8998929492,0.0,25.6355707503,20.6438685092,5.77505155089,0.0,0.0,5.77505155089
 08/29  23:00:00,60.8943074226,7.11274897395,19.5097326786,0.0,15.0252895274,11.7056064465,5.75989635409,0.0,0.0,5.75989635409
 08/29  24:00:00,52.8025833128,6.88251592866,16.6738682901,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/30  01:00:00,49.940851207,6.771063582,15.4841478343,0.0,10.0992000411,10.047477231,5.75216649313,0.0,0.0,5.75216649313
 08/30  02:00:00,47.0486011737,6.66832068824,14.5542009841,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  03:00:00,46.3494528294,6.60402453372,13.91935185,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  04:00:00,47.4898781035,6.56237508483,13.4949383642,0.0,8.25718729233,11.6354268332,5.75596703645,0.0,0.0,5.75596703645
 08/30  05:00:00,56.0133411876,6.60907399225,14.3924168368,0.0,12.1011305571,15.3678112995,5.7675357151,0.0,0.0,5.7675357151
 08/30  06:00:00,86.0901542545,7.24021912282,19.9624421545,0.0,19.7275818095,37.2640762949,5.78475799494,0.0,0.0,5.78475799494
 08/30  07:00:00,108.929227889,7.73220374009,25.5899086931,0.0,24.3117294858,51.2795993405,11.5840880079,0.0,0.0,11.5840880079
 08/30  08:00:00,98.3167038536,7.23498769194,26.7489990539,0.0,23.6694662846,40.6342015617,23.3518585447,0.0,0.0,23.3518585447
 08/30  09:00:00,97.0177640702,7.27075561068,30.4212415407,0.0,23.6694662846,35.6302164847,35.5063217367,0.0,18.025,17.4813217367
 08/30  10:00:00,78.4419141469,7.08035937452,29.6322204603,0.0,18.7433767983,22.9618409725,35.4842765257,0.0,18.025,17.4592765257
 08/30  11:00:00,78.0032450799,7.06112975208,29.2147569349,0.0,18.7433767983,22.9618409725,35.4590973246,0.0,18.025,17.4340973246
 08/30  12:00:00,79.3780078211,7.13647821613,30.4707228994,0.0,18.5889407304,23.1597249699,29.6524300419,0.0,18.025,11.6274300419
 08/30  13:00:00,81.4501670185,7.23045622591,32.2024034041,0.0,18.7433767983,23.2517909448,35.4573804267,0.0,18.025,17.4323804267
 08/30  14:00:00,83.4955450135,7.35439769893,34.1238387904,0.0,18.7433767983,23.2517909448,35.4563151927,0.0,18.025,17.4313151927
 08/30  15:00:00,83.1837276457,7.40587771391,34.0504903707,0.0,18.7433767983,22.9618409725,29.6533783693,0.0,18.025,11.6283783693
 08/30  16:00:00,88.1052296902,7.51655366539,34.4100291469,0.0,18.7433767983,27.431320555,23.7809598072,0.0,18.025,5.75595980718
 08/30  17:00:00,100.305906639,7.81250599231,34.1267784415,0.0,17.6635504202,40.6971502883,5.76351262026,0.0,0.0,5.76351262026
 08/30  18:00:00,106.090839598,7.97770733158,33.242375714,0.0,27.5259009287,37.3340067412,5.78262295588,0.0,0.0,5.78262295588
 08/30  19:00:00,115.509730481,8.09029328812,32.6869655353,0.0,33.8341110165,33.3544677425,5.7703304154,0.0,0.0,5.7703304154
 08/30  20:00:00,123.071695455,8.24813560727,31.9369295626,0.0,36.5179666069,38.8247702939,5.77040202483,0.0,0.0,5.77040202483
 08/30  21:00:00,115.813615391,8.20942241919,30.2330754252,0.0,32.965339924,36.8579353714,11.552426797,0.0,0.0,11.552426797
 08/30  22:00:00,86.7745269969,7.681260995,25.2689441782,0.0,25.6355707503,20.6438685092,5.77519615773,0.0,0.0,5.77519615773
 08/30  23:00:00,62.5248593833,7.21653777976,21.0364980846,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/30  24:00:00,55.3248245418,7.01987084289,19.0587421357,0.0,11.6412384099,10.0650221343,5.75598573805,0.0,0.0,5.75598573805
 08/31  01:00:00,52.3503692518,6.89592129178,17.7688119173,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/31  02:00:00,48.5618187235,6.76871696869,15.9670134581,0.0,8.25718729233,10.0299323277,5.75225812613,0.0,0.0,5.75225812613
 08/31  03:00:00,47.4469773618,6.6915658795,14.9293331794,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  04:00:00,49.3306039047,6.67310474011,15.2249296242,0.0,8.25718729233,11.6354268332,5.75612188238,0.0,0.0,5.75612188238
 08/31  05:00:00,58.2943111874,6.73374402178,16.5487135331,0.0,12.1011305571,15.3678112995,5.76720434339,0.0,0.0,5.76720434339
 08/31  06:00:00,87.6856292602,7.34371178245,21.4544083477,0.0,19.7275818095,37.2640762949,5.78678394637,0.0,0.0,5.78678394637
 08/31  07:00:00,109.755207492,7.79844817178,26.3496271031,0.0,24.3117294858,51.2795993405,11.5830494405,0.0,0.0,11.5830494405
 08/31  08:00:00,99.3776249384,7.30542055999,27.7394780284,0.0,23.6694662846,40.6342015617,23.3519702438,0.0,0.0,23.3519702438
 08/31  09:00:00,96.4079058428,7.27163656034,29.810492637,0.0,23.6694662846,35.6302164847,35.5050980664,0.0,18.025,17.4800980664
 08/31  10:00:00,76.3358098074,6.98062710366,27.6258431677,0.0,18.7433767983,22.9618409725,35.4855730242,0.0,18.025,17.4605730242
 08/31  11:00:00,77.2939337929,7.02070901655,28.5458633381,0.0,18.7433767983,22.9618409725,29.6552623726,0.0,18.025,11.6302623726
 08/31  12:00:00,79.6729538694,7.15842235575,30.743720837,0.0,18.5889407304,23.1597249699,35.4591246418,0.0,18.025,17.4341246418
 08/31  13:00:00,82.8856932648,7.32157381103,33.5468077312,0.0,18.7433767983,23.2517909448,35.4580679965,0.0,18.025,17.4330679965
 08/31  14:00:00,83.5557417223,7.38726643983,34.151161167,0.0,18.7433767983,23.2517909448,29.6545828972,0.0,18.025,11.6295828972
 08/31  15:00:00,83.6610124204,7.4753517744,34.4582975173,0.0,18.7433767983,22.9618409725,35.4606878958,0.0,18.025,17.4356878958
 08/31  16:00:00,87.9912115739,7.54552429816,34.2670373412,0.0,18.7433767983,27.431320555,23.7809741358,0.0,18.025,5.75597413584
 08/31  17:00:00,100.280165064,7.83562245182,34.0779227282,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/31  18:00:00,106.030362375,7.99579976997,33.1637900299,0.0,27.5259009287,37.3340067412,11.5455058325,0.0,0.0,11.5455058325
 08/31  19:00:00,114.590311493,8.06083225588,31.7969995888,0.0,33.8341110165,33.3544677425,5.77129834649,0.0,0.0,5.77129834649
 08/31  20:00:00,122.577014103,8.22885638723,31.4615209964,0.0,36.5179666069,38.8247702939,5.77075278495,0.0,0.0,5.77075278495
 08/31  21:00:00,115.392974463,8.18401037535,29.8378404346,0.0,32.965339924,36.8579353714,5.78646105393,0.0,0.0,5.78646105393
 08/31  22:00:00,85.6125148053,7.61702641735,24.171156271,0.0,25.6355707503,20.6438685092,8.27358709164,0.0,0.0,8.27358709164
 08/31  23:00:00,59.9766843719,7.0783055984,18.6265467254,0.0,15.0252895274,11.7056064465,3.26686250418,0.0,0.0,3.26686250418
 08/31  24:00:00,52.1667430103,6.8489058765,16.0716201197,0.0,11.6412384099,10.0650221343,5.7561789235,0.0,0.0,5.7561789235
 09/01  01:00:00,49.3799915535,6.73291374596,14.961438701,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/01  02:00:00,46.4437313053,6.63174545522,13.9858976815,0.0,8.25718729233,10.0299323277,5.75217739922,0.0,0.0,5.75217739922
 09/01  03:00:00,45.6621306449,6.56062912185,13.2754152452,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  04:00:00,46.4302741221,6.48811730994,12.5095891025,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/01  05:00:00,54.1822576038,6.49972056522,12.6706759652,0.0,12.1011305571,15.3678112995,5.76762182087,0.0,0.0,5.76762182087
 09/01  06:00:00,83.5118119154,7.08627927183,17.538004262,0.0,19.7275818095,37.2640762949,11.5534353242,0.0,0.0,11.5534353242
 09/01  07:00:00,107.573179389,7.61352784986,24.3525031686,0.0,24.3117294858,51.2795993405,11.5844702775,0.0,0.0,11.5844702775
 09/01  08:00:00,99.0944798273,7.21454351543,27.5471999996,0.0,23.6694662846,40.6342015617,17.5197173767,0.0,0.0,17.5197173767
 09/01  09:00:00,97.7783907499,7.26536962797,31.1872325942,0.0,23.6694662846,35.6302164847,41.3261074567,0.0,18.025,23.3011074567
 09/01  10:00:00,79.5134616678,7.10978469475,30.6743341991,0.0,18.7433767983,22.9618409725,31.7789494957,0.0,18.025,13.7539494957
 09/01  11:00:00,81.409292062,7.25811818141,32.4238078472,0.0,18.7433767983,22.9618409725,33.3559499253,0.0,18.025,15.3309499253
 09/01  12:00:00,84.0362370197,7.4342634566,34.8311593833,0.0,18.5889407304,23.1597249699,35.4574440498,0.0,18.025,17.4324440498
 09/01  13:00:00,85.7718715287,7.57531574266,36.1792392198,0.0,18.7433767983,23.2517909448,35.4564674248,0.0,18.025,17.4314674248
 09/01  14:00:00,87.2228935405,7.694451109,37.5111252303,0.0,18.7433767983,23.2517909448,29.6535512943,0.0,18.025,11.6285512943
 09/01  15:00:00,87.1795200832,7.7691776282,37.6829765613,0.0,18.7433767983,22.9618409725,35.4591929243,0.0,18.025,17.4341929243
 09/01  16:00:00,91.1061469016,7.83236319476,37.0951282259,0.0,18.7433767983,27.431320555,23.7809912458,0.0,18.025,5.75599124583
 09/01  17:00:00,102.889390737,8.08805800092,36.4347046564,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/01  18:00:00,107.516479243,8.18075591363,34.4649337234,0.0,27.5259009287,37.3340067412,11.5450003297,0.0,0.0,11.5450003297
 09/01  19:00:00,114.45991909,8.16457163648,31.5628586444,0.0,33.8341110165,33.3544677425,5.771368989,0.0,0.0,5.771368989
 09/01  20:00:00,120.619695351,8.2449576689,29.4880895814,0.0,36.5179666069,38.8247702939,5.77145718157,0.0,0.0,5.77145718157
 09/01  21:00:00,113.998103809,8.19925684532,28.427713186,0.0,32.965339924,36.8579353714,5.78550865842,0.0,0.0,5.78550865842
 09/01  22:00:00,84.4904335633,7.63014514418,23.0359498419,0.0,25.6355707503,20.6438685092,5.77537785633,0.0,0.0,5.77537785633
 09/01  23:00:00,59.0055487222,7.08551524687,17.6481926767,0.0,15.0252895274,11.7056064465,5.75997240527,0.0,0.0,5.75997240527
 09/01  24:00:00,50.8469566732,6.80995948101,14.7907784553,0.0,11.6412384099,10.0650221343,5.75615954968,0.0,0.0,5.75615954968
 09/02  01:00:00,50.4176409566,6.67513018386,13.2973853181,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/02  02:00:00,44.1243282251,6.5097520246,11.7884885273,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/02  03:00:00,42.6978692867,6.38787542607,10.4839006044,0.0,8.25718729233,10.0299323277,5.75218798939,0.0,0.0,5.75218798939
 09/02  04:00:00,43.3244623533,6.30098286707,9.590910506,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/02  05:00:00,47.1400391675,6.24739886273,9.30188790619,0.0,8.71707943955,15.3327214929,5.76002365522,0.0,0.0,5.76002365522
 09/02  06:00:00,63.33492314,6.42283464037,10.8775744111,0.0,18.5082010057,25.6353820695,5.76769945477,0.0,0.0,5.76769945477
 09/02  07:00:00,83.0818294356,6.8884045731,15.7082106391,0.0,19.4083231844,41.0650158608,5.78689876926,0.0,0.0,5.78689876926
 09/02  08:00:00,119.295382161,7.59543925359,27.3384172664,0.0,26.3286599382,57.9988325916,29.2848718944,0.0,0.0,29.2848718944
