Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/02  09:00:00,109.540628334,7.56583599398,32.7666115329,0.0,26.3286599382,42.8504436482,35.5432784806,0.0,18.025,17.5182784806
 09/02  10:00:00,83.8731597605,7.26190480638,31.3967140602,0.0,21.7447113004,23.4437158914,35.5091163352,0.0,18.025,17.4841163352
 09/02  11:00:00,83.3030184113,7.39554663522,33.1544176973,0.0,19.3027497915,23.426170988,35.4866906049,0.0,18.025,17.4616906049
 09/02  12:00:00,85.1523269527,7.55244297909,34.7044055063,0.0,19.1483137236,23.7250123474,35.458031327,0.0,18.025,17.433031327
 09/02  13:00:00,87.5031698414,7.6964421878,36.765704035,0.0,19.3027497915,23.7161209604,35.457012665,0.0,18.025,17.432012665
 09/02  14:00:00,88.977490489,7.8136708268,38.1227952142,0.0,19.3027497915,23.7161209604,29.6539484639,0.0,18.025,11.6289484639
 09/02  15:00:00,89.3656367689,7.88525703486,38.7293064926,0.0,19.3027497915,23.426170988,35.4598453045,0.0,18.025,17.4348453045
 09/02  16:00:00,92.3982027776,7.87749370401,37.3183459557,0.0,19.3027497915,27.8956505705,23.7798557013,0.0,18.025,5.75485570126
 09/02  17:00:00,100.324994657,8.05221026028,36.448083207,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/02  18:00:00,115.347159177,8.35193834513,37.2173511484,0.0,32.690315043,37.0816133363,5.76311370203,0.0,0.0,5.76311370203
 09/02  19:00:00,121.292058189,8.42160495176,35.4451784711,0.0,36.8143715336,33.066984531,5.77046086765,0.0,0.0,5.77046086765
 09/02  20:00:00,124.008587589,8.46436853315,32.8788640489,0.0,36.3493007332,38.7721355839,5.77057503149,0.0,0.0,5.77057503149
 09/02  21:00:00,119.845692355,8.36302536894,30.9351783279,0.0,36.1807251679,36.8228455648,5.7713047229,0.0,0.0,5.7713047229
 09/02  22:00:00,92.389502164,7.81046924562,25.3521728285,0.0,31.0351095914,20.6438685092,11.5536497054,0.0,0.0,11.5536497054
 09/02  23:00:00,64.2663356081,7.28551125331,20.3072065279,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 09/02  24:00:00,55.0336879873,7.03972885713,17.5478414203,0.0,12.8411359301,10.0650221343,5.75623897195,0.0,0.0,5.75623897195
 09/03  01:00:00,53.1158823876,6.86407567056,15.6872537058,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/03  02:00:00,46.5418569303,6.6745200985,13.9218182024,0.0,8.34152022915,10.0650221343,5.75231991026,0.0,0.0,5.75231991026
 09/03  03:00:00,45.3710773616,6.5671630927,12.8584034426,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  04:00:00,45.519404269,6.45218839095,11.5152097234,0.0,8.34152022915,11.6705166398,5.75572431372,0.0,0.0,5.75572431372
 09/03  05:00:00,49.7916265857,6.42724103832,11.6542106101,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 09/03  06:00:00,66.4886411296,6.63796597022,13.816156777,0.0,18.5082010057,25.6353820695,5.76771754167,0.0,0.0,5.76771754167
 09/03  07:00:00,87.0779680819,7.11823931488,19.3550708608,0.0,19.4926561212,41.1001056674,11.5529657327,0.0,0.0,11.5529657327
 09/03  08:00:00,123.566657704,7.81958737923,31.3855310795,0.0,26.3286599382,57.9988325916,23.432297586,0.0,0.0,23.432297586
 09/03  09:00:00,111.598578147,7.71293534072,34.7968630886,0.0,26.2443270014,42.8153538416,41.3720480771,0.0,18.025,23.3470480771
 09/03  10:00:00,86.7746824179,7.43464221966,34.1254943554,0.0,21.7447113004,23.4437158914,35.5090411464,0.0,18.025,17.4840411464
 09/03  11:00:00,86.6907687997,7.59755228577,36.2804463281,0.0,19.3449162599,23.4437158914,35.4851589878,0.0,18.025,17.4601589878
 09/03  12:00:00,88.2412788457,7.75594234985,37.5301417217,0.0,19.190480192,23.7425572507,29.6547979656,0.0,18.025,11.6297979656
 09/03  13:00:00,90.4989078806,7.90184860273,39.6157424461,0.0,19.260583323,23.698576057,35.4610990462,0.0,18.025,17.4360990462
 09/03  14:00:00,91.6955775797,7.9910059813,40.7232561384,0.0,19.260583323,23.698576057,35.460239738,0.0,18.025,17.435239738
 09/03  15:00:00,92.261158494,8.06627368818,41.5035171316,0.0,19.260583323,23.4086260847,35.4561893717,0.0,18.025,17.4311893717
 09/03  16:00:00,95.7817258808,8.07706558889,40.5620100712,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/03  17:00:00,103.044269344,8.23149015868,39.047772661,0.0,18.1807569449,37.5792895564,5.76002501947,0.0,0.0,5.76002501947
 09/03  18:00:00,117.069762867,8.48392832183,38.9273851358,0.0,32.6059821062,37.0465235296,5.76351221223,0.0,0.0,5.76351221223
 09/03  19:00:00,123.34382195,8.54207387094,37.3764639351,0.0,36.8143715336,33.066984531,5.77056938754,0.0,0.0,5.77056938754
 09/03  20:00:00,126.830124149,8.604725141,35.4406119389,0.0,36.43363367,38.8072253906,5.77068598819,0.0,0.0,5.77068598819
 09/03  21:00:00,122.682297238,8.50609672797,33.7481245093,0.0,36.0963922311,36.7877557581,5.77142708459,0.0,0.0,5.77142708459
 09/03  22:00:00,96.0866490702,7.98526463825,28.9939411197,0.0,30.9507766546,20.6087787026,5.78709835726,0.0,0.0,5.78709835726
 09/03  23:00:00,68.522933247,7.48180570474,24.3674984528,0.0,17.4250845679,11.7056064465,5.76779109661,0.0,0.0,5.76779109661
 09/03  24:00:00,60.7213978787,7.28962269576,22.8662297722,0.0,12.925468867,10.100111941,5.75617013358,0.0,0.0,5.75617013358
 09/04  01:00:00,57.6189758358,7.09917242741,19.9552463673,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  02:00:00,50.253771078,6.90133001852,17.4069252629,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  03:00:00,49.2997614759,6.81259974911,16.5416382198,0.0,8.34152022915,10.0650221343,5.75222660382,0.0,0.0,5.75222660382
 09/04  04:00:00,49.4112898779,6.7191256276,15.1401640841,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/04  05:00:00,53.1217081706,6.65751765898,14.7540028953,0.0,8.80141237637,15.3678112995,5.75999489545,0.0,0.0,5.75999489545
 09/04  06:00:00,69.8126890976,6.86246216769,16.9156969146,0.0,18.5082010057,25.6353820695,5.76672894927,0.0,0.0,5.76672894927
 09/04  07:00:00,89.6061915361,7.3011013281,21.7004270589,0.0,19.4926561212,41.1001056674,5.78695845947,0.0,0.0,5.78695845947
 09/04  08:00:00,123.203790839,7.87069632266,30.9715327737,0.0,26.3286599382,57.9988325916,29.2888937986,0.0,0.0,29.2888937986
 09/04  09:00:00,111.722236112,7.77407970455,34.8593737737,0.0,26.2443270014,42.8153538416,35.5443754076,0.0,18.025,17.5193754076
 09/04  10:00:00,87.5874281572,7.51233977526,34.8605296004,0.0,21.7447113004,23.4437158914,35.5099950817,0.0,18.025,17.4849950817
 09/04  11:00:00,86.1455929225,7.61290451867,35.7199096057,0.0,19.3449162599,23.4437158914,35.4862534173,0.0,18.025,17.4612534173
 09/04  12:00:00,86.9797496218,7.72270758633,36.3018436405,0.0,19.190480192,23.7425572507,35.4591208821,0.0,18.025,17.4341208821
 09/04  13:00:00,88.6493717868,7.82821755509,37.8398335272,0.0,19.260583323,23.698576057,35.4582334761,0.0,18.025,17.4332334761
 09/04  14:00:00,89.3482307678,7.89363417862,38.473274586,0.0,19.260583323,23.698576057,29.6548410519,0.0,18.025,11.6298410519
 09/04  15:00:00,88.8141884096,7.91584100834,38.20697637,0.0,19.260583323,23.4086260847,35.4613034932,0.0,18.025,17.4363034932
 09/04  16:00:00,92.768794464,7.93593268568,37.6902010881,0.0,19.260583323,27.8781056672,23.7811383415,0.0,18.025,5.7561383415
 09/04  17:00:00,100.076952718,8.08680249544,36.2251503357,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/04  18:00:00,114.216374274,8.34006090269,36.2178543441,0.0,32.6059821062,37.0465235296,5.76391109214,0.0,0.0,5.76391109214
 09/04  19:00:00,119.540168913,8.35424803778,33.7606292857,0.0,36.8143715336,33.066984531,5.77088610138,0.0,0.0,5.77088610138
 09/04  20:00:00,123.728105113,8.4373561205,32.5059533249,0.0,36.43363367,38.8072253906,5.77102679614,0.0,0.0,5.77102679614
 09/04  21:00:00,118.504629011,8.29904416151,29.7774996701,0.0,36.0963922311,36.7877557581,5.77119935048,0.0,0.0,5.77119935048
 09/04  22:00:00,90.3837958605,7.71867041184,23.5576586742,0.0,30.9507766546,20.6087787026,11.5540534284,0.0,0.0,11.5540534284
 09/04  23:00:00,62.483763209,7.19198733853,18.6181410258,0.0,17.4250845679,11.7056064465,5.76767410809,0.0,0.0,5.76767410809
 09/04  24:00:00,53.9650910475,6.96577099714,16.4337741162,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/05  01:00:00,49.0689078715,6.77278850072,14.6104598694,0.0,10.0992000411,10.047477231,5.75230587633,0.0,0.0,5.75230587633
 09/05  02:00:00,45.3251865797,6.60412028492,12.8949666444,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  03:00:00,44.1779100862,6.5020044817,11.8498091156,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  04:00:00,44.4386427218,6.39472968692,10.6113220394,0.0,8.25718729233,11.6354268332,5.75622608056,0.0,0.0,5.75622608056
 09/05  05:00:00,52.2339051534,6.40194349947,10.8200649488,0.0,12.1011305571,15.3678112995,5.76782745713,0.0,0.0,5.76782745713
 09/05  06:00:00,81.1764702698,6.95858801072,15.3303103812,0.0,19.7275818095,37.2640762949,5.78574709858,0.0,0.0,5.78574709858
 09/05  07:00:00,103.19945027,7.42235586739,20.1698721185,0.0,24.3117294858,51.2795993405,11.5857736962,0.0,0.0,11.5857736962
 09/05  08:00:00,94.741657883,7.05280222776,23.356067431,0.0,23.6694662846,40.6342015617,23.3563215968,0.0,0.0,23.3563215968
 09/05  09:00:00,94.614273125,7.14273974338,28.1457134192,0.0,23.6694662846,35.6302164847,35.5107854683,0.0,18.025,17.4857854683
 09/05  10:00:00,77.044784859,7.01477994238,28.3006335749,0.0,18.7433767983,22.9618409725,35.4880634914,0.0,18.025,17.4630634914
 09/05  11:00:00,78.2446398151,7.13888137867,29.378374234,0.0,18.7433767983,22.9618409725,35.4633744049,0.0,18.025,17.4383744049
 09/05  12:00:00,79.6269979186,7.260093411,30.5960721703,0.0,18.5889407304,23.1597249699,29.656024875,0.0,18.025,11.631024875
 09/05  13:00:00,81.2767781033,7.37320441235,31.886239386,0.0,18.7433767983,23.2517909448,35.4598727054,0.0,18.025,17.4348727054
 09/05  14:00:00,81.840338875,7.43378301887,32.3892238783,0.0,18.7433767983,23.2517909448,35.4591626259,0.0,18.025,17.4341626259
 09/05  15:00:00,81.5692699273,7.48100112125,32.3608850103,0.0,18.7433767983,22.9618409725,35.4584945111,0.0,18.025,17.4334945111
 09/05  16:00:00,85.8686788105,7.53149141489,32.158519493,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/05  17:00:00,97.8091322963,7.78323309581,31.6592331615,0.0,17.6635504202,40.6971502883,5.76372390517,0.0,0.0,5.76372390517
 09/05  18:00:00,103.046298244,7.90275624358,30.2727082997,0.0,27.5259009287,37.3340067412,5.78309433164,0.0,0.0,5.78309433164
 09/05  19:00:00,110.759290749,7.91675048423,28.1100132985,0.0,33.8341110165,33.3544677425,5.77154689149,0.0,0.0,5.77154689149
 09/05  20:00:00,117.839889583,8.01764841202,26.9355577316,0.0,36.5179666069,38.8247702939,5.77125344139,0.0,0.0,5.77125344139
 09/05  21:00:00,110.144296294,7.93133663769,24.8417620869,0.0,32.965339924,36.8579353714,11.5544902134,0.0,0.0,11.5544902134
 09/05  22:00:00,80.8896710791,7.3859440479,19.679350811,0.0,25.6355707503,20.6438685092,5.77447956693,0.0,0.0,5.77447956693
 09/05  23:00:00,56.3716874442,6.88714205139,15.2126787919,0.0,15.0252895274,11.7056064465,5.76018802315,0.0,0.0,5.76018802315
 09/05  24:00:00,48.895521352,6.65977033246,12.9895232344,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/06  01:00:00,45.4979918718,6.49622966277,11.3160959745,0.0,10.0992000411,10.047477231,5.75243869588,0.0,0.0,5.75243869588
 09/06  02:00:00,42.1558681485,6.35884391112,9.97092562001,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/06  03:00:00,41.2676376299,6.27477058909,9.1667614343,0.0,8.25718729233,10.0299323277,5.7521400975,0.0,0.0,5.7521400975
 09/06  04:00:00,42.0125102047,6.19824613849,8.38167420026,0.0,8.25718729233,11.6354268332,0.0709636578745,0.0509636578745,0.0,0.02
 09/06  05:00:00,49.5690844387,6.19842125396,8.3587581771,0.0,12.1011305571,15.3678112995,5.96958971624,0.201829851596,0.0,5.76775986464
 09/06  06:00:00,78.0242961551,6.71997663621,12.4167290051,0.0,19.7275818095,37.2640762949,6.00454126841,0.217824746491,0.0,5.78671652192
 09/06  07:00:00,99.8598593238,7.18300794886,17.0696081613,0.0,24.3117294858,51.2795993405,11.5864322243,0.0,0.0,11.5864322243
 09/06  08:00:00,89.7557284527,6.80403768225,18.6188916689,0.0,23.6694662846,40.6342015617,23.3582283193,0.0,0.0,23.3582283193
 09/06  09:00:00,89.0669072037,6.86184264634,22.8792310093,0.0,23.6694662846,35.6302164847,35.5093663863,0.0,18.025,17.4843663863
 09/06  10:00:00,72.4985430935,6.77304437797,23.9961233427,0.0,18.7433767983,22.9618409725,35.4875583708,0.0,18.025,17.4625583708
 09/06  11:00:00,74.8180923345,6.93345081017,26.1572528749,0.0,18.7433767983,22.9618409725,35.4633671942,0.0,18.025,17.4383671942
 09/06  12:00:00,76.2566452755,7.05936089368,27.4264486503,0.0,18.5889407304,23.1597249699,35.4611969718,0.0,18.025,17.4361969718
 09/06  13:00:00,78.4772443362,7.1973122401,29.2625923359,0.0,18.7433767983,23.2517909448,29.6557978244,0.0,18.025,11.6307978244
 09/06  14:00:00,80.4937979459,7.32462492569,31.1518339293,0.0,18.7433767983,23.2517909448,35.4628655046,0.0,18.025,17.4378655046
 09/06  15:00:00,81.4198140529,7.42613730917,32.2662898486,0.0,18.7433767983,22.9618409725,35.4589586911,0.0,18.025,17.4339586911
 09/06  16:00:00,85.5637070716,7.49795087848,31.8870822375,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/06  17:00:00,96.623055472,7.71956574191,30.53682241,0.0,17.6635504202,40.6971502883,5.76390750639,0.0,0.0,5.76390750639
 09/06  18:00:00,103.998661226,7.84421638701,29.3995919955,0.0,27.5259009287,37.3340067412,11.5465548014,0.0,0.0,11.5465548014
 09/06  19:00:00,110.875379526,7.90165529936,28.2411902325,0.0,33.8341110165,33.3544677425,5.77126381961,0.0,0.0,5.77126381961
 09/06  20:00:00,118.011957111,8.01161316442,27.1136505077,0.0,36.5179666069,38.8247702939,5.77141145689,0.0,0.0,5.77141145689
 09/06  21:00:00,110.775973892,7.9550181429,25.4497500384,0.0,32.965339924,36.8579353714,5.78717876375,0.0,0.0,5.78717876375
 09/06  22:00:00,82.3189826781,7.45163722081,21.0429557922,0.0,25.6355707503,20.6438685092,5.77567033889,0.0,0.0,5.77567033889
 09/06  23:00:00,58.3915539568,7.00171939687,17.1179634374,0.0,15.0252895274,11.7056064465,5.76027428572,0.0,0.0,5.76027428572
 09/06  24:00:00,50.7520702042,6.78079704537,14.7250331087,0.0,11.6412384099,10.0650221343,5.75634988825,0.0,0.0,5.75634988825
 09/07  01:00:00,48.1224604786,6.66891013439,13.7678863293,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/07  02:00:00,45.0089416158,6.55163400953,12.6312031362,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/07  03:00:00,43.9827546761,6.46455698379,11.6920862959,0.0,8.25718729233,10.0299323277,5.75240965526,0.0,0.0,5.75240965526
 09/07  04:00:00,44.7113124088,6.39076278742,10.8879572478,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/07  05:00:00,52.1025664326,6.37954126369,10.7111129568,0.0,12.1011305571,15.3678112995,5.76805751495,0.0,0.0,5.76805751495
 09/07  06:00:00,80.610367848,6.91253102264,14.8102226616,0.0,19.7275818095,37.2640762949,11.5539245959,0.0,0.0,11.5539245959
 09/07  07:00:00,102.405963128,7.36438207353,19.4343203415,0.0,24.3117294858,51.2795993405,11.5857800038,0.0,0.0,11.5857800038
 09/07  08:00:00,93.2324880009,6.97903101187,21.9206457559,0.0,23.6694662846,40.6342015617,17.523741762,0.0,0.0,17.523741762
 09/07  09:00:00,92.5365420124,7.04021030212,26.1704885413,0.0,23.6694662846,35.6302164847,41.3304689166,0.0,18.025,23.3054689166
 09/07  10:00:00,74.6669192526,6.89533402645,26.0422014247,0.0,18.7433767983,22.9618409725,35.4887117389,0.0,18.025,17.4637117389
 09/07  11:00:00,76.7370505077,7.04008028196,27.9695777796,0.0,18.7433767983,22.9618409725,29.6574326269,0.0,18.025,11.6324326269
 09/07  12:00:00,79.2492021306,7.20804957216,30.2703114077,0.0,18.5889407304,23.1597249699,35.4611563293,0.0,18.025,17.4361563293
 09/07  13:00:00,81.9184284378,7.37005417983,32.5310316327,0.0,18.7433767983,23.2517909448,35.4605770839,0.0,18.025,17.4355770839
 09/07  14:00:00,84.0241078943,7.50124742327,34.5055154742,0.0,18.7433767983,23.2517909448,29.6565336216,0.0,18.025,11.6315336216
 09/07  15:00:00,83.5714414744,7.54756161065,34.2964862172,0.0,18.7433767983,22.9618409725,35.4607647991,0.0,18.025,17.4357647991
 09/07  16:00:00,87.0793157204,7.58341800031,33.3172152714,0.0,18.7433767983,27.431320555,23.7812167015,0.0,18.025,5.75621670153
 09/07  17:00:00,98.6720002541,7.82375424216,32.4815751728,0.0,17.6635504202,40.6971502883,5.76406880726,0.0,0.0,5.76406880726
 09/07  18:00:00,105.219884691,7.91596042888,30.5490663663,0.0,27.5259009287,37.3340067412,5.78352670219,0.0,0.0,5.78352670219
 09/07  19:00:00,111.321549819,7.93679933694,28.6522065774,0.0,33.8341110165,33.3544677425,5.77175689863,0.0,0.0,5.77175689863
 09/07  20:00:00,117.783943078,8.02312030081,26.8741200351,0.0,36.5179666069,38.8247702939,5.77188282673,0.0,0.0,5.77188282673
 09/07  21:00:00,111.899149409,8.02496682949,26.5029578813,0.0,32.965339924,36.8579353714,11.5539451144,0.0,0.0,11.5539451144
 09/07  22:00:00,84.3172914934,7.55669645669,22.9361914463,0.0,25.6355707503,20.6438685092,5.77585924424,0.0,0.0,5.77585924424
 09/07  23:00:00,59.8142256527,7.09267869525,18.4496778523,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/07  24:00:00,52.408445228,6.88967581484,16.2725219201,0.0,11.6412384099,10.0650221343,5.75633795356,0.0,0.0,5.75633795356
 09/08  01:00:00,49.3851602799,6.75980810936,14.9396877721,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/08  02:00:00,45.9956264602,6.63868116316,13.5308291971,0.0,8.25718729233,10.0299323277,5.75238398807,0.0,0.0,5.75238398807
 09/08  03:00:00,45.0610536643,6.55798502627,12.6769626191,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/08  04:00:00,45.674967564,6.47599649719,11.7663637083,0.0,8.25718729233,11.6354268332,5.75635920103,0.0,0.0,5.75635920103
 09/08  05:00:00,53.3546588875,6.48049866633,11.8622399976,0.0,12.1011305571,15.3678112995,5.76806913977,0.0,0.0,5.76806913977
 09/08  06:00:00,82.7152534027,7.06617083448,16.7614639008,0.0,19.7275818095,37.2640762949,5.78766599722,0.0,0.0,5.78766599722
 09/08  07:00:00,104.942612401,7.51948687008,21.8158448101,0.0,24.3117294858,51.2795993405,11.5869695138,0.0,0.0,11.5869695138
 09/08  08:00:00,95.0005349674,7.08742169965,23.5802846417,0.0,23.6694662846,40.6342015617,23.358503085,0.0,0.0,23.358503085
 09/08  09:00:00,94.4445876104,7.15444549174,27.9642941059,0.0,23.6694662846,35.6302164847,35.5112162879,0.0,18.025,17.4862162879
 09/08  10:00:00,77.626866706,7.05052438416,28.8469483469,0.0,18.7433767983,22.9618409725,35.489239122,0.0,18.025,17.464239122
 09/08  11:00:00,81.0968192588,7.26590793796,32.1035134512,0.0,18.7433767983,22.9618409725,35.4641374053,0.0,18.025,17.4391374053
 09/08  12:00:00,84.0861974455,7.46539040375,34.8499607325,0.0,18.5889407304,23.1597249699,29.6561142369,0.0,18.025,11.6311142369
 09/08  13:00:00,85.686545265,7.58972130686,36.0794753972,0.0,18.7433767983,23.2517909448,35.4634562553,0.0,18.025,17.4384562553
 09/08  14:00:00,86.0337408835,7.64839571596,36.3679983281,0.0,18.7433767983,23.2517909448,35.4596892166,0.0,18.025,17.4346892166
 09/08  15:00:00,85.8227180414,7.70329532978,36.3920245207,0.0,18.7433767983,22.9618409725,35.4592383148,0.0,18.025,17.4342383148
 09/08  16:00:00,90.0603635958,7.77082993851,36.1108509298,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/08  17:00:00,101.770910574,8.01771446676,35.3865081774,0.0,17.6635504202,40.6971502883,5.7640801802,0.0,0.0,5.7640801802
 09/08  18:00:00,108.26228251,8.10689189972,33.4005167359,0.0,27.5259009287,37.3340067412,5.78334912539,0.0,0.0,5.78334912539
 09/08  19:00:00,112.131863671,8.03969704975,29.3596099714,0.0,33.8341110165,33.3544677425,5.77206159847,0.0,0.0,5.77206159847
 09/08  20:00:00,118.367690706,8.1069973605,27.3739800342,0.0,36.5179666069,38.8247702939,5.77147987571,0.0,0.0,5.77147987571
 09/08  21:00:00,110.937252753,8.02012103762,25.5458897017,0.0,32.965339924,36.8579353714,11.5553273144,0.0,0.0,11.5553273144
 09/08  22:00:00,81.3199651708,7.4336517842,20.0619038341,0.0,25.6355707503,20.6438685092,5.77567375893,0.0,0.0,5.77567375893
 09/08  23:00:00,56.9653399684,6.93638124408,15.7570733538,0.0,15.0252895274,11.7056064465,5.76034225828,0.0,0.0,5.76034225828
 09/08  24:00:00,49.7182961971,6.72198382278,13.7500693334,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/09  01:00:00,49.6429657092,6.6113055733,12.5865018102,0.0,12.8411359301,10.0650221343,5.75245069312,0.0,0.0,5.75245069312
 09/09  02:00:00,43.1110763522,6.43432362072,10.8506429114,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/09  03:00:00,41.9351692269,6.33007851338,9.77897260127,0.0,8.25718729233,10.0299323277,5.75242636375,0.0,0.0,5.75242636375
 09/09  04:00:00,42.547666529,6.24335085475,8.87171183241,0.0,8.25718729233,11.6354268332,0.0680403124961,0.0480403124961,0.0,0.02
 09/09  05:00:00,46.1802916038,6.18343692827,8.4060575005,0.0,8.71707943955,15.3327214929,5.94966579639,0.189338241834,0.0,5.76032755456
 09/09  06:00:00,62.2423526295,6.34785686521,9.85992366714,0.0,18.5082010057,25.6353820695,5.9830884213,0.214985546355,0.0,5.76810287495
 09/09  07:00:00,82.2136496595,6.82966532634,14.8986715597,0.0,19.4083231844,41.0650158608,5.78777331805,0.0,0.0,5.78777331805
 09/09  08:00:00,117.434389167,7.50466111287,25.5680700043,0.0,26.3286599382,57.9988325916,23.4407801681,0.0,0.0,23.4407801681
 09/09  09:00:00,107.575039382,7.46993357401,30.8968326443,0.0,26.3286599382,42.8504436482,41.3829234845,0.0,18.025,23.3579234845
 09/09  10:00:00,82.7232166615,7.21275765027,30.2958510202,0.0,21.7447113004,23.4437158914,35.5142394215,0.0,18.025,17.4892394215
 09/09  11:00:00,83.068541256,7.39859956473,32.9168381895,0.0,19.3027497915,23.426170988,35.4901205817,0.0,18.025,17.4651205817
 09/09  12:00:00,84.2327650244,7.53668182656,33.8005723335,0.0,19.1483137236,23.7250123474,35.4614535354,0.0,18.025,17.4364535354
 09/09  13:00:00,85.1965709599,7.60594304183,34.549572401,0.0,19.3027497915,23.7161209604,35.4609262955,0.0,18.025,17.4359262955
 09/09  14:00:00,84.3352646099,7.60896692607,33.6852401793,0.0,19.3027497915,23.7161209604,29.6568530473,0.0,18.025,11.6318530473
 09/09  15:00:00,84.1784344122,7.64658297536,33.7807445713,0.0,19.3027497915,23.426170988,35.4613722916,0.0,18.025,17.4363722916
 09/09  16:00:00,89.3817408283,7.72401429856,34.4553312357,0.0,19.3027497915,27.8956505705,23.7813185978,0.0,18.025,5.7563185978
 09/09  17:00:00,96.6482229427,7.87269558409,32.9507855494,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/09  18:00:00,112.576939507,8.11635618042,32.7986675683,0.0,32.690315043,37.0816133363,5.76426141668,0.0,0.0,5.76426141668
 09/09  19:00:00,115.86270707,8.1412863699,30.2960795816,0.0,36.8143715336,33.066984531,5.77185809681,0.0,0.0,5.77185809681
 09/09  20:00:00,118.155668773,8.15345307263,27.3367920363,0.0,36.3493007332,38.7721355839,5.77206595679,0.0,0.0,5.77206595679
 09/09  21:00:00,114.121828571,8.03562513173,25.5386465476,0.0,36.1807251679,36.8228455648,5.77215494581,0.0,0.0,5.77215494581
 09/09  22:00:00,87.2073181626,7.49246337481,20.4878922368,0.0,31.0351095914,20.6438685092,11.5555349352,0.0,0.0,11.5555349352
 09/09  23:00:00,59.8853133723,6.9951743473,16.2164590579,0.0,17.4250845679,11.7056064465,5.76821250668,0.0,0.0,5.76821250668
 09/09  24:00:00,51.5530109041,6.7911823045,14.3156829731,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/10  01:00:00,49.6560400947,6.61851491503,12.4729400112,0.0,12.925468867,10.100111941,5.75237980781,0.0,0.0,5.75237980781
 09/10  02:00:00,43.1194327511,6.43499839826,10.7388977392,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/10  03:00:00,41.8044410733,6.31829538508,9.54060122969,0.0,8.34152022915,10.0650221343,5.79310204663,0.0406951838967,0.0,5.75240686273
 09/10  04:00:00,42.4965896488,6.2353545268,8.70920291037,0.0,8.34152022915,11.6705166398,0.255787781622,0.235787781622,0.0,0.02
 09/10  05:00:00,45.9718783911,6.16500491199,8.09664703642,0.0,8.80141237637,15.3678112995,6.43561180124,0.675114115547,0.0,5.76049768569
 09/10  06:00:00,61.8699313344,6.32637770443,9.50897230673,0.0,18.5082010057,25.6353820695,6.28548160157,0.517324770373,0.0,5.76815683119
 09/10  07:00:00,81.0481656115,6.75184122316,13.691572955,0.0,19.4926561212,41.1001056674,5.78790034025,0.0,0.0,5.78790034025
 09/10  08:00:00,114.753431605,7.38805219814,23.0037002981,0.0,26.3286599382,57.9988325916,23.4419499978,0.0,0.0,23.4419499978
 09/10  09:00:00,104.145173943,7.3263603304,27.729948782,0.0,26.2443270014,42.8153538416,41.3841552843,0.0,18.025,23.3591552843
 09/10  10:00:00,79.8346446119,7.09049968306,27.5295266177,0.0,21.7447113004,23.4437158914,35.5151501055,0.0,18.025,17.4901501055
 09/10  11:00:00,80.0407720342,7.26559699779,29.9623522014,0.0,19.3449162599,23.4437158914,35.4877676314,0.0,18.025,17.4627676314
 09/10  12:00:00,82.2676743252,7.43737482961,31.8750723808,0.0,19.190480192,23.7425572507,35.462383712,0.0,18.025,17.437383712
 09/10  13:00:00,83.9764968356,7.55503790008,33.4401098708,0.0,19.260583323,23.698576057,35.4619350315,0.0,18.025,17.4369350315
 09/10  14:00:00,84.3673863612,7.61165066436,33.7743840786,0.0,19.260583323,23.698576057,30.123710962,0.0,18.025,12.098710962
 09/10  15:00:00,83.9117872287,7.6365859514,33.5838014735,0.0,19.260583323,23.4086260847,34.9957448978,0.0,18.025,16.9707448978
 09/10  16:00:00,87.6639532462,7.65089622168,32.8703671586,0.0,19.260583323,27.8781056672,23.781289376,0.0,18.025,5.75628937597
 09/10  17:00:00,95.733117275,7.83108451451,32.136993538,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/10  18:00:00,110.783494385,8.04367663902,31.1973176444,0.0,32.6059821062,37.0465235296,5.76305082256,0.0,0.0,5.76305082256
 09/10  19:00:00,114.206524855,8.06283108214,28.718340431,0.0,36.8143715336,33.066984531,5.771172998,0.0,0.0,5.771172998
 09/10  20:00:00,117.479573818,8.10614405744,26.5885735075,0.0,36.43363367,38.8072253906,5.77122220775,0.0,0.0,5.77122220775
 09/10  21:00:00,112.306534959,7.93387217941,23.944517697,0.0,36.0963922311,36.7877557581,5.77219045977,0.0,0.0,5.77219045977
 09/10  22:00:00,86.048092457,7.42577131736,19.5147666343,0.0,30.9507766546,20.6087787026,11.5558478786,0.0,0.0,11.5558478786
 09/10  23:00:00,59.3492249378,6.9557281565,15.7198075069,0.0,17.4250845679,11.7056064465,5.76826603174,0.0,0.0,5.76826603174
 09/10  24:00:00,50.6866509691,6.72351115786,13.3975651727,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/11  01:00:00,45.8104355139,6.5359635145,11.5887872665,0.0,10.0992000411,10.047477231,5.75254834262,0.0,0.0,5.75254834262
 09/11  02:00:00,42.2947679008,6.38142313306,10.0872269504,0.0,8.25718729233,10.0299323277,0.0437772870817,0.0237772870817,0.0,0.02
 09/11  03:00:00,41.4387424701,6.29656241265,9.3160525224,0.0,8.25718729233,10.0299323277,5.75230743792,0.0,0.0,5.75230743792
 09/11  04:00:00,42.2854328325,6.22375543761,8.62906422659,0.0,8.25718729233,11.6354268332,0.133444935292,0.113444935292,0.0,0.02
 09/11  05:00:00,49.8576132212,6.22230025442,8.62336311701,0.0,12.1011305571,15.3678112995,6.06669539191,0.29834493818,0.0,5.76835045373
 09/11  06:00:00,78.005143377,6.72430375904,12.3931641923,0.0,19.7275818095,37.2640762949,12.2710007621,0.714993935394,0.0,11.5560068267
 09/11  07:00:00,99.8473506154,7.18468057784,17.0553249849,0.0,24.3117294858,51.2795993405,11.5898939473,0.00242363092526,0.0,11.5874703164
 09/11  08:00:00,90.844672422,6.84222476748,19.6695800705,0.0,23.6694662846,40.6342015617,17.526950154,0.0,0.0,17.526950154
 09/11  09:00:00,91.7601126956,6.96614598152,25.4680808386,0.0,23.6694662846,35.6302164847,41.3328672415,0.0,18.025,23.3078672415
 09/11  10:00:00,75.4949068788,6.89989656871,26.8655970283,0.0,18.7433767983,22.9618409725,35.4906227024,0.0,18.025,17.4656227024
 09/11  11:00:00,78.4852592919,7.11304489636,29.6448019419,0.0,18.7433767983,22.9618409725,29.6586867825,0.0,18.025,11.6336867825
 09/11  12:00:00,81.1830672851,7.31180606875,32.1003999604,0.0,18.5889407304,23.1597249699,35.4632828225,0.0,18.025,17.4382828225
 09/11  13:00:00,83.2795537107,7.45820386712,33.8039873114,0.0,18.7433767983,23.2517909448,35.4630123934,0.0,18.025,17.4380123934
 09/11  14:00:00,84.1401171254,7.53585080785,34.5869015909,0.0,18.7433767983,23.2517909448,35.4627894177,0.0,18.025,17.4377894177
 09/11  15:00:00,83.4877312522,7.57123842099,34.1890795279,0.0,18.7433767983,22.9618409725,29.6559877,0.0,18.025,11.6309877
 09/11  16:00:00,88.0819617503,7.65484837291,34.248409387,0.0,18.7433767983,27.431320555,23.7813792563,0.0,18.025,5.75637925629
 09/11  17:00:00,99.8486171742,7.90938803471,33.5725228723,0.0,17.6635504202,40.6971502883,5.76434259826,0.0,0.0,5.76434259826
 09/11  18:00:00,106.114606896,7.99500164354,31.3646916762,0.0,27.5259009287,37.3340067412,5.78400243755,0.0,0.0,5.78400243755
 09/11  19:00:00,112.188398867,8.02206479386,29.4337488456,0.0,33.8341110165,33.3544677425,5.77144602049,0.0,0.0,5.77144602049
 09/11  20:00:00,118.737652481,8.10560472487,27.7453034853,0.0,36.5179666069,38.8247702939,5.7716648055,0.0,0.0,5.7716648055
 09/11  21:00:00,111.204642907,8.01557965103,25.8177694043,0.0,32.965339924,36.8579353714,11.5562618746,0.0,0.0,11.5562618746
 09/11  22:00:00,81.9180309429,7.45789059991,20.6356932446,0.0,25.6355707503,20.6438685092,5.77635125101,0.0,0.0,5.77635125101
 09/11  23:00:00,57.5351037996,6.96502765376,16.2981764405,0.0,15.0252895274,11.7056064465,5.76046758784,0.0,0.0,5.76046758784
 09/11  24:00:00,49.3485207371,6.69193414242,13.4103241288,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/12  01:00:00,45.3394551825,6.49049445428,11.1632751397,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/12  02:00:00,41.915612058,6.34583918137,9.74364523744,0.0,8.25718729233,10.0299323277,5.76986275173,0.0171945716892,0.0,5.75266818004
 09/12  03:00:00,40.7092059488,6.23958845907,8.64349400384,0.0,8.25718729233,10.0299323277,0.602099258435,0.582099258435,0.0,0.02
 09/12  04:00:00,41.4355219898,6.15828603203,7.8446087686,0.0,8.25718729233,11.6354268332,6.70818195294,0.951668794245,0.0,5.75651315869
 09/12  05:00:00,48.9914366959,6.15381897986,7.82565765551,0.0,12.1011305571,15.3678112995,6.7261536162,0.95770834111,0.0,5.76844527509
 09/12  06:00:00,77.2678441042,6.66347199768,11.716691209,0.0,19.7275818095,37.2640762949,6.74248785437,0.955657949578,0.0,5.78682990479
 09/12  07:00:00,98.5392416654,7.09583719329,15.8360356742,0.0,24.3117294858,51.2795993405,11.6776021458,0.0890477729264,0.0,11.5885543728
 09/12  08:00:00,89.4916846955,6.77037105497,18.3884283702,0.0,23.6694662846,40.6342015617,23.3626057799,0.0,0.0,23.3626057799
 09/12  09:00:00,89.987734669,6.87759836789,23.784241914,0.0,23.6694662846,35.6302164847,35.5131269054,0.0,18.025,17.4881269054
 09/12  10:00:00,74.2294529554,6.8323213846,25.6677100003,0.0,18.7433767983,22.9618409725,35.4910872835,0.0,18.025,17.4660872835
 09/12  11:00:00,78.1596006963,7.08419467108,29.3479875333,0.0,18.7433767983,22.9618409725,35.4667348392,0.0,18.025,17.4417348392
 09/12  12:00:00,81.4794343607,7.31684487203,32.3917236549,0.0,18.5889407304,23.1597249699,35.4650159619,0.0,18.025,17.4400159619
 09/12  13:00:00,84.0346627434,7.49181368723,34.5254791295,0.0,18.7433767983,23.2517909448,35.4632002678,0.0,18.025,17.4382002678
 09/12  14:00:00,84.1930283642,7.55341861926,34.6222412375,0.0,18.7433767983,23.2517909448,29.6563053263,0.0,18.025,11.6313053263
 09/12  15:00:00,84.0289060066,7.60942422069,34.6920641544,0.0,18.7433767983,22.9618409725,35.4640452329,0.0,18.025,17.4390452329
 09/12  16:00:00,88.07484081,7.67606309128,34.2200673784,0.0,18.7433767983,27.431320555,23.7813877645,0.0,18.025,5.75638776447
 09/12  17:00:00,99.3970576588,7.91575353273,33.1145939704,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/12  18:00:00,104.965824189,7.96889159478,30.2419950384,0.0,27.5259009287,37.3340067412,11.5482949308,0.0,0.0,11.5482949308
 09/12  19:00:00,110.387867307,7.96383213825,27.6914374411,0.0,33.8341110165,33.3544677425,5.77230764006,0.0,0.0,5.77230764006
 09/12  20:00:00,117.421427494,8.05955298522,26.4751203213,0.0,36.5179666069,38.8247702939,5.77189055465,0.0,0.0,5.77189055465
 09/12  21:00:00,109.447951012,7.92674439377,24.1499034837,0.0,32.965339924,36.8579353714,5.78828399762,0.0,0.0,5.78828399762
 09/12  22:00:00,80.4298448528,7.36696502766,19.2384153845,0.0,25.6355707503,20.6438685092,11.5326074586,0.0,0.0,11.5326074586
 09/12  23:00:00,56.5503602129,6.89838522351,15.3800725459,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/12  24:00:00,48.8488179166,6.65363261321,12.948910571,0.0,11.6412384099,10.0650221343,5.7563891056,0.0,0.0,5.7563891056
 09/13  01:00:00,45.4200248272,6.48720304596,11.2471375006,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/13  02:00:00,41.982862524,6.34271234619,9.81401390026,0.0,8.25718729233,10.0299323277,5.78041334999,0.0277298723379,0.0,5.75268347765
 09/13  03:00:00,40.8920949822,6.24588907318,8.82007935238,0.0,8.25718729233,10.0299323277,0.222618443654,0.202618443654,0.0,0.02
 09/13  04:00:00,41.8660828462,6.18263278818,8.25081593831,0.0,8.25718729233,11.6354268332,6.07927341707,0.322732363488,0.0,5.75654105358
 09/13  05:00:00,49.3236778199,6.17413821312,8.13757194345,0.0,12.1011305571,15.3678112995,6.51140746019,0.74290810176,0.0,5.76849935843
 09/13  06:00:00,79.5914421309,6.69427315178,12.1254694032,0.0,19.7275818095,37.2640762949,6.77642451944,0.987956503926,0.0,5.78846801551
 09/13  07:00:00,99.4538408279,7.15540451849,16.6910474056,0.0,24.3117294858,51.2795993405,11.6430614422,0.0546168318113,0.0,11.5884446104
 09/13  08:00:00,90.7929366924,6.82894730836,19.6310871771,0.0,23.6694662846,40.6342015617,23.3635699284,0.0,0.0,23.3635699284
 09/13  09:00:00,93.8798440464,7.03760319139,27.5163381531,0.0,23.6694662846,35.6302164847,35.5156308446,0.0,18.025,17.4906308446
 09/13  10:00:00,77.4204505173,6.97854643314,28.7124730176,0.0,18.7433767983,22.9618409725,35.490614217,0.0,18.025,17.465614217
 09/13  11:00:00,80.6755685157,7.20741816085,31.7407254681,0.0,18.7433767983,22.9618409725,35.466178363,0.0,18.025,17.441178363
 09/13  12:00:00,83.5584065423,7.39739346471,34.3901424219,0.0,18.5889407304,23.1597249699,35.4631750067,0.0,18.025,17.4381750067
 09/13  13:00:00,85.788028955,7.549666029,36.2209885196,0.0,18.7433767983,23.2517909448,29.6574267141,0.0,18.025,11.6324267141
 09/13  14:00:00,86.3299701274,7.61713380496,36.6954621746,0.0,18.7433767983,23.2517909448,35.4658048839,0.0,18.025,17.4408048839
 09/13  15:00:00,85.3388195518,7.63659008475,35.9748068478,0.0,18.7433767983,22.9618409725,35.4624130307,0.0,18.025,17.4374130307
 09/13  16:00:00,89.923718893,7.71248898414,36.0325179637,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/13  17:00:00,101.827810388,7.9766914356,35.4843968872,0.0,17.6635504202,40.6971502883,5.76440618531,0.0,0.0,5.76440618531
 09/13  18:00:00,107.345157768,8.0392856287,32.5509156136,0.0,27.5259009287,37.3340067412,11.5485161335,0.0,0.0,11.5485161335
 09/13  19:00:00,112.934857837,8.05242004788,30.1498294726,0.0,33.8341110165,33.3544677425,5.7723369475,0.0,0.0,5.7723369475
 09/13  20:00:00,120.669297466,8.19137805613,29.5911509037,0.0,36.5179666069,38.8247702939,5.77137149957,0.0,0.0,5.77137149957
 09/13  21:00:00,112.638320715,8.09318496683,27.1738212529,0.0,32.965339924,36.8579353714,5.78782457731,0.0,0.0,5.78782457731
 09/13  22:00:00,82.7746196524,7.50525239893,21.4448905196,0.0,25.6355707503,20.6438685092,7.07393256973,0.0,0.0,7.07393256973
 09/13  23:00:00,57.9992289802,6.99157781436,16.7357387809,0.0,15.0252895274,11.7056064465,4.4659062293,0.0,0.0,4.4659062293
 09/13  24:00:00,50.8894758582,6.78611791649,14.8570768089,0.0,11.6412384099,10.0650221343,5.75664483544,0.0,0.0,5.75664483544
 09/14  01:00:00,47.2125238767,6.60587380855,12.920961833,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/14  02:00:00,43.5645672543,6.45023444418,11.2881935419,0.0,8.25718729233,10.0299323277,5.75266443041,0.0,0.0,5.75266443041
 09/14  03:00:00,42.3458761419,6.34787313214,10.1718698509,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/14  04:00:00,43.0710063298,6.26989823599,9.3684715136,0.0,8.25718729233,11.6354268332,5.75636400316,0.0,0.0,5.75636400316
 09/14  05:00:00,50.8315948119,6.27795757502,9.54166052978,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 09/14  06:00:00,81.3588551055,6.81601035122,13.7711243585,0.0,19.7275818095,37.2640762949,11.5572336626,0.0,0.0,11.5572336626
 09/14  07:00:00,101.136280003,7.26795388231,18.2609149649,0.0,24.3117294858,51.2795993405,11.5894353797,0.0,0.0,11.5894353797
 09/14  08:00:00,91.8217493383,6.89161426433,20.5972180925,0.0,23.6694662846,40.6342015617,23.364358391,0.0,0.0,23.364358391
 09/14  09:00:00,93.5357452595,7.05809241581,27.1517408687,0.0,23.6694662846,35.6302164847,35.5155370931,0.0,18.025,17.4905370931
 09/14  10:00:00,77.2403158345,6.98500843268,28.5258662209,0.0,18.7433767983,22.9618409725,35.4930369442,0.0,18.025,17.4680369442
 09/14  11:00:00,80.5060654424,7.20618729374,31.5724485102,0.0,18.7433767983,22.9618409725,35.4677750087,0.0,18.025,17.4427750087
 09/14  12:00:00,82.5368188855,7.37816660477,33.3877749214,0.0,18.5889407304,23.1597249699,35.4643095352,0.0,18.025,17.4393095352
 09/14  13:00:00,84.3003905381,7.51396966299,34.7690414778,0.0,18.7433767983,23.2517909448,29.6571297188,0.0,18.025,11.6321297188
 09/14  14:00:00,86.1331468274,7.63054772493,36.4852204131,0.0,18.7433767983,23.2517909448,35.4654348493,0.0,18.025,17.4404348493
 09/14  15:00:00,85.8873596098,7.67799865469,36.4819323654,0.0,18.7433767983,22.9618409725,35.4654455925,0.0,18.025,17.4404455925
 09/14  16:00:00,89.9412995646,7.74060988335,36.0219730577,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/14  17:00:00,101.932150896,8.00846742994,35.5569508361,0.0,17.6635504202,40.6971502883,5.76451108076,0.0,0.0,5.76451108076
 09/14  18:00:00,107.840739932,8.0896904329,32.9960782054,0.0,27.5259009287,37.3340067412,11.5487730697,0.0,0.0,11.5487730697
 09/14  19:00:00,114.238143075,8.12922330865,31.376299883,0.0,33.8341110165,33.3544677425,5.77223659476,0.0,0.0,5.77223659476
 09/14  20:00:00,121.25362886,8.23060441117,30.1362443222,0.0,36.5179666069,38.8247702939,5.77249744714,0.0,0.0,5.77249744714
 09/14  21:00:00,112.328103495,8.08510807123,26.8716625703,0.0,32.965339924,36.8579353714,5.78781314151,0.0,0.0,5.78781314151
 09/14  22:00:00,82.9369007846,7.52521669638,21.5871953661,0.0,25.6355707503,20.6438685092,5.77621125023,0.0,0.0,5.77621125023
 09/14  23:00:00,58.7477977639,7.04913372642,17.4267435302,0.0,15.0252895274,11.7056064465,5.76074342536,0.0,0.0,5.76074342536
 09/14  24:00:00,50.9821184311,6.80135289452,14.9344789534,0.0,11.6412384099,10.0650221343,5.75669322962,0.0,0.0,5.75669322962
 09/15  01:00:00,47.6702601319,6.64262521275,13.3419421368,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/15  02:00:00,44.196872848,6.49689432168,11.8738355305,0.0,8.25718729233,10.0299323277,5.75283220764,0.0,0.0,5.75283220764
 09/15  03:00:00,43.0439519372,6.39641044344,10.8214032396,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/15  04:00:00,43.9253687219,6.32824060535,10.1644863467,0.0,8.25718729233,11.6354268332,5.75631316278,0.0,0.0,5.75631316278
 09/15  05:00:00,51.8023277156,6.3432033267,10.4471377374,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 09/15  06:00:00,82.473844339,6.89349106929,14.8086147525,0.0,19.7275818095,37.2640762949,11.5573933309,0.0,0.0,11.5573933309
 09/15  07:00:00,102.744055247,7.37263213526,19.7639889225,0.0,24.3117294858,51.2795993405,11.5897619965,0.0,0.0,11.5897619965
 09/15  08:00:00,94.968226596,7.02186120386,23.6134327159,0.0,23.6694662846,40.6342015617,23.3652373464,0.0,0.0,23.3652373464
 09/15  09:00:00,97.2622922896,7.21486003492,30.7215089251,0.0,23.6694662846,35.6302164847,35.5163284905,0.0,18.025,17.4913284905
 09/15  10:00:00,81.6214647567,7.18336697404,32.708648212,0.0,18.7433767983,22.9618409725,35.4924456584,0.0,18.025,17.4674456584
 09/15  11:00:00,83.8184584742,7.38270323218,34.7083199257,0.0,18.7433767983,22.9618409725,35.4685865387,0.0,18.025,17.4435865387
 09/15  12:00:00,85.3188253534,7.53663069252,36.0113121188,0.0,18.5889407304,23.1597249699,35.4651995942,0.0,18.025,17.4401995942
 09/15  13:00:00,88.616199423,7.73878253885,38.8600318492,0.0,18.7433767983,23.2517909448,29.6577734806,0.0,18.025,11.6327734806
 09/15  14:00:00,89.4931530863,7.81969060592,39.6560777612,0.0,18.7433767983,23.2517909448,35.4664812195,0.0,18.025,17.4414812195
 09/15  15:00:00,89.2204695232,7.83492770242,39.6581078475,0.0,18.7433767983,22.9618409725,35.4632576982,0.0,18.025,17.4382576982
 09/15  16:00:00,93.1166126533,7.86295736062,39.0749321833,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/15  17:00:00,104.738811476,8.10981607238,38.2622558407,0.0,17.6635504202,40.6971502883,5.76348473945,0.0,0.0,5.76348473945
 09/15  18:00:00,112.303499651,8.24737221669,37.3011391287,0.0,27.5259009287,37.3340067412,11.5486637616,0.0,0.0,11.5486637616
 09/15  19:00:00,119.232877749,8.31735246506,36.1828937159,0.0,33.8341110165,33.3544677425,5.77259596783,0.0,0.0,5.77259596783
 09/15  20:00:00,125.701825036,8.43077063633,34.3842637776,0.0,36.5179666069,38.8247702939,5.77164986171,0.0,0.0,5.77164986171
 09/15  21:00:00,118.519239547,8.37301297992,32.7748768504,0.0,32.965339924,36.8579353714,5.78824182684,0.0,0.0,5.78824182684
 09/15  22:00:00,88.4005148489,7.78690172463,26.7891099242,0.0,25.6355707503,20.6438685092,11.5332653873,0.0,0.0,11.5332653873
 09/15  23:00:00,62.0351520622,7.22768739564,20.5355389502,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/15  24:00:00,54.9173175066,7.01726479205,18.6537600934,0.0,11.6412384099,10.0650221343,5.75680601121,0.0,0.0,5.75680601121
 09/16  01:00:00,55.1933494342,6.9218231733,17.8263484981,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/16  02:00:00,47.8984180106,6.72297606025,15.3492930665,0.0,8.25718729233,10.0299323277,5.75270916859,0.0,0.0,5.75270916859
 09/16  03:00:00,46.0031495092,6.59805978388,13.5789489485,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/16  04:00:00,46.639513644,6.51642752074,12.6904362792,0.0,8.25718729233,11.6354268332,5.75670705651,0.0,0.0,5.75670705651
 09/16  05:00:00,50.5262212153,6.47172870751,12.463655822,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 09/16  06:00:00,68.8361346695,6.65902737464,14.2584666979,0.0,18.5082010057,25.6353820695,5.76884039796,0.0,0.0,5.76884039796
 09/16  07:00:00,87.4121591776,7.13715189519,19.7895646694,0.0,19.4083231844,41.0650158608,11.558004679,0.0,0.0,11.558004679
 09/16  08:00:00,123.720184489,7.81900316842,31.5393711706,0.0,26.3286599382,57.9988325916,23.4486022145,0.0,0.0,23.4486022145
 09/16  09:00:00,113.088788655,7.76404742206,36.1163580547,0.0,26.3286599382,42.8504436482,41.3869036774,0.0,18.025,23.3619036774
 09/16  10:00:00,90.1051228743,7.58167074765,37.3087691693,0.0,21.7447113004,23.4437158914,35.518466811,0.0,18.025,17.493466811
 09/16  11:00:00,91.5239410397,7.82314019595,40.9476411683,0.0,19.3027497915,23.426170988,35.4930877436,0.0,18.025,17.4680877436
 09/16  12:00:00,93.0612497683,7.98054845099,42.185153523,0.0,19.1483137236,23.7250123474,35.467271244,0.0,18.025,17.442271244
 09/16  13:00:00,93.9422238161,8.06903989405,42.832089556,0.0,19.3027497915,23.7161209604,35.4657279735,0.0,18.025,17.4407279735
 09/16  14:00:00,95.2270999137,8.16703513965,44.0189709848,0.0,19.3027497915,23.7161209604,29.658166777,0.0,18.025,11.633166777
 09/16  15:00:00,94.286279238,8.16505805385,43.3700776838,0.0,19.3027497915,23.426170988,35.4671507848,0.0,18.025,17.4421507848
 09/16  16:00:00,96.7389990378,8.12024019129,41.4163228657,0.0,19.3027497915,27.8956505705,23.7816898126,0.0,18.025,5.75668981264
 09/16  17:00:00,104.290524794,8.26996459093,40.1957683345,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/16  18:00:00,119.347642588,8.4838776108,39.2017886835,0.0,32.690315043,37.0816133363,5.76463034482,0.0,0.0,5.76463034482
 09/16  19:00:00,123.634536579,8.53222559421,37.6768910457,0.0,36.8143715336,33.066984531,5.77249433565,0.0,0.0,5.77249433565
 09/16  20:00:00,128.442076595,8.65381718123,37.1227565656,0.0,36.3493007332,38.7721355839,5.77280609585,0.0,0.0,5.77280609585
 09/16  21:00:00,123.122089305,8.5028472454,34.0716063048,0.0,36.1807251679,36.8228455648,5.77281862565,0.0,0.0,5.77281862565
 09/16  22:00:00,94.8527594776,7.93136914252,27.6943111933,0.0,31.0351095914,20.6438685092,11.5576329148,0.0,0.0,11.5576329148
 09/16  23:00:00,66.5803256061,7.40733472843,22.4992423144,0.0,17.4250845679,11.7056064465,5.76889911263,0.0,0.0,5.76889911263
 09/16  24:00:00,56.8396877582,7.1468837613,19.2466172126,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/17  01:00:00,54.8139421382,6.97879869695,17.2705301532,0.0,12.925468867,10.100111941,5.7527986253,0.0,0.0,5.7527986253
 09/17  02:00:00,47.5335683652,6.75586813254,14.8321333337,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/17  03:00:00,46.0659811577,6.63142938743,13.4889754215,0.0,8.34152022915,10.0650221343,5.75279739448,0.0,0.0,5.75279739448
 09/17  04:00:00,46.9458690484,6.55866276539,12.8351360975,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/17  05:00:00,49.9645653954,6.45602972039,11.7982602468,0.0,8.80141237637,15.3678112995,5.76081928704,0.0,0.0,5.76081928704
 09/17  06:00:00,67.9216099368,6.63351753724,13.3694403442,0.0,18.5082010057,25.6353820695,5.76898902459,0.0,0.0,5.76898902459
 09/17  07:00:00,86.4377432691,7.11740355895,18.7154648454,0.0,19.4926561212,41.1001056674,5.78897374349,0.0,0.0,5.78897374349
 09/17  08:00:00,123.891561759,7.85132823305,31.678396782,0.0,26.3286599382,57.9988325916,29.3079088389,0.0,0.0,29.3079088389
 09/17  09:00:00,113.152089795,7.80990339371,36.253205215,0.0,26.2443270014,42.8153538416,35.5531227684,0.0,18.025,17.5281227684
 09/17  10:00:00,87.8384662264,7.54014272203,35.0836322005,0.0,21.7447113004,23.4437158914,41.3438899666,0.0,18.025,23.3188899666
 09/17  11:00:00,88.5607948117,7.73217164668,38.0157441615,0.0,19.3449162599,23.4437158914,35.4926323905,0.0,18.025,17.4676323905
 09/17  12:00:00,90.7999006469,7.90184725616,39.9427871912,0.0,19.190480192,23.7425572507,29.6596966669,0.0,18.025,11.6346966669
 09/17  13:00:00,93.6395837147,8.06418751145,42.5940082044,0.0,19.260583323,23.698576057,35.4661344859,0.0,18.025,17.4411344859
 09/17  14:00:00,95.448722639,8.18191595165,44.2854200904,0.0,19.260583323,23.698576057,35.4663773496,0.0,18.025,17.4413773496
 09/17  15:00:00,95.4249933737,8.2097112666,44.5238447726,0.0,19.260583323,23.4086260847,35.4683529955,0.0,18.025,17.4433529955
 09/17  16:00:00,98.2199908435,8.17002138397,42.9072437296,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/17  17:00:00,105.356678913,8.31980140229,41.2717803206,0.0,18.1807569449,37.5792895564,5.75961691817,0.0,0.0,5.75961691817
 09/17  18:00:00,119.988898044,8.52256421021,39.9237664585,0.0,32.6059821062,37.0465235296,5.76474564942,0.0,0.0,5.76474564942
 09/17  19:00:00,125.406726774,8.62866367004,39.3526294109,0.0,36.8143715336,33.066984531,5.77251217095,0.0,0.0,5.77251217095
 09/17  20:00:00,130.389688893,8.75650239642,38.8482508417,0.0,36.43363367,38.8072253906,5.77278721233,0.0,0.0,5.77278721233
 09/17  21:00:00,125.063468329,8.59845822582,36.0367862435,0.0,36.0963922311,36.7877557581,5.77252143658,0.0,0.0,5.77252143658
 09/17  22:00:00,97.1504714498,8.02481604736,30.0179797073,0.0,30.9507766546,20.6087787026,11.556959344,0.0,0.0,11.556959344
 09/17  23:00:00,67.7873144299,7.45423897314,23.6593177064,0.0,17.4250845679,11.7056064465,5.76877706559,0.0,0.0,5.76877706559
 09/17  24:00:00,58.3842620153,7.20134053768,20.6173056522,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/18  01:00:00,53.4111714117,7.00812329329,18.717333937,0.0,10.0992000411,10.047477231,5.75295949986,0.0,0.0,5.75295949986
 09/18  02:00:00,50.0456864214,6.86609423404,17.3534406083,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/18  03:00:00,48.0815288108,6.7426768316,15.512700161,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/18  04:00:00,48.4355180911,6.65384252061,14.3490151495,0.0,8.25718729233,11.6354268332,5.75695923986,0.0,0.0,5.75695923986
