Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  05:00:00,56.6953785505,6.6785083356,15.0048490691,0.0,12.1011305571,15.3678112995,5.76903771521,0.0,0.0,5.76903771521
 09/18  06:00:00,88.306665634,7.28503122468,20.2498451036,0.0,19.7275818095,37.2640762949,5.78831445231,0.0,0.0,5.78831445231
 09/18  07:00:00,110.381207187,7.80972438653,26.963971856,0.0,24.3117294858,51.2795993405,17.3761624953,0.0,0.0,17.3761624953
 09/18  08:00:00,101.926809786,7.385535371,30.2082966384,0.0,23.6694662846,40.6342015617,17.5327689839,0.0,0.0,17.5327689839
 09/18  09:00:00,100.38523059,7.41789130018,33.6413740665,0.0,23.6694662846,35.6302164847,41.3389446262,0.0,18.025,23.3139446262
 09/18  10:00:00,83.7351342051,7.33063099163,34.6750307593,0.0,18.7433767983,22.9618409725,35.4956014621,0.0,18.025,17.4706014621
 09/18  11:00:00,88.1616446621,7.59595253257,38.8382409771,0.0,18.7433767983,22.9618409725,29.6606765639,0.0,18.025,11.6356765639
 09/18  12:00:00,90.2866474684,7.75095609652,40.7647903532,0.0,18.5889407304,23.1597249699,35.4687041666,0.0,18.025,17.4437041666
 09/18  13:00:00,90.3517558957,7.76439523617,40.5699599597,0.0,18.7433767983,23.2517909448,35.4668338732,0.0,18.025,17.4418338732
 09/18  14:00:00,91.878895767,7.90249683555,41.9589977998,0.0,18.7433767983,23.2517909448,35.4660873858,0.0,18.025,17.4410873858
 09/18  15:00:00,92.4813925648,7.98131681394,42.7726225598,0.0,18.7433767983,22.9618409725,35.4664992466,0.0,18.025,17.4414992466
 09/18  16:00:00,97.664937512,8.09086344172,43.3953340848,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/18  17:00:00,109.591214629,8.37519826459,42.8492447829,0.0,17.6635504202,40.6971502883,5.76493675936,0.0,0.0,5.76493675936
 09/18  18:00:00,117.482270578,8.4540341742,40.3892079903,0.0,27.5259009287,37.3340067412,5.78465851073,0.0,0.0,5.78465851073
 09/18  19:00:00,121.850511137,8.48269304181,38.6351480173,0.0,33.8341110165,33.3544677425,5.7721675936,0.0,0.0,5.7721675936
 09/18  20:00:00,128.284516259,8.57472299519,36.8229656847,0.0,36.5179666069,38.8247702939,5.77268689019,0.0,0.0,5.77268689019
 09/18  21:00:00,119.892987195,8.45970210576,34.061877494,0.0,32.965339924,36.8579353714,11.5585122504,0.0,0.0,11.5585122504
 09/18  22:00:00,90.0321912749,7.87282808411,28.3348257241,0.0,25.6355707503,20.6438685092,5.77698639386,0.0,0.0,5.77698639386
 09/18  23:00:00,64.1016261715,7.32388573701,22.5057854394,0.0,15.0252895274,11.7056064465,5.76101937714,0.0,0.0,5.76101937714
 09/18  24:00:00,55.7612521377,7.06748100995,19.4474661337,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/19  01:00:00,51.4553418971,6.87901730688,16.8906087051,0.0,10.0992000411,10.047477231,5.75300686601,0.0,0.0,5.75300686601
 09/19  02:00:00,47.7415576697,6.73161945968,15.1837830056,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/19  03:00:00,46.8321278148,6.6483371257,14.3576287542,0.0,8.25718729233,10.0299323277,5.75286951487,0.0,0.0,5.75286951487
 09/19  04:00:00,47.1274919258,6.55427147135,13.1405596553,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/19  05:00:00,54.5457139896,6.5436881973,12.989995233,0.0,12.1011305571,15.3678112995,5.76914061623,0.0,0.0,5.76914061623
 09/19  06:00:00,85.4333543917,7.10259035381,17.5589482808,0.0,19.7275818095,37.2640762949,11.5588135554,0.0,0.0,11.5588135554
 09/19  07:00:00,106.434887961,7.58281250495,23.2445453844,0.0,24.3117294858,51.2795993405,11.5910244043,0.0,0.0,11.5910244043
 09/19  08:00:00,98.2729243113,7.20161851511,26.7383091737,0.0,23.6694662846,40.6342015617,23.3702044709,0.0,0.0,23.3702044709
 09/19  09:00:00,98.8000214468,7.34090024052,32.133150369,0.0,23.6694662846,35.6302164847,35.5182661896,0.0,18.025,17.4932661896
 09/19  10:00:00,82.4034248623,7.28701426645,33.3869258391,0.0,18.7433767983,22.9618409725,35.4966347589,0.0,18.025,17.4716347589
 09/19  11:00:00,86.5028346421,7.55680893331,37.2185674612,0.0,18.7433767983,22.9618409725,35.4707892314,0.0,18.025,17.4457892314
 09/19  12:00:00,90.1100079993,7.80574406277,40.5333586411,0.0,18.5889407304,23.1597249699,35.4670320405,0.0,18.025,17.4420320405
 09/19  13:00:00,91.983294859,7.95536530794,42.0105213209,0.0,18.7433767983,23.2517909448,29.6596655676,0.0,18.025,11.6346655676
 09/19  14:00:00,92.7592451318,8.0304508856,42.7113855687,0.0,18.7433767983,23.2517909448,35.4686679706,0.0,18.025,17.4436679706
 09/19  15:00:00,92.7965949225,8.08612102742,42.9830179649,0.0,18.7433767983,22.9618409725,35.4667517034,0.0,18.025,17.4417517034
 09/19  16:00:00,96.5422622353,8.13699222701,42.2265193035,0.0,18.7433767983,27.431320555,23.781733204,0.0,18.025,5.756733204
 09/19  17:00:00,108.439709182,8.40319245717,41.6697435345,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/19  18:00:00,116.67181949,8.48986445136,39.5429033017,0.0,27.5259009287,37.3340067412,11.5501916636,0.0,0.0,11.5501916636
 09/19  19:00:00,119.484846875,8.44365123184,36.308515265,0.0,33.8341110165,33.3544677425,5.7731258258,0.0,0.0,5.7731258258
 09/19  20:00:00,125.542626746,8.49384723686,34.1619427937,0.0,36.5179666069,38.8247702939,5.77280378844,0.0,0.0,5.77280378844
 09/19  21:00:00,117.768843467,8.40366100274,31.9937538615,0.0,32.965339924,36.8579353714,11.5575177187,0.0,0.0,11.5575177187
 09/19  22:00:00,88.0597411162,7.82204460295,26.4131407103,0.0,25.6355707503,20.6438685092,5.77700354749,0.0,0.0,5.77700354749
 09/19  23:00:00,62.2871700076,7.27555478584,20.7396598783,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/19  24:00:00,54.2962069282,7.02733313487,18.0225608786,0.0,11.6412384099,10.0650221343,5.75627716203,0.0,0.0,5.75627716203
 09/20  01:00:00,50.270589988,6.8383122475,15.7465590542,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/20  02:00:00,47.0682527911,6.70506237323,14.5370248986,0.0,8.25718729233,10.0299323277,5.75290021638,0.0,0.0,5.75290021638
 09/20  03:00:00,45.7956959496,6.59951130977,13.3700263011,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/20  04:00:00,46.5762419901,6.53051010756,12.613056683,0.0,8.25718729233,11.6354268332,5.75671521035,0.0,0.0,5.75671521035
 09/20  05:00:00,54.7297492233,6.56161768344,13.15608851,0.0,12.1011305571,15.3678112995,5.76801196225,0.0,0.0,5.76801196225
 09/20  06:00:00,85.7224566677,7.12822209914,17.8224107765,0.0,19.7275818095,37.2640762949,5.78810834135,0.0,0.0,5.78810834135
 09/20  07:00:00,107.015489627,7.62810418229,23.7798250101,0.0,24.3117294858,51.2795993405,11.5912920195,0.0,0.0,11.5912920195
 09/20  08:00:00,99.8282755604,7.2822678217,28.212995291,0.0,23.6694662846,40.6342015617,23.3725875557,0.0,0.0,23.3725875557
 09/20  09:00:00,101.774000288,7.48336167591,34.964649146,0.0,23.6694662846,35.6302164847,35.5189005432,0.0,18.025,17.4939005432
 09/20  10:00:00,86.3661658816,7.47724884021,37.15942704,0.0,18.7433767983,22.9618409725,41.3136230049,0.0,18.025,23.2886230049
 09/20  11:00:00,90.5892627065,7.76980992034,41.0919898759,0.0,18.7433767983,22.9618409725,29.6622988209,0.0,18.025,11.6372988209
 09/20  12:00:00,92.6727602231,7.95660704395,42.9452406973,0.0,18.5889407304,23.1597249699,35.469344967,0.0,18.025,17.444344967
 09/20  13:00:00,95.6246855202,8.14824101444,45.4590315604,0.0,18.7433767983,23.2517909448,35.4676657747,0.0,18.025,17.4426657747
 09/20  14:00:00,96.6953290135,8.24020711185,46.4377089937,0.0,18.7433767983,23.2517909448,35.467099395,0.0,18.025,17.442099395
 09/20  15:00:00,93.9351085062,8.16209213658,44.0455514658,0.0,18.7433767983,22.9618409725,35.467703534,0.0,18.025,17.442703534
 09/20  16:00:00,97.3300805669,8.16814728305,42.9831809089,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/20  17:00:00,108.375047448,8.37609298629,41.6321643318,0.0,17.6635504202,40.6971502883,5.76483327428,0.0,0.0,5.76483327428
 09/20  18:00:00,114.965724604,8.38029883096,37.9463627249,0.0,27.5259009287,37.3340067412,5.78505313794,0.0,0.0,5.78505313794
 09/20  19:00:00,118.363386029,8.36297150339,35.2677191364,0.0,33.8341110165,33.3544677425,5.77330994506,0.0,0.0,5.77330994506
 09/20  20:00:00,125.129138584,8.45168319926,33.790603112,0.0,36.5179666069,38.8247702939,11.5252399642,0.0,0.0,11.5252399642
 09/20  21:00:00,117.462388659,8.37152655374,31.7194184238,0.0,32.965339924,36.8579353714,5.78932628954,0.0,0.0,5.78932628954
 09/20  22:00:00,87.7670908168,7.79988806487,26.1426363279,0.0,25.6355707503,20.6438685092,5.77703860989,0.0,0.0,5.77703860989
 09/20  23:00:00,62.4286337166,7.27107267209,20.8855916292,0.0,15.0252895274,11.7056064465,5.76113087595,0.0,0.0,5.76113087595
 09/20  24:00:00,54.4586123822,7.02431451504,18.1879780599,0.0,11.6412384099,10.0650221343,5.75700608053,0.0,0.0,5.75700608053
 09/21  01:00:00,51.0843995508,6.86915588058,16.5295208293,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/21  02:00:00,47.7829190001,6.73565615052,15.2210962981,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/21  03:00:00,46.5300468564,6.62990646922,14.0739706513,0.0,8.25718729233,10.0299323277,5.75305507196,0.0,0.0,5.75305507196
 09/21  04:00:00,46.663369747,6.52774296944,12.7029515281,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/21  05:00:00,54.3582637197,6.53704149394,12.8091704247,0.0,12.1011305571,15.3678112995,5.76873713345,0.0,0.0,5.76873713345
 09/21  06:00:00,84.3768974648,7.05050963144,16.5545368533,0.0,19.7275818095,37.2640762949,11.5595847538,0.0,0.0,11.5595847538
 09/21  07:00:00,105.624434964,7.55239835256,22.4644562497,0.0,24.3117294858,51.2795993405,11.5917846529,0.0,0.0,11.5917846529
 09/21  08:00:00,98.563281238,7.21145432488,27.0187948857,0.0,23.6694662846,40.6342015617,23.3731058942,0.0,0.0,23.3731058942
 09/21  09:00:00,99.8847771994,7.380810572,33.1779711076,0.0,23.6694662846,35.6302164847,35.5220118793,0.0,18.025,17.4970118793
 09/21  10:00:00,83.1931255814,7.32269656481,34.1409272955,0.0,18.7433767983,22.9618409725,35.4975596483,0.0,18.025,17.4725596483
 09/21  11:00:00,85.6717898602,7.52578696021,36.4185327623,0.0,18.7433767983,22.9618409725,35.4703215521,0.0,18.025,17.4453215521
 09/21  12:00:00,88.2859782048,7.71807048666,38.7969910261,0.0,18.5889407304,23.1597249699,35.4698841876,0.0,18.025,17.4448841876
 09/21  13:00:00,89.8207590903,7.83560315125,39.9677352641,0.0,18.7433767983,23.2517909448,35.4688541627,0.0,18.025,17.4438541627
 09/21  14:00:00,90.5408330904,7.9039375265,40.6194753962,0.0,18.7433767983,23.2517909448,29.6605198823,0.0,18.025,11.6355198823
 09/21  15:00:00,90.4643365269,7.94968455292,40.7871814045,0.0,18.7433767983,22.9618409725,35.4677453956,0.0,18.025,17.4427453956
 09/21  16:00:00,95.0096926862,8.0232911255,40.8076394304,0.0,18.7433767983,27.431320555,23.7807455608,0.0,18.025,5.75574556078
 09/21  17:00:00,107.054970984,8.29170269957,40.3964754656,0.0,17.6635504202,40.6971502883,5.76519415084,0.0,0.0,5.76519415084
 09/21  18:00:00,114.440367022,8.33652361625,37.4647672768,0.0,27.5259009287,37.3340067412,5.7854474658,0.0,0.0,5.7854474658
 09/21  19:00:00,118.239308305,8.33278892626,35.1738161949,0.0,33.8341110165,33.3544677425,5.77260873958,0.0,0.0,5.77260873958
 09/21  20:00:00,124.526268262,8.40611008935,33.2332949423,0.0,36.5179666069,38.8247702939,5.77298772938,0.0,0.0,5.77298772938
 09/21  21:00:00,118.839879035,8.39587611734,33.0725325581,0.0,32.965339924,36.8579353714,11.5580995312,0.0,0.0,11.5580995312
 09/21  22:00:00,89.2814508403,7.83278980925,27.6240816537,0.0,25.6355707503,20.6438685092,5.77745687364,0.0,0.0,5.77745687364
 09/21  23:00:00,64.0956730202,7.32164273188,22.5020517737,0.0,15.0252895274,11.7056064465,5.76114734566,0.0,0.0,5.76114734566
 09/21  24:00:00,56.1656769781,7.09583002622,19.8235285244,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/22  01:00:00,51.7287528476,6.91482468945,17.1281934401,0.0,10.0992000411,10.047477231,5.75308337123,0.0,0.0,5.75308337123
 09/22  02:00:00,48.1501283501,6.77530820774,15.5486526716,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/22  03:00:00,47.3344144876,6.69956642959,14.8086725498,0.0,8.25718729233,10.0299323277,5.75299107642,0.0,0.0,5.75299107642
 09/22  04:00:00,48.4210514593,6.64875428137,14.3396171654,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/22  05:00:00,57.6970458387,6.72144673958,15.9635345001,0.0,12.1011305571,15.3678112995,5.76930693802,0.0,0.0,5.76930693802
 09/22  06:00:00,90.2766109246,7.37394891518,22.1307885902,0.0,19.7275818095,37.2640762949,11.5599366397,0.0,0.0,11.5599366397
 09/22  07:00:00,111.311575186,7.86068890002,27.8432794897,0.0,24.3117294858,51.2795993405,11.5926733826,0.0,0.0,11.5926733826
 09/22  08:00:00,101.903668776,7.42794388453,30.1426777753,0.0,23.6694662846,40.6342015617,23.3723599912,0.0,0.0,23.3723599912
 09/22  09:00:00,101.453330344,7.52732675503,34.5999962334,0.0,23.6694662846,35.6302164847,35.5206158818,0.0,18.025,17.4956158818
 09/22  10:00:00,83.3987875973,7.37404871863,34.2952258567,0.0,18.7433767983,22.9618409725,35.4979712553,0.0,18.025,17.4729712553
 09/22  11:00:00,85.9147010333,7.51427666453,36.6729488333,0.0,18.7433767983,22.9618409725,35.4723960399,0.0,18.025,17.4473960399
 09/22  12:00:00,87.7524721191,7.62056102426,38.3609871138,0.0,18.5889407304,23.1597249699,35.4687969766,0.0,18.025,17.4437969766
 09/22  13:00:00,89.7032760451,7.7486250312,39.937225186,0.0,18.7433767983,23.2517909448,29.6605357562,0.0,18.025,11.6355357562
 09/22  14:00:00,90.3849897797,7.78803050936,40.579532674,0.0,18.7433767983,23.2517909448,35.4712013792,0.0,18.025,17.4462013792
 09/22  15:00:00,90.3689362505,7.82817558167,40.8132864489,0.0,18.7433767983,22.9618409725,35.4685732359,0.0,18.025,17.4435732359
 09/22  16:00:00,91.9748694791,7.77581528611,38.0202843172,0.0,18.7433767983,27.431320555,23.781969332,0.0,18.025,5.75696933196
 09/22  17:00:00,102.047047461,7.95489980663,35.7253459464,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/22  18:00:00,110.777295932,8.06893088142,34.0692614483,0.0,27.5259009287,37.3340067412,11.5514267513,0.0,0.0,11.5514267513
 09/22  19:00:00,116.928149088,8.18190656099,34.013524874,0.0,33.8341110165,33.3544677425,5.77306075952,0.0,0.0,5.77306075952
 09/22  20:00:00,125.686441463,8.37564001418,34.4239259684,0.0,36.5179666069,38.8247702939,5.77341036195,0.0,0.0,5.77341036195
 09/22  21:00:00,117.314581253,8.28040085469,31.6626945496,0.0,32.965339924,36.8579353714,11.5592004065,0.0,0.0,11.5592004065
 09/22  22:00:00,86.6169455392,7.68583205141,25.1065166055,0.0,25.6355707503,20.6438685092,5.7775345183,0.0,0.0,5.7775345183
 09/22  23:00:00,61.8303857365,7.19921718544,20.3591866105,0.0,15.0252895274,11.7056064465,5.76120260602,0.0,0.0,5.76120260602
 09/22  24:00:00,54.5482623528,6.99337615258,18.308557877,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/23  01:00:00,54.0015485962,6.88651377751,16.6698174671,0.0,12.8411359301,10.0650221343,5.7530168564,0.0,0.0,5.7530168564
 09/23  02:00:00,47.6841511192,6.73454829285,15.1234264449,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/23  03:00:00,46.8888200097,6.65782151967,14.4048235698,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/23  04:00:00,48.0161226329,6.61018807576,13.9732421087,0.0,8.25718729233,11.6354268332,5.75725780152,0.0,0.0,5.75725780152
 09/23  05:00:00,52.3356871293,6.58356156486,14.1612269407,0.0,8.71707943955,15.3327214929,5.76129747425,0.0,0.0,5.76129747425
 09/23  06:00:00,72.0124152615,6.83250549064,17.2611932244,0.0,18.5082010057,25.6353820695,5.7695801233,0.0,0.0,5.7695801233
 09/23  07:00:00,91.0907400691,7.32941456391,23.2757632858,0.0,19.4083231844,41.0650158608,5.79017801185,0.0,0.0,5.79017801185
 09/23  08:00:00,126.360078288,7.99421268547,34.0038783935,0.0,26.3286599382,57.9988325916,29.3213604667,0.0,0.0,29.3213604667
 09/23  09:00:00,113.151293973,7.83981169459,36.1029808569,0.0,26.3286599382,42.8504436482,35.5619202642,0.0,18.025,17.5369202642
 09/23  10:00:00,86.4716981083,7.48274921222,33.7741815786,0.0,21.7447113004,23.4437158914,41.3494947087,0.0,18.025,23.3244947087
 09/23  11:00:00,86.483971828,7.61670815516,36.1140409881,0.0,19.3027497915,23.426170988,35.4966118695,0.0,18.025,17.4716118695
 09/23  12:00:00,87.7485131471,7.71909529011,37.1338270921,0.0,19.1483137236,23.7250123474,33.9992697373,0.0,18.025,15.9742697373
 09/23  13:00:00,88.6471191512,7.73770802146,37.8682762642,0.0,19.3027497915,23.7161209604,31.1300861214,0.0,18.025,13.1050861214
 09/23  14:00:00,90.0643108081,7.84651665748,39.1766591814,0.0,19.3027497915,23.7161209604,35.4713564617,0.0,18.025,17.4463564617
 09/23  15:00:00,90.4390375407,7.88630071219,39.8015530823,0.0,19.3027497915,23.426170988,35.4688342274,0.0,18.025,17.4438342274
 09/23  16:00:00,93.8530473334,7.88730110318,38.7632673251,0.0,19.3027497915,27.8956505705,23.7821528208,0.0,18.025,5.75715282083
 09/23  17:00:00,95.5007932143,7.80759453623,31.8683492333,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/23  18:00:00,110.426815882,7.93444678409,28.9463244798,0.0,32.690315043,37.0816133363,5.76515592052,0.0,0.0,5.76515592052
 09/23  19:00:00,115.312125485,8.0807489945,29.8058693813,0.0,36.8143715336,33.066984531,5.77284718474,0.0,0.0,5.77284718474
 09/23  20:00:00,121.163824744,8.24878785571,30.2494479513,0.0,36.3493007332,38.7721355839,5.77327265184,0.0,0.0,5.77327265184
 09/23  21:00:00,118.762349378,8.223323884,29.9913016348,0.0,36.1807251679,36.8228455648,5.7735830147,0.0,0.0,5.7735830147
 09/23  22:00:00,93.9060045312,7.79457446787,26.8842194781,0.0,31.0351095914,20.6438685092,11.560205406,0.0,0.0,11.560205406
 09/23  23:00:00,67.1961832807,7.34955923336,23.1727993202,0.0,17.4250845679,11.7056064465,5.76953062855,0.0,0.0,5.76953062855
 09/23  24:00:00,57.9978386626,7.14054868746,20.4110581909,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/24  01:00:00,56.2081380833,7.00818081444,18.635312249,0.0,12.925468867,10.100111941,5.75314733404,0.0,0.0,5.75314733404
 09/24  02:00:00,50.0233115853,6.85397640213,17.2237341633,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/24  03:00:00,49.1845762314,6.77739952528,16.4615677296,0.0,8.34152022915,10.0650221343,5.75291565011,0.0,0.0,5.75291565011
 09/24  04:00:00,50.2523811612,6.7267257226,15.9735403012,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/24  05:00:00,54.5895560818,6.69963422942,16.1795928355,0.0,8.80141237637,15.3678112995,5.76137917264,0.0,0.0,5.76137917264
 09/24  06:00:00,73.2693607494,6.91207748696,18.4385544173,0.0,18.5082010057,25.6353820695,5.76860398411,0.0,0.0,5.76860398411
 09/24  07:00:00,91.6051064089,7.36833346595,23.6317594228,0.0,19.4926561212,41.1001056674,11.5605439359,0.0,0.0,11.5605439359
 09/24  08:00:00,126.921020861,8.02854362,34.5304672294,0.0,26.3286599382,57.9988325916,23.4609730724,0.0,0.0,23.4609730724
 09/24  09:00:00,113.638250712,7.85532739493,36.6938276738,0.0,26.2443270014,42.8153538416,41.3960886608,0.0,18.025,23.3710886608
 09/24  10:00:00,87.3386442309,7.4824860273,34.6413783536,0.0,21.7447113004,23.4437158914,35.5251152856,0.0,18.025,17.5001152856
 09/24  11:00:00,87.3897127447,7.60405821353,36.9727109913,0.0,19.3449162599,23.4437158914,35.4986332421,0.0,18.025,17.4736332421
 09/24  12:00:00,89.0054767607,7.72661013987,38.3235586768,0.0,19.190480192,23.7425572507,35.4706963973,0.0,18.025,17.4456963973
 09/24  13:00:00,90.0654714491,7.80296463833,39.2810778169,0.0,19.260583323,23.698576057,35.4721604966,0.0,18.025,17.4471604966
 09/24  14:00:00,83.6264869042,7.50489832809,33.1401579559,0.0,19.260583323,23.698576057,35.4708457047,0.0,18.025,17.4458457047
 09/24  15:00:00,79.4847613014,7.33624249441,29.4570383091,0.0,19.260583323,23.4086260847,29.6620116242,0.0,18.025,11.6370116242
 09/24  16:00:00,84.5567291018,7.35934756954,30.0546099515,0.0,19.260583323,27.8781056672,23.7820956489,0.0,18.025,5.75709564892
 09/24  17:00:00,93.0064604967,7.53180010716,29.7095073854,0.0,18.1807569449,37.5792895564,5.76129004042,0.0,0.0,5.76129004042
 09/24  18:00:00,111.802601386,7.83609921629,30.5398744031,0.0,32.6059821062,37.0465235296,5.76520732152,0.0,0.0,5.76520732152
 09/24  19:00:00,116.41721566,8.01754621994,30.9741484686,0.0,36.8143715336,33.066984531,5.77306662015,0.0,0.0,5.77306662015
 09/24  20:00:00,122.320661682,8.21493142785,31.320704597,0.0,36.43363367,38.8072253906,5.77350309972,0.0,0.0,5.77350309972
 09/24  21:00:00,118.709146076,8.16309338047,30.1177388818,0.0,36.0963922311,36.7877557581,5.77368091763,0.0,0.0,5.77368091763
 09/24  22:00:00,92.5844469327,7.69030467992,25.7863419563,0.0,30.9507766546,20.6087787026,5.79029013746,0.0,0.0,5.79029013746
 09/24  23:00:00,65.772513202,7.24576544336,21.8529121592,0.0,17.4250845679,11.7056064465,5.76965564562,0.0,0.0,5.76965564562
 09/24  24:00:00,56.8998884718,7.0493311182,19.2848910362,0.0,12.925468867,10.100111941,5.75735635684,0.0,0.0,5.75735635684
 09/25  01:00:00,53.0094439627,6.919642517,18.4040592755,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/25  02:00:00,50.5627934971,6.83062625314,17.9059768966,0.0,8.25718729233,10.0299323277,5.75325155376,0.0,0.0,5.75325155376
 09/25  03:00:00,49.3137392947,6.75226709243,16.7352897014,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/25  04:00:00,49.7371095115,6.68756181445,15.6168401759,0.0,8.25718729233,11.6354268332,5.75696194463,0.0,0.0,5.75696194463
 09/25  05:00:00,57.8744802659,6.71980361485,16.1425772899,0.0,12.1011305571,15.3678112995,5.76965197183,0.0,0.0,5.76965197183
 09/25  06:00:00,89.5281373964,7.33034723499,21.4258688948,0.0,19.7275818095,37.2640762949,5.78910418622,0.0,0.0,5.78910418622
 09/25  07:00:00,110.742756908,7.82853969476,27.3065264346,0.0,24.3117294858,51.2795993405,17.3815412255,0.0,0.0,17.3815412255
 09/25  08:00:00,99.6079342773,7.30640403071,27.9684315145,0.0,23.6694662846,40.6342015617,17.5397045028,0.0,0.0,17.5397045028
 09/25  09:00:00,98.9571128732,7.35795023918,32.2731131048,0.0,23.6694662846,35.6302164847,41.3481741781,0.0,18.025,23.3231741781
 09/25  10:00:00,82.1352515972,7.26966194466,33.1360497949,0.0,18.7433767983,22.9618409725,35.4999856124,0.0,18.025,17.4749856124
 09/25  11:00:00,83.938034821,7.34496394165,34.8655766881,0.0,18.7433767983,22.9618409725,35.4726317476,0.0,18.025,17.4476317476
 09/25  12:00:00,84.8404714813,7.39419985159,35.6753292813,0.0,18.5889407304,23.1597249699,29.6621566762,0.0,18.025,11.6371566762
 09/25  13:00:00,85.5759842776,7.42327026378,36.135268954,0.0,18.7433767983,23.2517909448,35.4705244821,0.0,18.025,17.4455244821
 09/25  14:00:00,83.4326446216,7.36090369766,34.0542975655,0.0,18.7433767983,23.2517909448,35.4715789324,0.0,18.025,17.4465789324
 09/25  15:00:00,83.383180341,7.40167196742,34.2540143647,0.0,18.7433767983,22.9618409725,35.4692679593,0.0,18.025,17.4442679593
 09/25  16:00:00,85.7348761836,7.33177195625,32.2243169993,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/25  17:00:00,96.9599220555,7.5662091365,31.0268805345,0.0,17.6635504202,40.6971502883,5.76547303834,0.0,0.0,5.76547303834
 09/25  18:00:00,107.061733883,7.75949601173,30.6630796512,0.0,27.5259009287,37.3340067412,11.5519273002,0.0,0.0,11.5519273002
 09/25  19:00:00,114.025107863,7.92728820983,31.3650622143,0.0,33.8341110165,33.3544677425,5.77386911183,0.0,0.0,5.77386911183
 09/25  20:00:00,122.171276969,8.12442943632,31.1599335461,0.0,36.5179666069,38.8247702939,5.77363909808,0.0,0.0,5.77363909808
 09/25  21:00:00,115.711843847,8.12558355685,30.2147155703,0.0,32.965339924,36.8579353714,11.5601843774,0.0,0.0,11.5601843774
 09/25  22:00:00,87.3624689434,7.63040127942,25.9074265182,0.0,25.6355707503,20.6438685092,5.77796154514,0.0,0.0,5.77796154514
 09/25  23:00:00,63.21842253,7.17586607487,21.7705495414,0.0,15.0252895274,11.7056064465,5.76149311004,0.0,0.0,5.76149311004
 09/25  24:00:00,55.1948648041,6.96481605255,18.9837013352,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/26  01:00:00,52.7012232487,6.85954173319,18.155929402,0.0,10.0992000411,10.047477231,5.75326329975,0.0,0.0,5.75326329975
 09/26  02:00:00,50.321378009,6.77600820213,17.7191794399,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/26  03:00:00,49.7319672571,6.72544170867,17.180334879,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/26  04:00:00,51.2322131269,6.70438803509,17.0951139393,0.0,8.25718729233,11.6354268332,5.75741082119,0.0,0.0,5.75741082119
 09/26  05:00:00,60.1879518907,6.77928393438,18.3965573338,0.0,12.1011305571,15.3678112995,5.7698489114,0.0,0.0,5.7698489114
 09/26  06:00:00,92.4891444481,7.44405814039,24.2731393985,0.0,19.7275818095,37.2640762949,11.5608030407,0.0,0.0,11.5608030407
 09/26  07:00:00,112.409811714,7.88933946306,28.9127570397,0.0,24.3117294858,51.2795993405,11.5944908926,0.0,0.0,11.5944908926
 09/26  08:00:00,100.078340288,7.29302294523,28.4521993101,0.0,23.6694662846,40.6342015617,17.5395423268,0.0,0.0,17.5395423268
 09/26  09:00:00,96.0824375471,7.19063987568,29.5657391566,0.0,23.6694662846,35.6302164847,41.3514705719,0.0,18.025,23.3264705719
 09/26  10:00:00,74.3964750021,6.83229714662,25.8346269354,0.0,18.7433767983,22.9618409725,35.4988531615,0.0,18.025,17.4738531615
 09/26  11:00:00,72.7005244247,6.75021541982,24.2228081212,0.0,18.7433767983,22.9618409725,35.4756726186,0.0,18.025,17.4506726186
 09/26  12:00:00,73.4657592913,6.7537587615,24.9410527813,0.0,18.5889407304,23.1597249699,35.4709645251,0.0,18.025,17.4459645251
 09/26  13:00:00,75.8441603918,6.82328350112,27.0034247533,0.0,18.7433767983,23.2517909448,29.6631871252,0.0,18.025,11.6381871252
 09/26  14:00:00,76.5680026684,6.85749324199,27.6930587091,0.0,18.7433767983,23.2517909448,35.472143549,0.0,18.025,17.447143549
 09/26  15:00:00,77.057129871,6.94985390256,28.3797750956,0.0,18.7433767983,22.9618409725,35.473333134,0.0,18.025,17.448333134
 09/26  16:00:00,82.616271785,7.06824511691,29.3692309956,0.0,18.7433767983,27.431320555,23.782297765,0.0,18.025,5.75729776497
 09/26  17:00:00,96.417332577,7.44968914239,30.6008015011,0.0,17.6635504202,40.6971502883,5.7655235136,0.0,0.0,5.7655235136
 09/26  18:00:00,106.794969022,7.67909138475,30.4767106083,0.0,27.5259009287,37.3340067412,5.78624429626,0.0,0.0,5.78624429626
 09/26  19:00:00,113.180776519,7.84438495745,30.6036230914,0.0,33.8341110165,33.3544677425,5.77324298511,0.0,0.0,5.77324298511
 09/26  20:00:00,122.3116195,8.09884930542,31.3258411417,0.0,36.5179666069,38.8247702939,5.77371273422,0.0,0.0,5.77371273422
 09/26  21:00:00,115.500771455,8.09887144158,30.0303321191,0.0,32.965339924,36.8579353714,11.5613727438,0.0,0.0,11.5613727438
 09/26  22:00:00,87.1111150251,7.59839849329,25.6880643999,0.0,25.6355707503,20.6438685092,5.77822740061,0.0,0.0,5.77822740061
 09/26  23:00:00,62.5567303031,7.13858943536,21.1461212259,0.0,15.0252895274,11.7056064465,5.76157164283,0.0,0.0,5.76157164283
 09/26  24:00:00,55.0195548369,6.9513396524,18.8218627297,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/27  01:00:00,51.9670608488,6.83478688203,17.4465159073,0.0,10.0992000411,10.047477231,5.75333234567,0.0,0.0,5.75333234567
 09/27  02:00:00,47.963038046,6.70050026835,15.4363452341,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/27  03:00:00,46.8561281869,6.6281822616,14.4017442415,0.0,8.25718729233,10.0299323277,5.75331804113,0.0,0.0,5.75331804113
 09/27  04:00:00,48.7586964745,6.61336158237,14.7126229312,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/27  05:00:00,57.7308991962,6.67605195927,16.0427254091,0.0,12.1011305571,15.3678112995,5.77001634428,0.0,0.0,5.77001634428
 09/27  06:00:00,89.7032049614,7.31299257111,21.6182409379,0.0,19.7275818095,37.2640762949,11.5618224313,0.0,0.0,11.5618224313
 09/27  07:00:00,109.642803868,7.75761168653,26.2774547789,0.0,24.3117294858,51.2795993405,11.5952834682,0.0,0.0,11.5952834682
 09/27  08:00:00,99.0882021767,7.26723630275,27.4878275504,0.0,23.6694662846,40.6342015617,23.3800893828,0.0,0.0,23.3800893828
 09/27  09:00:00,97.2246433908,7.30220943115,30.5963607854,0.0,23.6694662846,35.6302164847,35.5268695047,0.0,18.025,17.5018695047
 09/27  10:00:00,79.2415920147,7.13904943093,30.3729844262,0.0,18.7433767983,22.9618409725,35.5025585726,0.0,18.025,17.4775585726
 09/27  11:00:00,80.3661758699,7.21779366746,31.4208750357,0.0,18.7433767983,22.9618409725,35.4765829921,0.0,18.025,17.4515829921
 09/27  12:00:00,81.9916914178,7.3155804543,32.9051558025,0.0,18.5889407304,23.1597249699,35.4728416878,0.0,18.025,17.4478416878
 09/27  13:00:00,86.8668463618,7.59692578402,37.252464299,0.0,18.7433767983,23.2517909448,35.472411435,0.0,18.025,17.447411435
 09/27  14:00:00,87.9543105793,7.66841301971,38.2684401158,0.0,18.7433767983,23.2517909448,35.4703038897,0.0,18.025,17.4453038897
 09/27  15:00:00,87.5342488994,7.71393365808,38.0928069009,0.0,18.7433767983,22.9618409725,35.4716110671,0.0,18.025,17.4466110671
 09/27  16:00:00,90.0656162578,7.69766963754,36.1891486488,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/27  17:00:00,100.53845031,7.89025802785,34.2813346499,0.0,17.6635504202,40.6971502883,5.76546828002,0.0,0.0,5.76546828002
 09/27  18:00:00,109.193727466,8.00240881026,32.5521294298,0.0,27.5259009287,37.3340067412,5.78634150761,0.0,0.0,5.78634150761
 09/27  19:00:00,114.426659022,8.06961301141,31.6242589623,0.0,33.8341110165,33.3544677425,11.5259626228,0.0,0.0,11.5259626228
 09/27  20:00:00,121.438844945,8.18809084527,30.3638113413,0.0,36.5179666069,38.8247702939,5.77347056374,0.0,0.0,5.77347056374
 09/27  21:00:00,114.582394032,8.15053280277,29.0602816101,0.0,32.965339924,36.8579353714,5.79073048371,0.0,0.0,5.79073048371
 09/27  22:00:00,85.282881152,7.61790118672,23.84030644,0.0,25.6355707503,20.6438685092,5.77831925953,0.0,0.0,5.77831925953
 09/27  23:00:00,60.6638533297,7.14158888013,19.2502422719,0.0,15.0252895274,11.7056064465,5.76167733452,0.0,0.0,5.76167733452
 09/27  24:00:00,53.5500202252,6.95040208349,17.3532499339,0.0,11.6412384099,10.0650221343,5.75748830938,0.0,0.0,5.75748830938
 09/28  01:00:00,50.6258890385,6.82906351736,16.1110705971,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/28  02:00:00,47.684491339,6.72663985775,15.1316448341,0.0,8.25718729233,10.0299323277,5.7533987333,0.0,0.0,5.7533987333
 09/28  03:00:00,47.0173955032,6.66702104504,14.5241765634,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/28  04:00:00,48.1801139403,6.62486586905,14.1225199983,0.0,8.25718729233,11.6354268332,5.75744358891,0.0,0.0,5.75744358891
 09/28  05:00:00,56.6238125711,6.66701909308,14.9446600255,0.0,12.1011305571,15.3678112995,5.76974537099,0.0,0.0,5.76974537099
 09/28  06:00:00,88.2196290285,7.27448546283,20.1731611644,0.0,19.7275818095,37.2640762949,5.79109363008,0.0,0.0,5.79109363008
 09/28  07:00:00,108.601083002,7.72982240845,25.2634919298,0.0,24.3117294858,51.2795993405,11.5958525892,0.0,0.0,11.5958525892
 09/28  08:00:00,99.4270065335,7.29412893374,27.799723756,0.0,23.6694662846,40.6342015617,23.383443153,0.0,0.0,23.383443153
 09/28  09:00:00,99.553979456,7.41773463881,32.8101546547,0.0,23.6694662846,35.6302164847,41.3510351531,0.0,18.025,23.3260351531
 09/28  10:00:00,82.1664031593,7.32024806313,33.1165868274,0.0,18.7433767983,22.9618409725,35.5023371815,0.0,18.025,17.4773371815
 09/28  11:00:00,84.7653426778,7.52292102119,35.5149084886,0.0,18.7433767983,22.9618409725,35.4756026464,0.0,18.025,17.4506026464
 09/28  12:00:00,87.4286122618,7.72309809418,37.9345526365,0.0,18.5889407304,23.1597249699,29.6635430404,0.0,18.025,11.6385430404
 09/28  13:00:00,90.4833102972,7.90257341678,40.5632728885,0.0,18.7433767983,23.2517909448,35.4728463317,0.0,18.025,17.4478463317
 09/28  14:00:00,91.3178076858,7.97764167657,41.3227028186,0.0,18.7433767983,23.2517909448,35.4742425926,0.0,18.025,17.4492425926
 09/28  15:00:00,90.4424504319,7.97597145469,40.7389663594,0.0,18.7433767983,22.9618409725,35.4722154264,0.0,18.025,17.4472154264
 09/28  16:00:00,94.2441161469,8.00193344891,40.0633729218,0.0,18.7433767983,27.431320555,23.7823929236,0.0,18.025,5.75739292359
 09/28  17:00:00,105.544105508,8.22836125837,38.9488824469,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/28  18:00:00,113.702192533,8.30891117151,36.7540698019,0.0,27.5259009287,37.3340067412,11.5529145174,0.0,0.0,11.5529145174
 09/28  19:00:00,118.570502418,8.35329507214,35.484410645,0.0,33.8341110165,33.3544677425,5.77415723054,0.0,0.0,5.77415723054
 09/28  20:00:00,127.286322855,8.52307089742,35.8762975451,0.0,36.5179666069,38.8247702939,5.77333864999,0.0,0.0,5.77333864999
 09/28  21:00:00,118.555488807,8.40201502925,32.7818654981,0.0,32.965339924,36.8579353714,11.5615457961,0.0,0.0,11.5615457961
 09/28  22:00:00,87.988759204,7.7980586609,26.3660174476,0.0,25.6355707503,20.6438685092,5.77744482057,0.0,0.0,5.77744482057
 09/28  23:00:00,63.2139426779,7.29293090814,21.6489760415,0.0,15.0252895274,11.7056064465,5.76178873232,0.0,0.0,5.76178873232
 09/28  24:00:00,55.8332610874,7.07809278094,19.5088035268,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/29  01:00:00,52.920450713,6.9498541339,18.2848271243,0.0,10.0992000411,10.047477231,5.75323131595,0.0,0.0,5.75323131595
 09/29  02:00:00,48.8638868115,6.80384552033,16.2338388856,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/29  03:00:00,47.4481149791,6.70538013426,14.9165235185,0.0,8.25718729233,10.0299323277,5.75299213,0.0,0.0,5.75299213
 09/29  04:00:00,47.8955479779,6.62755433557,13.8352677722,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/29  05:00:00,55.7370676384,6.64062936707,14.0842925626,0.0,12.1011305571,15.3678112995,5.77000212338,0.0,0.0,5.77000212338
 09/29  06:00:00,86.7652522786,7.20985189426,18.7833872298,0.0,19.7275818095,37.2640762949,11.562216834,0.0,0.0,11.562216834
 09/29  07:00:00,108.151455341,7.71016828673,24.8334956491,0.0,24.3117294858,51.2795993405,11.5964248656,0.0,0.0,11.5964248656
 09/29  08:00:00,98.7685646258,7.26679875749,27.1685911524,0.0,23.6694662846,40.6342015617,23.3832651413,0.0,0.0,23.3832651413
 09/29  09:00:00,97.8752547502,7.33534307825,31.2138120917,0.0,23.6694662846,35.6302164847,35.5292177195,0.0,18.025,17.5042177195
 09/29  10:00:00,81.662234941,7.27197170457,32.660685137,0.0,18.7433767983,22.9618409725,35.5041039701,0.0,18.025,17.4791039701
 09/29  11:00:00,84.9559730142,7.49522267954,35.7332301947,0.0,18.7433767983,22.9618409725,35.4781344868,0.0,18.025,17.4531344868
 09/29  12:00:00,85.6174159786,7.53892659997,36.3075212867,0.0,18.5889407304,23.1597249699,35.4731352533,0.0,18.025,17.4481352533
 09/29  13:00:00,86.82956461,7.65469493776,37.1574003474,0.0,18.7433767983,23.2517909448,35.4743675676,0.0,18.025,17.4493675676
 09/29  14:00:00,87.8643513264,7.70407889084,38.1428026022,0.0,18.7433767983,23.2517909448,35.472456158,0.0,18.025,17.447456158
 09/29  15:00:00,89.176180912,7.78216959957,39.6664904335,0.0,18.7433767983,22.9618409725,35.4739766605,0.0,18.025,17.4489766605
 09/29  16:00:00,91.476248225,7.73471768575,37.5627193069,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,100.235453429,7.82685906689,34.0417155757,0.0,17.6635504202,40.6971502883,5.76571743094,0.0,0.0,5.76571743094
 09/29  18:00:00,109.950015341,7.91080418867,31.5159801812,0.0,27.5259009287,37.3340067412,11.552829185,0.0,0.0,11.552829185
 09/29  19:00:00,115.083867486,8.06954568418,32.2815098907,0.0,33.8341110165,33.3544677425,5.77372325113,0.0,0.0,5.77372325113
 09/29  20:00:00,124.408547157,8.29402732924,33.2275483723,0.0,36.5179666069,38.8247702939,5.77424596342,0.0,0.0,5.77424596342
 09/29  21:00:00,117.381841517,8.25680423596,31.7534169984,0.0,32.965339924,36.8579353714,5.79066893447,0.0,0.0,5.79066893447
 09/29  22:00:00,87.5498717234,7.69548476507,26.029680876,0.0,25.6355707503,20.6438685092,11.5368938093,0.0,0.0,11.5368938093
 09/29  23:00:00,61.7779323023,7.16861798299,20.337277579,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/29  24:00:00,53.2298914976,6.91630598912,17.0672053953,0.0,11.6412384099,10.0650221343,5.75757870209,0.0,0.0,5.75757870209
 09/30  01:00:00,52.2024294058,6.77488036723,14.9823012527,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/30  02:00:00,45.654352561,6.60043850623,13.227698072,0.0,8.25718729233,10.0299323277,5.75339199133,0.0,0.0,5.75339199133
 09/30  03:00:00,44.3716782325,6.49182382451,12.0536465198,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/30  04:00:00,44.6955781908,6.39032720866,10.8725096748,0.0,8.25718729233,11.6354268332,5.75725712802,0.0,0.0,5.75725712802
 09/30  05:00:00,48.2966036307,6.32576783314,10.3798809599,0.0,8.71707943955,15.3327214929,5.76176748172,0.0,0.0,5.76176748172
 09/30  06:00:00,66.3293310352,6.49945943811,11.9110728089,0.0,18.5082010057,25.6353820695,5.77026683928,0.0,0.0,5.77026683928
 09/30  07:00:00,83.7434451624,6.93757004922,16.3201701006,0.0,19.4083231844,41.0650158608,5.79158450331,0.0,0.0,5.79158450331
 09/30  08:00:00,117.293094074,7.52341353756,25.4075078663,0.0,26.3286599382,57.9988325916,29.3343992767,0.0,0.0,29.3343992767
 09/30  09:00:00,105.422715216,7.42410650728,28.7899756612,0.0,26.3286599382,42.8504436482,35.5665047122,0.0,18.025,17.5415047122
 09/30  10:00:00,82.884625338,7.28106536457,30.3887044175,0.0,21.7447113004,23.4437158914,41.3585507096,0.0,18.025,23.3335507096
 09/30  11:00:00,84.4363371454,7.52555968173,34.1574864572,0.0,19.3027497915,23.426170988,35.5024097443,0.0,18.025,17.4774097443
 09/30  12:00:00,88.4472977483,7.77833563429,37.7733287656,0.0,19.1483137236,23.7250123474,35.4757425686,0.0,18.025,17.4507425686
 09/30  13:00:00,91.5724333119,7.9351226401,40.5961308057,0.0,19.3027497915,23.7161209604,35.4738675059,0.0,18.025,17.4488675059
 09/30  14:00:00,92.0859309735,8.02052953624,41.0242207967,0.0,19.3027497915,23.7161209604,35.4737433774,0.0,18.025,17.4487433774
 09/30  15:00:00,91.0633497513,8.0055589945,40.3065608808,0.0,19.3027497915,23.426170988,29.6642842462,0.0,18.025,11.6392842462
 09/30  16:00:00,92.5468577529,7.90603087971,37.4383032079,0.0,19.3027497915,27.8956505705,23.7824720461,0.0,18.025,5.75747204607
 09/30  17:00:00,99.1437340443,8.01089146711,35.307928102,0.0,18.2229234133,37.5968344597,5.76176792072,0.0,0.0,5.76176792072
 09/30  18:00:00,119.254515657,8.27334945717,35.5510546221,0.0,32.690315043,37.0816133363,5.76587875744,0.0,0.0,5.76587875744
 09/30  19:00:00,120.912473708,8.37561537603,35.1112564927,0.0,36.8143715336,33.066984531,5.77402835611,0.0,0.0,5.77402835611
 09/30  20:00:00,125.433614099,8.48846058067,34.2794684677,0.0,36.3493007332,38.7721355839,5.77329378597,0.0,0.0,5.77329378597
 09/30  21:00:00,121.876345738,8.40861377891,32.9199162972,0.0,36.1807251679,36.8228455648,5.77453593472,0.0,0.0,5.77453593472
 09/30  22:00:00,94.5634398005,7.86762341635,27.4684686236,0.0,31.0351095914,20.6438685092,11.5624855556,0.0,0.0,11.5624855556
 09/30  23:00:00,65.5381568964,7.31444396467,21.549806119,0.0,17.4250845679,11.7056064465,5.77023458732,0.0,0.0,5.77023458732
 09/30  24:00:00,55.8785708336,7.06713776966,18.3651537446,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 10/01  01:00:00,53.9765143433,6.92197135695,16.4898612985,0.0,12.925468867,10.100111941,5.75355959804,0.0,0.0,5.75355959804
 10/01  02:00:00,47.1376923037,6.73363298165,14.4584209229,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/01  03:00:00,45.5519982179,6.60455364051,13.0018047441,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/01  04:00:00,45.880518847,6.50146467553,11.8268871033,0.0,8.34152022915,11.6705166398,5.75777424565,0.0,0.0,5.75777424565
 10/01  05:00:00,49.5572271452,6.43833083361,11.4085065219,0.0,8.80141237637,15.3678112995,5.76079642979,0.0,0.0,5.76079642979
 10/01  06:00:00,68.0092363872,6.64652029298,13.4439047378,0.0,18.5082010057,25.6353820695,5.77047510559,0.0,0.0,5.77047510559
 10/01  07:00:00,85.4263881512,7.07845151678,17.7427888075,0.0,19.4926561212,41.1001056674,5.7916178741,0.0,0.0,5.7916178741
 10/01  08:00:00,118.315001293,7.63497932888,26.3178218804,0.0,26.3286599382,57.9988325916,29.3377390091,0.0,0.0,29.3377390091
 10/01  09:00:00,103.23050826,7.3628767921,26.7784061343,0.0,26.2443270014,42.8153538416,41.4046924331,0.0,18.025,23.3796924331
 10/01  10:00:00,75.6480526698,6.92776251256,23.5054195972,0.0,21.7447113004,23.4437158914,35.5315257469,0.0,18.025,17.5065257469
 10/01  11:00:00,74.2102832291,6.93107117328,24.4661998114,0.0,19.3449162599,23.4437158914,35.5045645265,0.0,18.025,17.4795645265
 10/01  12:00:00,76.2476324132,7.01889118165,26.2733881057,0.0,19.190480192,23.7425572507,35.4749625604,0.0,18.025,17.4499625604
 10/01  13:00:00,78.3624328872,7.10118678305,28.2797716931,0.0,19.260583323,23.698576057,35.4765432243,0.0,18.025,17.4515432243
 10/01  14:00:00,80.4650593376,7.23550421545,30.2480810578,0.0,19.260583323,23.698576057,35.4748235228,0.0,18.025,17.4498235228
 10/01  15:00:00,81.6841135495,7.3407946137,31.6517938196,0.0,19.260583323,23.4086260847,35.4731223144,0.0,18.025,17.4481223144
 10/01  16:00:00,86.9274827756,7.41788600302,32.3667797672,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/01  17:00:00,95.4326748213,7.65111513392,32.0163457031,0.0,18.1807569449,37.5792895564,5.76166650044,0.0,0.0,5.76166650044
 10/01  18:00:00,114.642223215,7.92652948936,31.4049892991,0.0,32.6059821062,37.0465235296,5.76610786276,0.0,0.0,5.76610786276
 10/01  19:00:00,115.171200592,8.01794241606,29.7276415503,0.0,36.8143715336,33.066984531,5.77419900983,0.0,0.0,5.77419900983
 10/01  20:00:00,119.931423363,8.15588669166,28.9904174013,0.0,36.43363367,38.8072253906,5.77343323553,0.0,0.0,5.77343323553
 10/01  21:00:00,116.783848785,8.11248518139,28.2429570563,0.0,36.0963922311,36.7877557581,5.77467497792,0.0,0.0,5.77467497792
 10/01  22:00:00,91.876724911,7.67541343577,25.0933616018,0.0,30.9507766546,20.6087787026,11.5631715192,0.0,0.0,11.5631715192
 10/01  23:00:00,64.1690659523,7.1887847516,20.3063622046,0.0,17.4250845679,11.7056064465,5.77050179464,0.0,0.0,5.77050179464
 10/01  24:00:00,54.6901191442,6.96480313398,17.1596085884,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/02  01:00:00,49.7187973383,6.78827766992,15.2447365438,0.0,10.0992000411,10.047477231,5.75353331686,0.0,0.0,5.75353331686
 10/02  02:00:00,46.4639738059,6.65559668313,13.9821582318,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/02  03:00:00,45.4890000038,6.56883336018,13.0939397187,0.0,8.25718729233,10.0299323277,5.75325288494,0.0,0.0,5.75325288494
 10/02  04:00:00,46.5013375529,6.51111948545,12.5574709505,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/02  05:00:00,54.7060193548,6.54459531112,13.1492420835,0.0,12.1011305571,15.3678112995,5.77056210516,0.0,0.0,5.77056210516
 10/02  06:00:00,85.6696114467,7.13332128883,17.7642173172,0.0,19.7275818095,37.2640762949,11.5636052615,0.0,0.0,11.5636052615
 10/02  07:00:00,106.798621649,7.62940481424,23.5613419298,0.0,24.3117294858,51.2795993405,11.5980354152,0.0,0.0,11.5980354152
 10/02  08:00:00,98.346930283,7.22084904759,26.7928515382,0.0,23.6694662846,40.6342015617,23.389737733,0.0,0.0,23.389737733
 10/02  09:00:00,98.1657012529,7.36276783032,31.4767876967,0.0,23.6694662846,35.6302164847,35.5293189868,0.0,18.025,17.5043189868
 10/02  10:00:00,80.719301328,7.28550492628,31.7041903331,0.0,18.7433767983,22.9618409725,41.3252263486,0.0,18.025,23.3002263486
 10/02  11:00:00,82.5715678651,7.45091782343,33.3931107054,0.0,18.7433767983,22.9618409725,29.6672851661,0.0,18.025,11.6422851661
 10/02  12:00:00,85.6115157595,7.61493731399,36.225590166,0.0,18.5889407304,23.1597249699,35.4760634887,0.0,18.025,17.4510634887
 10/02  13:00:00,88.7311978419,7.81464141441,38.8990658045,0.0,18.7433767983,23.2517909448,35.4755198479,0.0,18.025,17.4505198479
 10/02  14:00:00,88.7968334486,7.85676803142,38.9225769578,0.0,18.7433767983,23.2517909448,35.4762647655,0.0,18.025,17.4512647655
 10/02  15:00:00,86.6363297039,7.80385688229,37.1049336039,0.0,18.7433767983,22.9618409725,35.4746665591,0.0,18.025,17.4496665591
 10/02  16:00:00,89.4465975685,7.78092049684,35.486839826,0.0,18.7433767983,27.431320555,23.782650091,0.0,18.025,5.75765009103
 10/02  17:00:00,100.869933641,8.0087865862,34.4942434686,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/02  18:00:00,111.615014987,8.1132674351,32.9784609278,0.0,27.5259009287,37.3340067412,11.5545703593,0.0,0.0,11.5545703593
 10/02  19:00:00,114.11192873,8.13485125515,31.2442253717,0.0,33.8341110165,33.3544677425,5.77355897332,0.0,0.0,5.77355897332
 10/02  20:00:00,120.808268252,8.22764746481,29.6936114172,0.0,36.5179666069,38.8247702939,5.77413167234,0.0,0.0,5.77413167234
 10/02  21:00:00,113.872723322,8.17497406739,28.3260584539,0.0,32.965339924,36.8579353714,11.5636288355,0.0,0.0,11.5636288355
 10/02  22:00:00,84.2990519798,7.61404285628,22.86026435,0.0,25.6355707503,20.6438685092,5.77907879964,0.0,0.0,5.77907879964
 10/02  23:00:00,59.4046166523,7.11034534616,18.0222004164,0.0,15.0252895274,11.7056064465,5.76212611404,0.0,0.0,5.76212611404
 10/02  24:00:00,51.978387681,6.89164981136,15.8403434556,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/03  01:00:00,49.6598842161,6.78701721626,15.1870787804,0.0,10.0992000411,10.047477231,5.7536210528,0.0,0.0,5.7536210528
 10/03  02:00:00,46.718485203,6.68717958378,14.2050812624,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/03  03:00:00,45.8368791867,6.61734019249,13.3933069822,0.0,8.25718729233,10.0299323277,5.75335631562,0.0,0.0,5.75335631562
 10/03  04:00:00,47.0685352753,6.57473215067,13.0610487086,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/03  05:00:00,55.3089268898,6.61068342811,13.6860491675,0.0,12.1011305571,15.3678112995,5.76971165406,0.0,0.0,5.76971165406
 10/03  06:00:00,86.2267738401,7.19472699286,18.2599535564,0.0,19.7275818095,37.2640762949,11.5642070863,0.0,0.0,11.5642070863
 10/03  07:00:00,107.156071823,7.67432791803,23.8738406479,0.0,24.3117294858,51.2795993405,11.5988481504,0.0,0.0,11.5988481504
 10/03  08:00:00,97.3457888899,7.21857826928,25.793961845,0.0,23.6694662846,40.6342015617,23.3919379489,0.0,0.0,23.3919379489
 10/03  09:00:00,96.9925306747,7.34202195406,30.3243492884,0.0,23.6694662846,35.6302164847,35.5303719815,0.0,18.025,17.5053719815
 10/03  10:00:00,80.4197322378,7.28539124798,31.4047247136,0.0,18.7433767983,22.9618409725,41.3279420029,0.0,18.025,23.3029420029
 10/03  11:00:00,83.0503116299,7.47339113921,33.8493742883,0.0,18.7433767983,22.9618409725,35.4789489103,0.0,18.025,17.4539489103
 10/03  12:00:00,86.4856083857,7.67749782125,37.0371160702,0.0,18.5889407304,23.1597249699,29.6655349021,0.0,18.025,11.6405349021
 10/03  13:00:00,88.8469587028,7.82555223694,39.0039096783,0.0,18.7433767983,23.2517909448,35.4762904325,0.0,18.025,17.4512904325
 10/03  14:00:00,87.3319219413,7.76522217745,37.549203044,0.0,18.7433767983,23.2517909448,35.4782567151,0.0,18.025,17.4532567151
 10/03  15:00:00,86.0284280194,7.75088287871,36.5499998315,0.0,18.7433767983,22.9618409725,35.4767381484,0.0,18.025,17.4517381484
 10/03  16:00:00,88.878244869,7.71934918371,34.9800507449,0.0,18.7433767983,27.431320555,23.782757741,0.0,18.025,5.75775774101
 10/03  17:00:00,100.575415563,7.95157051201,34.2569302065,0.0,17.6635504202,40.6971502883,5.76628890193,0.0,0.0,5.76628890193
 10/03  18:00:00,112.023229948,8.09824421977,33.4016844854,0.0,27.5259009287,37.3340067412,5.78746861551,0.0,0.0,5.78746861551
 10/03  19:00:00,116.627915878,8.22054888113,33.6745021848,0.0,33.8341110165,33.3544677425,5.7742209778,0.0,0.0,5.7742209778
 10/03  20:00:00,125.332003248,8.40701744126,34.0379591853,0.0,36.5179666069,38.8247702939,5.77482971242,0.0,0.0,5.77482971242
 10/03  21:00:00,118.183384578,8.36150968158,32.4501644898,0.0,32.965339924,36.8579353714,11.5642184992,0.0,0.0,11.5642184992
 10/03  22:00:00,88.2454024345,7.79698692011,26.6236547526,0.0,25.6355707503,20.6438685092,5.77885296577,0.0,0.0,5.77885296577
 10/03  23:00:00,63.4951955952,7.31224696302,21.9108699057,0.0,15.0252895274,11.7056064465,5.76219727262,0.0,0.0,5.76219727262
 10/03  24:00:00,56.0284206625,7.09907416928,19.6829404821,0.0,11.6412384099,10.0650221343,5.75774685995,0.0,0.0,5.75774685995
 10/04  01:00:00,52.7730092949,6.9570273614,18.1301928895,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
