Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  02:00:00,48.8423164653,6.82046830647,16.1956151214,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/04  03:00:00,47.5202671512,6.73404209855,14.9599905873,0.0,8.25718729233,10.0299323277,5.75354801026,0.0,0.0,5.75354801026
 10/04  04:00:00,48.5611375297,6.68042447984,14.4479476657,0.0,8.25718729233,11.6354268332,5.75733512193,0.0,0.0,5.75733512193
 10/04  05:00:00,57.0773597602,6.72591022312,15.3392432601,0.0,12.1011305571,15.3678112995,4.46383519524,0.0,0.0,4.46383519524
 10/04  06:00:00,88.9190170889,7.34290120515,20.80400661,0.0,19.7275818095,37.2640762949,7.10298670156,0.0,0.0,7.10298670156
 10/04  07:00:00,109.067427242,7.79385205134,25.6656414567,0.0,24.3117294858,51.2795993405,11.5993422002,0.0,0.0,11.5993422002
 10/04  08:00:00,98.4302275906,7.28728218059,26.8096784159,0.0,23.6694662846,40.6342015617,23.3914256916,0.0,0.0,23.3914256916
 10/04  09:00:00,97.6712367924,7.34077810782,31.0042886796,0.0,23.6694662846,35.6302164847,41.3589148793,0.0,18.025,23.3339148793
 10/04  10:00:00,79.1159362809,7.11147473291,30.2748323995,0.0,18.7433767983,22.9618409725,35.5079503729,0.0,18.025,17.4829503729
 10/04  11:00:00,80.6796536455,7.2119174303,31.740183496,0.0,18.7433767983,22.9618409725,35.4799778164,0.0,18.025,17.4549778164
 10/04  12:00:00,82.6353449481,7.35897039518,33.5053739513,0.0,18.5889407304,23.1597249699,35.4775412425,0.0,18.025,17.4525412425
 10/04  13:00:00,80.1086407958,7.20434938385,30.8867872538,0.0,18.7433767983,23.2517909448,35.4761407228,0.0,18.025,17.4511407228
 10/04  14:00:00,80.3511942975,7.22190820616,31.1117828857,0.0,18.7433767983,23.2517909448,29.6661267648,0.0,18.025,11.6411267648
 10/04  15:00:00,80.2678806804,7.23635262585,31.3039748447,0.0,18.7433767983,22.9618409725,35.4772950145,0.0,18.025,17.4522950145
 10/04  16:00:00,83.648563476,7.21184129814,30.257872566,0.0,18.7433767983,27.431320555,23.7827251285,0.0,18.025,5.75772512846
 10/04  17:00:00,95.1716481723,7.45065586517,29.3540644542,0.0,17.6635504202,40.6971502883,5.76580060764,0.0,0.0,5.76580060764
 10/04  18:00:00,107.350925576,7.65383852217,29.173768911,0.0,27.5259009287,37.3340067412,5.78758887374,0.0,0.0,5.78758887374
 10/04  19:00:00,113.177264519,7.86164929704,30.5827315503,0.0,33.8341110165,33.3544677425,5.77502578619,0.0,0.0,5.77502578619
 10/04  20:00:00,121.963154872,8.10864162068,30.9674731719,0.0,36.5179666069,38.8247702939,11.5289503839,0.0,0.0,11.5289503839
 10/04  21:00:00,116.193148758,8.15229428086,30.6691285841,0.0,32.965339924,36.8579353714,5.79200467752,0.0,0.0,5.79200467752
 10/04  22:00:00,87.4022889981,7.64514475499,25.9323614226,0.0,25.6355707503,20.6438685092,11.5384014671,0.0,0.0,11.5384014671
 10/04  23:00:00,62.8669981897,7.17550930177,21.4194066801,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/04  24:00:00,56.183427917,7.01428665141,19.9227252134,0.0,11.6412384099,10.0650221343,5.7578243869,0.0,0.0,5.7578243869
 10/05  01:00:00,53.7973788643,6.9268426974,19.1847440529,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/05  02:00:00,51.0223247476,6.84202047383,18.3540611967,0.0,8.25718729233,10.0299323277,5.75356171062,0.0,0.0,5.75356171062
 10/05  03:00:00,50.4726793357,6.79653766858,17.8499075649,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/05  04:00:00,51.7320011609,6.76698940401,17.5322347179,0.0,8.25718729233,11.6354268332,5.7604728126,0.00244919800146,0.0,5.7580236146
 10/05  05:00:00,60.4441798988,6.82681425292,18.6051462559,0.0,12.1011305571,15.3678112995,5.77093371967,0.0,0.0,5.77093371967
 10/05  06:00:00,93.9759992611,7.5419881364,25.6618820479,0.0,19.7275818095,37.2640762949,5.79112905484,0.0,0.0,5.79112905484
 10/05  07:00:00,114.513041603,8.01536936814,30.8897053684,0.0,24.3117294858,51.2795993405,17.3892430377,0.0,0.0,17.3892430377
 10/05  08:00:00,103.284372232,7.47972614609,31.4713599436,0.0,23.6694662846,40.6342015617,23.3915520064,0.0,0.0,23.3915520064
 10/05  09:00:00,100.671237603,7.48018180265,33.864875859,0.0,23.6694662846,35.6302164847,35.5334523083,0.0,18.025,17.5084523083
 10/05  10:00:00,80.9147774438,7.2179358116,31.9672011349,0.0,18.7433767983,22.9618409725,35.5082204919,0.0,18.025,17.4832204919
 10/05  11:00:00,84.9879001824,7.5091969073,35.7511433492,0.0,18.7433767983,22.9618409725,35.4809756654,0.0,18.025,17.4559756654
 10/05  12:00:00,89.1372157611,7.77729122756,39.5889165337,0.0,18.5889407304,23.1597249699,35.478021885,0.0,18.025,17.453021885
 10/05  13:00:00,92.1338771183,7.99071853996,42.1256493905,0.0,18.7433767983,23.2517909448,35.4808105828,0.0,18.025,17.4558105828
 10/05  14:00:00,92.7422169519,8.06983145493,42.6548760645,0.0,18.7433767983,23.2517909448,35.4771732747,0.0,18.025,17.4521732747
 10/05  15:00:00,92.9853638501,8.11246205922,43.1453417262,0.0,18.7433767983,22.9618409725,35.4776730163,0.0,18.025,17.4526730163
 10/05  16:00:00,96.3151810015,8.12166587535,42.0146611928,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/05  17:00:00,107.678774928,8.36657170222,40.9452616784,0.0,17.6635504202,40.6971502883,5.76652277144,0.0,0.0,5.76652277144
 10/05  18:00:00,118.666813322,8.49794253899,39.6455203003,0.0,27.5259009287,37.3340067412,11.5560095554,0.0,0.0,11.5560095554
 10/05  19:00:00,121.946540589,8.54982030527,38.6638246267,0.0,33.8341110165,33.3544677425,5.77477312583,0.0,0.0,5.77477312583
 10/05  20:00:00,127.569243921,8.59541912572,36.0867737505,0.0,36.5179666069,38.8247702939,5.77470720141,0.0,0.0,5.77470720141
 10/05  21:00:00,119.672146072,8.48709575505,33.8132983833,0.0,32.965339924,36.8579353714,11.5642068405,0.0,0.0,11.5642068405
 10/05  22:00:00,90.0447082252,7.90301355418,28.3168994412,0.0,25.6355707503,20.6438685092,5.77944967811,0.0,0.0,5.77944967811
 10/05  23:00:00,63.8377829486,7.34040223337,22.225285263,0.0,15.0252895274,11.7056064465,5.76236179725,0.0,0.0,5.76236179725
 10/05  24:00:00,55.7359036417,7.09734524107,19.3921441779,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/06  01:00:00,52.1610657471,6.93456125411,17.5406983736,0.0,10.0992000411,10.047477231,5.75359979019,0.0,0.0,5.75359979019
 10/06  02:00:00,47.979507383,6.76962257142,15.3836451409,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/06  03:00:00,46.6359956169,6.66979241301,14.1399558829,0.0,8.25718729233,10.0299323277,5.7537361299,0.0,0.0,5.7537361299
 10/06  04:00:00,47.7310057513,6.61830764364,13.6799225725,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/06  05:00:00,56.1469578798,6.65659358979,14.4781327308,0.0,12.1011305571,15.3678112995,5.7708277139,0.0,0.0,5.7708277139
 10/06  06:00:00,87.9264001923,7.27963543181,19.8746053464,0.0,19.7275818095,37.2640762949,11.5654562182,0.0,0.0,11.5654562182
 10/06  07:00:00,107.847271209,7.72742058502,24.5118631836,0.0,24.3117294858,51.2795993405,11.6001473731,0.0,0.0,11.6001473731
 10/06  08:00:00,99.5920880491,7.30370168342,27.9550804487,0.0,23.6694662846,40.6342015617,23.3946951264,0.0,0.0,23.3946951264
 10/06  09:00:00,102.780875172,7.57735139498,35.8773227991,0.0,23.6694662846,35.6302164847,35.532909343,0.0,18.025,17.507909343
 10/06  10:00:00,86.9871641214,7.56818556567,37.6893315851,0.0,18.7433767983,22.9618409725,41.3307096736,0.0,18.025,23.3057096736
 10/06  11:00:00,88.0313465087,7.65216804861,38.6516120491,0.0,18.7433767983,22.9618409725,35.4810753949,0.0,18.025,17.4560753949
 10/06  12:00:00,89.5732969344,7.81980871586,39.982473486,0.0,18.5889407304,23.1597249699,29.6671220239,0.0,18.025,11.6421220239
 10/06  13:00:00,89.2211688882,7.77555283376,39.4280993857,0.0,18.7433767983,23.2517909448,35.4789665971,0.0,18.025,17.4539665971
 10/06  14:00:00,89.0113252685,7.76153252746,39.2322756273,0.0,18.7433767983,23.2517909448,35.4777841522,0.0,18.025,17.4527841522
 10/06  15:00:00,84.8731406865,7.64039894395,35.5051753386,0.0,18.7433767983,22.9618409725,35.4800995109,0.0,18.025,17.4550995109
 10/06  16:00:00,86.0408773577,7.5316983639,32.3303144755,0.0,18.7433767983,27.431320555,23.7829098455,0.0,18.025,5.75790984548
 10/06  17:00:00,96.6403480634,7.72957429504,30.5438267238,0.0,17.6635504202,40.6971502883,5.7665928445,0.0,0.0,5.7665928445
 10/06  18:00:00,106.995647956,7.82792292244,28.6443685404,0.0,27.5259009287,37.3340067412,5.78799604136,0.0,0.0,5.78799604136
 10/06  19:00:00,109.872468635,7.88947840546,27.2500804687,0.0,33.8341110165,33.3544677425,5.77525131736,0.0,0.0,5.77525131736
 10/06  20:00:00,117.708923998,8.0390268278,26.7828273656,0.0,36.5179666069,38.8247702939,5.77458804241,0.0,0.0,5.77458804241
 10/06  21:00:00,111.875484043,8.04399565315,26.4597184376,0.0,32.965339924,36.8579353714,11.5651771218,0.0,0.0,11.5651771218
 10/06  22:00:00,82.9287644292,7.51916411463,21.5847882155,0.0,25.6355707503,20.6438685092,5.77965564065,0.0,0.0,5.77965564065
 10/06  23:00:00,58.5560759975,7.03887952706,17.2450944511,0.0,15.0252895274,11.7056064465,5.76241036305,0.0,0.0,5.76241036305
 10/06  24:00:00,51.4410748206,6.83872309036,15.3559212576,0.0,11.6412384099,10.0650221343,5.7581206435,0.0,0.0,5.7581206435
 10/07  01:00:00,51.441935075,6.73801963196,14.2586322706,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 10/07  02:00:00,45.4073007872,6.59634674733,12.9847002859,0.0,8.25718729233,10.0299323277,5.75363499506,0.0,0.0,5.75363499506
 10/07  03:00:00,44.6944473318,6.52420170877,12.3440005035,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/07  04:00:00,45.9221473898,6.4833205184,12.0060356401,0.0,8.25718729233,11.6354268332,5.75790456244,0.0,0.0,5.75790456244
 10/07  05:00:00,49.8875884615,6.44332368648,11.8532508675,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 10/07  06:00:00,69.6255752631,6.61331886923,13.2093708527,0.0,18.5082010057,25.6353820695,5.76999614309,0.0,0.0,5.76999614309
 10/07  07:00:00,84.9984385027,7.04694102724,17.4656429237,0.0,19.4083231844,41.0650158608,11.565823843,0.0,0.0,11.565823843
 10/07  08:00:00,120.151421532,7.71389074908,28.0751638917,0.0,26.3286599382,57.9988325916,29.3518679747,0.0,0.0,29.3518679747
 10/07  09:00:00,108.829653328,7.61298359404,32.0079028397,0.0,26.3286599382,42.8504436482,41.4129960777,0.0,18.025,23.3879960777
 10/07  10:00:00,81.9135577111,7.22805869088,29.4705483435,0.0,21.7447113004,23.4437158914,35.5366340852,0.0,18.025,17.5116340852
 10/07  11:00:00,80.7722426835,7.2803025394,30.7385779517,0.0,19.3027497915,23.426170988,35.5097303152,0.0,18.025,17.4847303152
 10/07  12:00:00,83.3819761825,7.51840391946,32.9678898969,0.0,19.1483137236,23.7250123474,35.4801128086,0.0,18.025,17.4551128086
 10/07  13:00:00,85.0485646739,7.59689935413,34.4104395781,0.0,19.3027497915,23.7161209604,35.4788871679,0.0,18.025,17.4538871679
 10/07  14:00:00,85.6227307321,7.60218730018,34.9793171749,0.0,19.3027497915,23.7161209604,35.4778203358,0.0,18.025,17.4528203358
 10/07  15:00:00,86.1405158818,7.70790531819,35.6813346482,0.0,19.3027497915,23.426170988,35.4802606169,0.0,18.025,17.4552606169
 10/07  16:00:00,88.7634995767,7.64708153247,33.9138437306,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/07  17:00:00,96.0512474589,7.79464146005,32.431633863,0.0,18.2229234133,37.5968344597,5.76239509698,0.0,0.0,5.76239509698
 10/07  18:00:00,115.107246917,8.03414046879,31.6429173238,0.0,32.690315043,37.0816133363,5.76655957019,0.0,0.0,5.76655957019
 10/07  19:00:00,115.863344456,8.1051257723,30.3325184877,0.0,36.8143715336,33.066984531,5.7749400933,0.0,0.0,5.7749400933
 10/07  20:00:00,121.041290861,8.24038344965,30.135123156,0.0,36.3493007332,38.7721355839,5.77431638896,0.0,0.0,5.77431638896
 10/07  21:00:00,117.207992894,8.16234063201,28.4977338567,0.0,36.1807251679,36.8228455648,11.5305071634,0.0,0.0,11.5305071634
 10/07  22:00:00,89.9594919705,7.64365861261,23.0883410064,0.0,31.0351095914,20.6438685092,5.7928960541,0.0,0.0,5.7928960541
 10/07  23:00:00,62.2070761243,7.14990839137,18.383174741,0.0,17.4250845679,11.7056064465,5.77114338525,0.0,0.0,5.77114338525
 10/07  24:00:00,53.2974532719,6.92203051909,15.9290880956,0.0,12.8411359301,10.0650221343,5.75802751484,0.0,0.0,5.75802751484
 10/08  01:00:00,51.2358447302,6.7439741217,13.9271588256,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/08  02:00:00,44.6423339692,6.55745152022,12.1392007717,0.0,8.34152022915,10.0650221343,5.7537646127,0.0,0.0,5.7537646127
 10/08  03:00:00,43.26489537,6.43937438877,10.8798480148,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/08  04:00:00,43.8868694236,6.35184863021,9.98279983528,0.0,8.34152022915,11.6705166398,5.75763095214,0.0,0.0,5.75763095214
 10/08  05:00:00,47.3210810933,6.27341047671,9.33722281877,0.0,8.80141237637,15.3678112995,5.76243086622,0.0,0.0,5.76243086622
 10/08  06:00:00,66.8527017438,6.42933047248,10.6204728543,0.0,18.5082010057,25.6353820695,5.77135588455,0.0,0.0,5.77135588455
 10/08  07:00:00,81.8441580066,6.82892957399,14.4099316936,0.0,19.4926561212,41.1001056674,5.79320659464,0.0,0.0,5.79320659464
 10/08  08:00:00,114.682014925,7.44588101563,22.8737380481,0.0,26.3286599382,57.9988325916,29.3548291333,0.0,0.0,29.3548291333
 10/08  09:00:00,103.570989564,7.39652617092,27.0851049284,0.0,26.2443270014,42.8153538416,41.4166786979,0.0,18.025,23.3916786979
 10/08  10:00:00,79.7245395183,7.21152788449,27.2980435607,0.0,21.7447113004,23.4437158914,35.5383207846,0.0,18.025,17.5133207846
 10/08  11:00:00,79.9897123213,7.39156813045,29.7850592237,0.0,19.3449162599,23.4437158914,35.5097075367,0.0,18.025,17.4847075367
 10/08  12:00:00,82.2032637461,7.5516549699,31.6962080082,0.0,19.190480192,23.7425572507,35.4794308645,0.0,18.025,17.4544308645
 10/08  13:00:00,85.3028254144,7.74254000763,34.5787634867,0.0,19.260583323,23.698576057,35.4818367369,0.0,18.025,17.4568367369
 10/08  14:00:00,85.501280006,7.79298158226,34.7267774332,0.0,19.260583323,23.698576057,35.4808615815,0.0,18.025,17.4558615815
 10/08  15:00:00,85.6518014565,7.81391464413,35.1463155411,0.0,19.260583323,23.4086260847,35.4799101673,0.0,18.025,17.4549101673
 10/08  16:00:00,89.3953280028,7.79343491831,34.4590208035,0.0,19.260583323,27.8781056672,23.7830668179,0.0,18.025,5.75806681786
 10/08  17:00:00,96.7299920049,7.92546117094,33.0392638908,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/08  18:00:00,114.205468599,8.08855304665,30.8061412715,0.0,32.6059821062,37.0465235296,5.76672919502,0.0,0.0,5.76672919502
 10/08  19:00:00,113.786018107,8.10166000775,28.2586400642,0.0,36.8143715336,33.066984531,5.77562251992,0.0,0.0,5.77562251992
 10/08  20:00:00,118.976549387,8.2126382427,27.9786916632,0.0,36.43363367,38.8072253906,11.5300020666,0.0,0.0,11.5300020666
 10/08  21:00:00,115.564713308,8.13751716471,26.9986872721,0.0,36.0963922311,36.7877557581,5.77543474999,0.0,0.0,5.77543474999
 10/08  22:00:00,89.8072242849,7.67527350174,23.0238589852,0.0,30.9507766546,20.6087787026,5.79295731814,0.0,0.0,5.79295731814
 10/08  23:00:00,62.8403477361,7.21042564393,18.9559156547,0.0,17.4250845679,11.7056064465,5.77066591198,0.0,0.0,5.77066591198
 10/08  24:00:00,54.6597197628,7.01697240004,17.0769861551,0.0,12.925468867,10.100111941,5.75823108712,0.0,0.0,5.75823108712
 10/09  01:00:00,53.3983782432,6.90398233208,15.9296735312,0.0,12.925468867,10.100111941,4.38731116786,0.0,0.0,4.38731116786
 10/09  02:00:00,47.3794857294,6.75928262552,14.674520512,0.0,8.34152022915,10.0650221343,1.38561921592,0.0,0.0,1.38561921592
 10/09  03:00:00,46.6561339147,6.68856259694,14.0218897329,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/09  04:00:00,47.3700415535,6.61823529893,13.1995817802,0.0,8.34152022915,11.6705166398,5.75831920013,0.0,0.0,5.75831920013
 10/09  05:00:00,51.0058152614,6.55850280115,12.7368519952,0.0,8.80141237637,15.3678112995,5.76260543848,0.0,0.0,5.76260543848
 10/09  06:00:00,70.4440860409,6.7156908311,13.9254845094,0.0,18.5082010057,25.6353820695,5.77147403467,0.0,0.0,5.77147403467
 10/09  07:00:00,84.3171994988,7.04326448449,16.6686140469,0.0,19.4926561212,41.1001056674,5.79314255182,0.0,0.0,5.79314255182
 10/09  08:00:00,113.892062927,7.47688259779,22.0527585582,0.0,26.3286599382,57.9988325916,29.3574536257,0.0,0.0,29.3574536257
 10/09  09:00:00,98.5071805076,7.19086494251,22.2269421419,0.0,26.2443270014,42.8153538416,41.4205057956,0.0,18.025,23.3955057956
 10/09  10:00:00,71.4715513219,6.76970227363,19.4868625985,0.0,21.7447113004,23.4437158914,35.5394462881,0.0,18.025,17.5144462881
 10/09  11:00:00,70.6428744781,6.81593862343,21.0138406738,0.0,19.3449162599,23.4437158914,41.3334931794,0.0,18.025,23.3084931794
 10/09  12:00:00,72.7360773311,6.90255815903,22.8781125445,0.0,19.190480192,23.7425572507,35.4802328917,0.0,18.025,17.4552328917
 10/09  13:00:00,75.3061299408,6.97542602457,25.3491744171,0.0,19.260583323,23.698576057,31.6714549708,0.0,18.025,13.6464549708
 10/09  14:00:00,75.3435796405,6.99137695306,25.3706741767,0.0,19.260583323,23.698576057,33.4776361593,0.0,18.025,15.4526361593
 10/09  15:00:00,74.5920657887,7.00724899453,24.8932382266,0.0,19.260583323,23.4086260847,35.4814289286,0.0,18.025,17.4564289286
 10/09  16:00:00,78.3966468854,6.99676031841,24.2570103531,0.0,19.260583323,27.8781056672,23.7831332906,0.0,18.025,5.75813329062
 10/09  17:00:00,85.9701281198,7.16709055119,23.0377555357,0.0,18.1807569449,37.5792895564,5.76254854559,0.0,0.0,5.76254854559
 10/09  18:00:00,106.236527249,7.46992238592,23.4558197262,0.0,32.6059821062,37.0465235296,5.76697606466,0.0,0.0,5.76697606466
 10/09  19:00:00,108.685105746,7.62757533434,23.6318005125,0.0,36.8143715336,33.066984531,5.77560222125,0.0,0.0,5.77560222125
 10/09  20:00:00,114.562437723,7.81267531503,23.9645312095,0.0,36.43363367,38.8072253906,5.77499029206,0.0,0.0,5.77499029206
 10/09  21:00:00,111.601340338,7.78795379935,23.3848658509,0.0,36.0963922311,36.7877557581,5.77578674558,0.0,0.0,5.77578674558
 10/09  22:00:00,85.7868075736,7.32773512867,19.3509520167,0.0,30.9507766546,20.6087787026,11.5667560173,0.0,0.0,11.5667560173
 10/09  23:00:00,58.7585360554,6.86558937341,15.2189284246,0.0,17.4250845679,11.7056064465,5.77141362084,0.0,0.0,5.77141362084
 10/09  24:00:00,50.7096293749,6.69229362045,13.4515719998,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/10  01:00:00,46.3618525776,6.55205746603,12.1239687709,0.0,10.0992000411,10.047477231,5.75400190288,0.0,0.0,5.75400190288
 10/10  02:00:00,43.4766011675,6.45137909568,11.1989603418,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/10  03:00:00,42.8901251979,6.39603837293,10.6678173466,0.0,8.25718729233,10.0299323277,5.75367564919,0.0,0.0,5.75367564919
 10/10  04:00:00,44.1316870055,6.35888625414,10.3399959781,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/10  05:00:00,52.2649521192,6.3979388448,10.8547310901,0.0,12.1011305571,15.3678112995,5.77153665125,0.0,0.0,5.77153665125
 10/10  06:00:00,85.2107590431,6.98757269348,15.5669444295,0.0,19.7275818095,37.2640762949,11.5671952464,0.0,0.0,11.5671952464
 10/10  07:00:00,102.953521049,7.42857333472,19.9168425365,0.0,24.3117294858,51.2795993405,11.6016939009,0.0,0.0,11.6016939009
 10/10  08:00:00,90.7613513845,6.90158699303,19.52638153,0.0,23.6694662846,40.6342015617,23.4008583068,0.0,0.0,23.4008583068
 10/10  09:00:00,87.1371741939,6.8219081725,20.9890139664,0.0,23.6694662846,35.6302164847,41.367686562,0.0,18.025,23.342686562
 10/10  10:00:00,67.6082827488,6.55537741989,19.3232129906,0.0,18.7433767983,22.9618409725,35.5131846452,0.0,18.025,17.4881846452
 10/10  11:00:00,67.7909695816,6.55120278985,19.5121725991,0.0,18.7433767983,22.9618409725,35.4846129349,0.0,18.025,17.4596129349
 10/10  12:00:00,68.9469172695,6.59171729077,20.5841594234,0.0,18.5889407304,23.1597249699,35.4836976773,0.0,18.025,17.4586976773
 10/10  13:00:00,70.7105495406,6.63214328281,22.0608626708,0.0,18.7433767983,23.2517909448,35.4811796634,0.0,18.025,17.4561796634
 10/10  14:00:00,71.2340235936,6.66860580488,22.5478739114,0.0,18.7433767983,23.2517909448,35.480455294,0.0,18.025,17.455455294
 10/10  15:00:00,71.509922932,6.75910691269,23.023221909,0.0,18.7433767983,22.9618409725,35.4797308643,0.0,18.025,17.4547308643
 10/10  16:00:00,76.4343693224,6.84503700232,23.4104423781,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/10  17:00:00,88.7418182853,7.14654966522,23.2282738929,0.0,17.6635504202,40.6971502883,5.76694932355,0.0,0.0,5.76694932355
 10/10  18:00:00,100.259108644,7.34600552781,22.3896549683,0.0,27.5259009287,37.3340067412,11.5576992792,0.0,0.0,11.5576992792
 10/10  19:00:00,105.373841865,7.50950243902,23.1313722043,0.0,33.8341110165,33.3544677425,5.77593712721,0.0,0.0,5.77593712721
 10/10  20:00:00,114.127343311,7.71853811632,23.521680387,0.0,36.5179666069,38.8247702939,5.77408520232,0.0,0.0,5.77408520232
 10/10  21:00:00,108.394942519,7.74243298789,23.2806493791,0.0,32.965339924,36.8579353714,11.5665293832,0.0,0.0,11.5665293832
 10/10  22:00:00,80.4068644644,7.27073808589,19.3112534015,0.0,25.6355707503,20.6438685092,5.78018345385,0.0,0.0,5.78018345385
 10/10  23:00:00,56.4848670243,6.82640379988,15.3863214439,0.0,15.0252895274,11.7056064465,5.76280462982,0.0,0.0,5.76280462982
 10/10  24:00:00,49.6618892005,6.66018835677,13.755248797,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/11  01:00:00,46.8525565222,6.54481807381,12.6219080639,0.0,10.0992000411,10.047477231,5.75397865421,0.0,0.0,5.75397865421
 10/11  02:00:00,43.8753803452,6.44100986315,11.6081022239,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/11  03:00:00,43.2847499302,6.38847732103,11.0699984346,0.0,8.25718729233,10.0299323277,5.7540249557,0.0,0.0,5.7540249557
 10/11  04:00:00,44.099990965,6.3261578313,10.3410196346,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/11  05:00:00,52.0399762927,6.35435927669,10.6733220408,0.0,12.1011305571,15.3678112995,5.77163890629,0.0,0.0,5.77163890629
 10/11  06:00:00,85.1070787844,6.95372482719,15.4970924441,0.0,19.7275818095,37.2640762949,11.5671072345,0.0,0.0,11.5671072345
 10/11  07:00:00,103.019502798,7.4048876971,20.0064788887,0.0,24.3117294858,51.2795993405,11.6009953021,0.0,0.0,11.6009953021
 10/11  08:00:00,91.2026861058,6.88445878335,19.9848251992,0.0,23.6694662846,40.6342015617,23.4041632556,0.0,0.0,23.4041632556
 10/11  09:00:00,90.1889121796,6.91531666546,23.9473305817,0.0,23.6694662846,35.6302164847,41.369959555,0.0,18.025,23.344959555
 10/11  10:00:00,72.185743101,6.73241358041,23.7236261495,0.0,18.7433767983,22.9618409725,35.5146092056,0.0,18.025,17.4896092056
 10/11  11:00:00,75.5405808113,6.94565918157,26.8673210104,0.0,18.7433767983,22.9618409725,35.4859634679,0.0,18.025,17.4609634679
 10/11  12:00:00,78.384923801,7.13005889469,29.4838160086,0.0,18.5889407304,23.1597249699,35.4827904784,0.0,18.025,17.4577904784
 10/11  13:00:00,79.4959060977,7.19551015225,30.2828455432,0.0,18.7433767983,23.2517909448,35.4839246186,0.0,18.025,17.4589246186
 10/11  14:00:00,81.125861097,7.33332800243,31.7749828075,0.0,18.7433767983,23.2517909448,35.4833072838,0.0,18.025,17.4583072838
 10/11  15:00:00,81.1434678846,7.37038038255,32.0454870636,0.0,18.7433767983,22.9618409725,35.4826939811,0.0,18.025,17.4576939811
 10/11  16:00:00,85.2401890234,7.42105356276,31.6402353647,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/11  17:00:00,97.4165919837,7.6895406107,31.3600483926,0.0,17.6635504202,40.6971502883,5.76704756686,0.0,0.0,5.76704756686
 10/11  18:00:00,110.29559875,7.84441656758,30.0437162749,0.0,27.5259009287,37.3340067412,11.5581152681,0.0,0.0,11.5581152681
 10/11  19:00:00,111.19142509,7.90770548308,28.5507390379,0.0,33.8341110165,33.3544677425,5.77481999424,0.0,0.0,5.77481999424
 10/11  20:00:00,118.19512452,8.03047467405,27.2775112829,0.0,36.5179666069,38.8247702939,5.77558092176,0.0,0.0,5.77558092176
 10/11  21:00:00,111.443562848,7.98640463863,26.0852752214,0.0,32.965339924,36.8579353714,11.5672328296,0.0,0.0,11.5672328296
 10/11  22:00:00,82.6757182616,7.45520394953,21.3956244407,0.0,25.6355707503,20.6438685092,5.78019521085,0.0,0.0,5.78019521085
 10/11  23:00:00,57.7282728691,6.94747244196,16.5086508066,0.0,15.0252895274,11.7056064465,5.76278258058,0.0,0.0,5.76278258058
 10/11  24:00:00,50.1906600994,6.72254567859,14.2216495164,0.0,11.6412384099,10.0650221343,5.75843575721,0.0,0.0,5.75843575721
 10/12  01:00:00,46.295640965,6.53514354061,12.074666991,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/12  02:00:00,42.6582946004,6.38427629886,10.44773911,0.0,8.25718729233,10.0299323277,5.75393006558,0.0,0.0,5.75393006558
 10/12  03:00:00,41.7315485344,6.30067394058,9.60460044676,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/12  04:00:00,42.7712276372,6.24754513467,9.0908563322,0.0,8.25718729233,11.6354268332,5.75852706329,0.0,0.0,5.75852706329
 10/12  05:00:00,50.8639011336,6.2814090599,9.57018487045,0.0,12.1011305571,15.3678112995,5.77147147666,0.0,0.0,5.77147147666
 10/12  06:00:00,83.3330989735,6.83720458802,13.8396136473,0.0,19.7275818095,37.2640762949,5.7922036398,0.0,0.0,5.7922036398
 10/12  07:00:00,100.61902684,7.25921645061,17.7516418547,0.0,24.3117294858,51.2795993405,17.395251083,0.0,0.0,17.395251083
 10/12  08:00:00,90.1820320117,6.86452737495,18.9840831455,0.0,23.6694662846,40.6342015617,23.4035550083,0.0,0.0,23.4035550083
 10/12  09:00:00,93.0973363548,7.0708364771,26.7002198595,0.0,23.6694662846,35.6302164847,35.5411216553,0.0,18.025,17.5161216553
 10/12  10:00:00,78.4347412652,7.11178089842,29.5932478201,0.0,18.7433767983,22.9618409725,35.5151045355,0.0,18.025,17.4901045355
 10/12  11:00:00,80.4725711545,7.28061939968,31.4643441078,0.0,18.7433767983,22.9618409725,35.4859472241,0.0,18.025,17.4609472241
 10/12  12:00:00,82.4866065124,7.45888952308,33.2566601097,0.0,18.5889407304,23.1597249699,35.4822578327,0.0,18.025,17.4572578327
 10/12  13:00:00,83.2806721208,7.50737739914,33.7557367891,0.0,18.7433767983,23.2517909448,35.4817254176,0.0,18.025,17.4567254176
 10/12  14:00:00,83.1611849113,7.51285672061,33.6307707702,0.0,18.7433767983,23.2517909448,35.484780058,0.0,18.025,17.459780058
 10/12  15:00:00,83.3004330046,7.54899773289,34.0238281468,0.0,18.7433767983,22.9618409725,35.4842740879,0.0,18.025,17.4592740879
 10/12  16:00:00,86.5786158995,7.53846857821,32.8612394905,0.0,18.7433767983,27.431320555,23.7833638418,0.0,18.025,5.75836384182
 10/12  17:00:00,95.8044818381,7.66913275261,29.7683365988,0.0,17.6635504202,40.6971502883,5.76711798353,0.0,0.0,5.76711798353
 10/12  18:00:00,108.411366868,7.78069598729,28.223195057,0.0,27.5259009287,37.3340067412,5.78943751879,0.0,0.0,5.78943751879
 10/12  19:00:00,110.727593689,7.88470368569,28.1098915744,0.0,33.8341110165,33.3544677425,5.77617083111,0.0,0.0,5.77617083111
 10/12  20:00:00,118.953809617,8.05781566111,28.0088389136,0.0,36.5179666069,38.8247702939,11.5312632319,0.0,0.0,11.5312632319
 10/12  21:00:00,112.381992543,8.04531457269,26.9647790463,0.0,32.965339924,36.8579353714,5.7939784243,0.0,0.0,5.7939784243
 10/12  22:00:00,84.3520086369,7.55583240163,22.9712623429,0.0,25.6355707503,20.6438685092,11.540998769,0.0,0.0,11.540998769
 10/12  23:00:00,60.5649865565,7.10884653761,19.1839870898,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/12  24:00:00,52.7983225892,6.89943380056,16.6524176677,0.0,11.6412384099,10.0650221343,5.7585450948,0.0,0.0,5.7585450948
 10/13  01:00:00,49.5480851445,6.76886507759,15.0933811199,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/13  02:00:00,46.4551802402,6.6549705803,13.9739267991,0.0,8.25718729233,10.0299323277,5.75400799963,0.0,0.0,5.75400799963
 10/13  03:00:00,45.7078637431,6.58947603027,13.2921079398,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/13  04:00:00,46.8423144436,6.54434732697,12.8651356592,0.0,8.25718729233,11.6354268332,5.75857825384,0.0,0.0,5.75857825384
 10/13  05:00:00,55.3592999974,6.59755461962,13.7494256128,0.0,12.1011305571,15.3678112995,5.77170766416,0.0,0.0,5.77170766416
 10/13  06:00:00,89.2194426194,7.23365160623,19.3294809601,0.0,19.7275818095,37.2640762949,11.5682740566,0.0,0.0,11.5682740566
 10/13  07:00:00,107.775613709,7.68870986589,24.4787136219,0.0,24.3117294858,51.2795993405,11.6046630497,0.0,0.0,11.6046630497
 10/13  08:00:00,96.4736283367,7.14751410726,24.99267233,0.0,23.6694662846,40.6342015617,23.4056824138,0.0,0.0,23.4056824138
 10/13  09:00:00,93.4984830268,7.0905507385,27.0816327513,0.0,23.6694662846,35.6302164847,41.3683007707,0.0,18.025,23.3433007707
 10/13  10:00:00,72.2753771923,6.75353483949,23.7921219455,0.0,18.7433767983,22.9618409725,35.5154391023,0.0,18.025,17.4904391023
 10/13  11:00:00,70.8266803258,6.6873562104,22.4117102446,0.0,18.7433767983,22.9618409725,35.4868260442,0.0,18.025,17.4618260442
 10/13  12:00:00,70.8635470237,6.6761990431,22.4162868774,0.0,18.5889407304,23.1597249699,35.4853822979,0.0,18.025,17.4603822979
 10/13  13:00:00,72.9278508372,6.75548883478,24.1547971271,0.0,18.7433767983,23.2517909448,35.4849753655,0.0,18.025,17.4599753655
 10/13  14:00:00,74.8573031376,6.85048356104,25.9892550041,0.0,18.7433767983,23.2517909448,35.4845876842,0.0,18.025,17.4595876842
 10/13  15:00:00,74.6747076654,6.90912479825,26.0379682376,0.0,18.7433767983,22.9618409725,35.4842038655,0.0,18.025,17.4592038655
 10/13  16:00:00,79.1261076418,6.97319454219,25.9740015865,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/13  17:00:00,90.368602151,7.2358451635,24.7657292622,0.0,17.6635504202,40.6971502883,5.76720019061,0.0,0.0,5.76720019061
 10/13  18:00:00,102.828049858,7.37476071003,23.0457805611,0.0,27.5259009287,37.3340067412,11.5583623299,0.0,0.0,11.5583623299
 10/13  19:00:00,104.809318037,7.48343720123,22.5928705659,0.0,33.8341110165,33.3544677425,5.77618007682,0.0,0.0,5.77618007682
 10/13  20:00:00,112.637316938,7.63425561239,22.1158937632,0.0,36.5179666069,38.8247702939,5.77627046068,0.0,0.0,5.77627046068
 10/13  21:00:00,106.499800065,7.63022302448,21.4976512194,0.0,32.965339924,36.8579353714,11.567951694,0.0,0.0,11.567951694
 10/13  22:00:00,77.8340825453,7.11916040837,16.8900000396,0.0,25.6355707503,20.6438685092,5.7807056054,0.0,0.0,5.7807056054
 10/13  23:00:00,53.4810396424,6.64132225241,12.5675484449,0.0,15.0252895274,11.7056064465,5.76301668068,0.0,0.0,5.76301668068
 10/13  24:00:00,46.1072458368,6.43695610717,10.4238150632,0.0,11.6412384099,10.0650221343,0.0770721572277,0.0570721572277,0.0,0.02
 10/14  01:00:00,46.2066006159,6.34778322127,9.41349067222,0.0,12.8411359301,10.0650221343,6.10719876188,0.353103307444,0.0,5.75409545444
 10/14  02:00:00,39.9948516459,6.19469035781,7.97387577327,0.0,8.25718729233,10.0299323277,0.931191809795,0.911191809795,0.0,0.02
 10/14  03:00:00,39.0201821709,6.10506730992,7.08882509783,0.0,8.25718729233,10.0299323277,7.02687239446,1.27275982364,0.0,5.75411257082
 10/14  04:00:00,40.0591020452,6.04943026787,6.57683488874,0.0,8.25718729233,11.6354268332,1.38733926754,1.36733926754,0.0,0.02
 10/14  05:00:00,43.9243742857,6.00862189722,6.32467469914,0.0,8.71707943955,15.3327214929,7.12891938664,1.36576100487,0.0,5.76315838178
 10/14  06:00:00,63.3501931098,6.13972904964,7.40748973246,0.0,18.5082010057,25.6353820695,7.56298761367,1.79098492263,0.0,5.77200269104
 10/14  07:00:00,77.5601419067,6.52074070464,10.5533900183,0.0,19.4083231844,41.0650158608,12.8943215699,1.32547202449,0.0,11.5688495455
 10/14  08:00:00,107.966957352,7.02131762957,16.5830729331,0.0,26.3286599382,57.9988325916,29.3676794282,0.0,0.0,29.3676794282
 10/14  09:00:00,93.4162490529,6.81437908622,17.3929680405,0.0,26.3286599382,42.8504436482,41.4241023241,0.0,18.025,23.3991023241
 10/14  10:00:00,67.0011698602,6.46562902013,15.320490568,0.0,21.7447113004,23.4437158914,35.544929772,0.0,18.025,17.519929772
 10/14  11:00:00,66.5006359203,6.56264430389,17.1845550637,0.0,19.3027497915,23.426170988,35.5151915426,0.0,18.025,17.4901915426
 10/14  12:00:00,68.0417839307,6.63701004171,18.5090437351,0.0,19.1483137236,23.7250123474,35.4848820981,0.0,18.025,17.4598820981
 10/14  13:00:00,69.2892987555,6.66754450432,19.5804797658,0.0,19.3027497915,23.7161209604,35.4844607564,0.0,18.025,17.4594607564
 10/14  14:00:00,69.7113809206,6.69038850951,19.9797179526,0.0,19.3027497915,23.7161209604,35.4841853041,0.0,18.025,17.4591853041
 10/14  15:00:00,68.9768914055,6.68768065626,19.5378862403,0.0,19.3027497915,23.426170988,35.4839196214,0.0,18.025,17.4589196214
 10/14  16:00:00,71.8137773856,6.64428376183,17.9668696125,0.0,19.3027497915,27.8956505705,23.783373195,0.0,18.025,5.75837319501
 10/14  17:00:00,79.3474132017,6.7962882931,16.7260878149,0.0,18.2229234133,37.5968344597,5.76301790768,0.0,0.0,5.76301790768
 10/14  18:00:00,101.875521443,7.07074163089,17.4905185476,0.0,32.690315043,37.0816133363,5.76738561748,0.0,0.0,5.76738561748
 10/14  19:00:00,102.90748955,7.22412520417,18.2575618044,0.0,36.8143715336,33.066984531,5.77628993923,0.0,0.0,5.77628993923
 10/14  20:00:00,109.297840343,7.41521470643,19.2167445938,0.0,36.3493007332,38.7721355839,5.77576001466,0.0,0.0,5.77576001466
 10/14  21:00:00,106.780539471,7.40691432688,18.8256091029,0.0,36.1807251679,36.8228455648,5.77596332925,0.0,0.0,5.77596332925
 10/14  22:00:00,81.2091338765,6.96746120452,15.0140208464,0.0,31.0351095914,20.6438685092,11.5686465868,0.0,0.0,11.5686465868
 10/14  23:00:00,54.9167923559,6.55620262734,11.6865081499,0.0,17.4250845679,11.7056064465,5.77208342131,0.0,0.0,5.77208342131
 10/14  24:00:00,46.9212783121,6.39965463358,10.075243595,0.0,12.8411359301,10.0650221343,0.318137702485,0.298137702485,0.0,0.02
 10/15  01:00:00,45.8916977839,6.30175980321,9.02518375837,0.0,12.925468867,10.100111941,6.41595188093,0.661704215437,0.0,5.75424766549
 10/15  02:00:00,40.0860892978,6.17798416077,7.96239078381,0.0,8.34152022915,10.0650221343,0.76987953484,0.74987953484,0.0,0.02
 10/15  03:00:00,39.3726688056,6.1088669775,7.31808444544,0.0,8.34152022915,10.0650221343,6.58081872101,0.826536131875,0.0,5.75428258913
 10/15  04:00:00,40.4994230015,6.06135199599,6.88580347213,0.0,8.34152022915,11.6705166398,6.65032239004,0.892149434075,0.0,5.75817295597
 10/15  05:00:00,44.7176783825,6.056881321,6.95028798309,0.0,8.80141237637,15.3678112995,0.868344331567,0.848344331567,0.0,0.02
 10/15  06:00:00,64.03664968,6.18979136898,8.04387098096,0.0,18.5082010057,25.6353820695,7.02807952644,1.25701771104,0.0,5.77106181541
 10/15  07:00:00,78.0161869072,6.54153034504,10.8692014041,0.0,19.4926561212,41.1001056674,12.782098679,1.21323028432,0.0,11.5688683946
 10/15  08:00:00,107.285159919,6.96667568522,15.955888725,0.0,26.3286599382,57.9988325916,29.3708567166,0.0,0.0,29.3708567166
 10/15  09:00:00,90.9421279767,6.62503630581,15.2275951387,0.0,26.2443270014,42.8153538416,41.4658618669,0.0389273205476,18.025,23.4019345463
 10/15  10:00:00,62.8493285789,6.13864398691,11.4956182464,0.0,21.7447113004,23.4437158914,36.937585618,1.39271943455,18.025,17.5198661835
 10/15  11:00:00,59.8537260757,6.07403282945,10.9665344765,0.0,19.3449162599,23.4437158914,36.5242574875,1.00822556128,18.025,17.4910319262
 10/15  12:00:00,59.6550326478,6.051874141,10.647709863,0.0,19.190480192,23.7425572507,37.3195301713,1.8324546912,18.025,17.4620754801
 10/15  13:00:00,59.0801682183,6.01333760576,10.0852610278,0.0,19.260583323,23.698576057,35.6605535806,0.173802209347,18.025,17.4617513712
 10/15  14:00:00,58.8507026991,5.99785159567,9.87128111062,0.0,19.260583323,23.698576057,35.5777788259,0.0912231859886,18.025,17.4615556399
 10/15  15:00:00,58.4165808549,5.98626222815,9.73869872413,0.0,19.260583323,23.4086260847,36.8007915227,1.31439047959,18.025,17.4614010431
 10/15  16:00:00,61.9321439652,5.96894751713,8.82027774075,0.0,19.260583323,27.8781056672,25.1392797469,1.35576999219,18.025,5.75850975471
 10/15  17:00:00,70.05633517,6.14346555677,8.1475325225,0.0,18.1807569449,37.5792895564,7.12647471517,1.36339512899,0.0,5.76307958618
 10/15  18:00:00,93.4938882431,6.42502093057,9.87401559229,0.0,32.6059821062,37.0465235296,8.25084162009,2.48325262556,0.0,5.76758899453
 10/15  19:00:00,95.377014503,6.62519591998,11.3260019456,0.0,36.8143715336,33.066984531,8.8604493574,3.0840234367,0.0,5.77642592069
 10/15  20:00:00,102.49724155,6.8500709891,12.8618517463,0.0,36.43363367,38.8072253906,9.81833663331,4.04177182099,0.0,5.77656481232
 10/15  21:00:00,100.197827061,6.8722700623,12.8969493294,0.0,36.0963922311,36.7877557581,10.043538092,4.26744473633,0.0,5.77609335562
 10/15  22:00:00,75.7448561734,6.50091905412,10.1356874377,0.0,30.9507766546,20.6087787026,16.0875325164,4.51799842408,0.0,11.5695340924
 10/15  23:00:00,50.1823939367,6.13977077585,7.36852923986,0.0,17.4250845679,11.7056064465,10.5331553624,4.76105884428,0.0,5.77209651813
 10/15  24:00:00,42.8740734719,6.02877685017,6.27948239235,0.0,12.925468867,10.100111941,10.8128312369,5.05404572646,0.0,5.75878551042
 10/16  01:00:00,38.9120583156,5.92509839953,5.30110783833,0.0,10.0992000411,10.047477231,5.27664413029,5.25664413029,0.0,0.02
 10/16  02:00:00,36.2739566692,5.84628775048,4.60136752725,0.0,8.25718729233,10.0299323277,11.1800738392,5.42579915431,0.0,5.75427468488
 10/16  03:00:00,35.8309652667,5.80376674241,4.20090313465,0.0,8.25718729233,10.0299323277,5.58715025481,5.56715025481,0.0,0.02
 10/16  04:00:00,37.1745502689,5.77560661263,3.96608792328,0.0,8.25718729233,11.6354268332,11.4565866805,5.69790833094,0.0,5.75867834959
 10/16  05:00:00,45.3425067247,5.82458744953,4.50556095157,0.0,12.1011305571,15.3678112995,9.9054546731,4.13319236065,0.0,5.77226231245
 10/16  06:00:00,77.4456373614,6.33557000132,8.45369843755,0.0,19.7275818095,37.2640762949,9.78823035986,3.99481242138,0.0,5.79341793848
 10/16  07:00:00,93.720549038,6.70207706072,11.4101874073,0.0,24.3117294858,51.2795993405,20.9016496257,3.50377485879,0.0,17.3978747669
 10/16  08:00:00,80.2099355127,6.20407710163,9.67235690033,0.0,23.6694662846,40.6342015617,23.9886367741,0.576935018272,0.0,23.4117017558
 10/16  09:00:00,76.5367141557,6.12505544548,11.0853186671,0.0,23.6694662846,35.6302164847,35.9347858795,0.392038296541,18.025,17.5177475829
 10/16  10:00:00,58.1400686426,5.96593684347,10.4443793969,0.0,18.7433767983,22.9618409725,41.7317388426,0.388271482745,18.025,23.3184673599
 10/16  11:00:00,60.0755008873,6.17605209874,12.1718138965,0.0,18.7433767983,22.9618409725,35.4898296477,0.0,18.025,17.4648296477
 10/16  12:00:00,62.2013829564,6.3349936035,14.0953069915,0.0,18.5889407304,23.1597249699,35.486062724,0.0,18.025,17.461062724
 10/16  13:00:00,63.7874941836,6.47392514698,15.2959839083,0.0,18.7433767983,23.2517909448,35.4860307854,0.0,18.025,17.4610307854
 10/16  14:00:00,64.711678849,6.54333155438,16.1507619088,0.0,18.7433767983,23.2517909448,35.485979989,0.0,18.025,17.460979989
 10/16  15:00:00,64.3296965827,6.5662617319,16.0357996269,0.0,18.7433767983,22.9618409725,35.4859478517,0.0,18.025,17.4609478517
 10/16  16:00:00,67.7157851352,6.55513120403,14.981720587,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/16  17:00:00,78.5878429805,6.71506907036,13.5057135911,0.0,17.6635504202,40.6971502883,5.7674202353,0.0,0.0,5.7674202353
 10/16  18:00:00,91.9242864822,6.78545022319,12.7312679477,0.0,27.5259009287,37.3340067412,12.1181168604,0.558577123767,0.0,11.5595397367
 10/16  19:00:00,94.3742768364,6.8401584798,12.8010644587,0.0,33.8341110165,33.3544677425,7.89384572811,2.11716018489,0.0,5.77668554322
 10/16  20:00:00,103.07400728,6.95412509227,13.2326705142,0.0,36.5179666069,38.8247702939,10.5732203099,4.79638254533,0.0,5.77683776455
 10/16  21:00:00,97.0631449497,6.92626510699,12.7648889501,0.0,32.965339924,36.8579353714,18.1778216223,6.60833015155,0.0,11.5694914708
 10/16  22:00:00,69.7356000256,6.47342623506,9.43720243716,0.0,25.6355707503,20.6438685092,13.3333513565,7.55238359846,0.0,5.78096775801
 10/16  23:00:00,46.5309836563,6.0628201392,6.19596754112,0.0,15.0252895274,11.7056064465,15.2383148784,9.47503040839,0.0,5.76328447005
 10/16  24:00:00,39.7894763109,5.89069004195,4.65228699447,0.0,11.6412384099,10.0650221343,16.0434421039,10.2845574548,0.0,5.75888464908
 10/17  01:00:00,36.9433623621,5.76149723321,3.49600547926,0.0,10.0992000411,10.047477231,12.7071741202,12.6871741202,0.0,0.02
 10/17  02:00:00,34.4050767092,5.69302893119,2.88574312812,0.0,8.25718729233,10.0299323277,19.3722755932,14.2983745651,0.0,5.07390102808
 10/17  03:00:00,33.9666554855,5.65133955435,2.48901250229,0.0,8.25718729233,10.0299323277,16.3755105797,15.6757015973,0.0,0.699808982301
 10/17  04:00:00,35.269279602,5.61991142544,2.21650711311,0.0,8.25718729233,11.6354268332,22.348823469,16.590141044,0.0,5.75868242497
 10/17  05:00:00,42.9272773384,5.62731567129,2.2875897839,0.0,12.1011305571,15.3678112995,21.649355226,15.8773538177,0.0,5.77200140824
 10/17  06:00:00,72.9827811616,5.91487391144,4.41151646474,0.0,19.7275818095,37.2640762949,21.9106198166,16.117341911,0.0,5.79327790556
 10/17  07:00:00,88.8368696776,6.23241451794,6.99614138073,0.0,24.3117294858,51.2795993405,29.139882846,11.7395831059,0.0,17.4002997401
 10/17  08:00:00,77.1005276679,5.93842015567,6.82858713358,0.0,23.6694662846,40.6342015617,26.5428897443,3.13023326668,0.0,23.4126564776
 10/17  09:00:00,75.929870817,6.07625848812,10.52726063,0.0,23.6694662846,35.6302164847,35.794600056,0.249070710721,18.025,17.5205293453
 10/17  10:00:00,58.5040297074,6.04751843632,10.7267458626,0.0,18.7433767983,22.9618409725,41.344017967,0.0,18.025,23.319017967
 10/17  11:00:00,59.6923030525,6.19779764502,11.7668634839,0.0,18.7433767983,22.9618409725,35.4902218497,0.0,18.025,17.4652218497
 10/17  12:00:00,62.5839592244,6.390179157,14.4226900885,0.0,18.5889407304,23.1597249699,35.4902194955,0.0,18.025,17.4652194955
 10/17  13:00:00,64.378008426,6.5314779339,15.828938945,0.0,18.7433767983,23.2517909448,35.4866371237,0.0,18.025,17.4616371237
 10/17  14:00:00,64.9676066583,6.58957555435,16.3604389533,0.0,18.7433767983,23.2517909448,35.4867119989,0.0,18.025,17.4617119989
 10/17  15:00:00,64.6672861145,6.61019516638,16.3294489004,0.0,18.7433767983,22.9618409725,35.4867993501,0.0,18.025,17.4617993501
 10/17  16:00:00,67.9830492225,6.59119697948,15.2129115274,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/17  17:00:00,78.7071169655,6.73887598649,13.6011697377,0.0,17.6635504202,40.6971502883,5.7675800657,0.0,0.0,5.7675800657
 10/17  18:00:00,91.9715621501,6.80642679981,12.7575472383,0.0,27.5259009287,37.3340067412,12.0453799526,0.485275066324,0.0,11.5601048863
 10/17  19:00:00,94.2848131277,6.84380514022,12.707939196,0.0,33.8341110165,33.3544677425,8.20074048027,2.42379808648,0.0,5.77694239379
 10/17  20:00:00,103.017274391,6.95800926477,13.1720391251,0.0,36.5179666069,38.8247702939,10.774152775,4.99842223326,0.0,5.77573054177
 10/17  21:00:00,96.8764324999,6.91794841057,12.5864708724,0.0,32.965339924,36.8579353714,18.7611957341,7.19094152578,0.0,11.5702542083
 10/17  22:00:00,69.2297395779,6.43860744641,8.96614448145,0.0,25.6355707503,20.6438685092,15.1624756437,9.38116096197,0.0,5.78131468175
 10/17  23:00:00,46.0877153252,6.02925829787,5.78625216054,0.0,15.0252895274,11.7056064465,16.9539230883,11.1905208885,0.0,5.76340219981
 10/17  24:00:00,39.2997218632,5.8481863719,4.20502772635,0.0,11.6412384099,10.0650221343,18.5535263617,12.7945867251,0.0,5.75893963659
 10/18  01:00:00,36.7652907842,5.74616590324,3.33326086233,0.0,10.0992000411,10.047477231,13.8965646155,13.8765646155,0.0,0.02
 10/18  02:00:00,34.2620819644,5.68140551135,2.75436491924,0.0,8.25718729233,10.0299323277,21.0614389095,15.3069753794,0.0,5.75446353014
 10/18  03:00:00,33.8563965718,5.64198289796,2.38810629774,0.0,8.25718729233,10.0299323277,16.2951406051,16.2751406051,0.0,0.02
 10/18  04:00:00,35.1409041057,5.60779802066,2.10023605057,0.0,8.25718729233,11.6354268332,23.3620226602,17.6030115452,0.0,5.75901111508
 10/18  05:00:00,42.7350336046,5.61050819814,2.11214161015,0.0,12.1011305571,15.3678112995,23.2861487724,17.5137472581,0.0,5.77240151429
 10/18  06:00:00,72.8426995609,5.90242682098,4.28385988342,0.0,19.7275818095,37.2640762949,22.5295679311,16.7357869203,0.0,5.79378101071
 10/18  07:00:00,88.3854065187,6.187156138,6.58990741806,0.0,24.3117294858,51.2795993405,30.1360295445,12.7358076638,0.0,17.4002218806
 10/18  08:00:00,76.7891008665,5.91471804889,6.54084127117,0.0,23.6694662846,40.6342015617,27.0480038657,3.63182778081,0.0,23.4161760849
 10/18  09:00:00,75.911242032,6.07063583722,10.5142404814,0.0,23.6694662846,35.6302164847,35.7198573357,0.172968097981,18.025,17.5218892377
 10/18  10:00:00,58.9371875081,6.07075319434,11.1366585979,0.0,18.7433767983,22.9618409725,41.3438708421,0.0,18.025,23.3188708421
 10/18  11:00:00,61.1640069672,6.26134936551,13.1750092953,0.0,18.7433767983,22.9618409725,35.4908541513,0.0,18.025,17.4658541513
 10/18  12:00:00,63.885274747,6.45769615306,15.6564827661,0.0,18.5889407304,23.1597249699,35.4890960025,0.0,18.025,17.4640960025
 10/18  13:00:00,65.5267134422,6.58597389153,16.9231404924,0.0,18.7433767983,23.2517909448,35.4892841692,0.0,18.025,17.4642841692
 10/18  14:00:00,66.2915528739,6.66099702827,17.612956865,0.0,18.7433767983,23.2517909448,35.489484525,0.0,18.025,17.464484525
 10/18  15:00:00,66.7063714837,6.71568282895,18.2630396381,0.0,18.7433767983,22.9618409725,35.4890180272,0.0,18.025,17.4640180272
 10/18  16:00:00,70.4289042521,6.72238873559,17.5275664233,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/18  17:00:00,80.6879641667,6.86855408416,15.452328357,0.0,17.6635504202,40.6971502883,5.76794881313,0.0,0.0,5.76794881313
 10/18  18:00:00,93.5511101423,6.9305997846,14.2129023733,0.0,27.5259009287,37.3340067412,11.58579629,0.0242921110387,0.0,11.561504179
 10/18  19:00:00,95.7158905203,6.96779375851,14.0150140126,0.0,33.8341110165,33.3544677425,6.68842845916,0.911265469778,0.0,5.77716298938
 10/18  20:00:00,104.254493373,7.06676616087,14.3004867352,0.0,36.5179666069,38.8247702939,8.91023767685,3.13358392981,0.0,5.77665374703
 10/18  21:00:00,98.1773870466,7.03178978693,13.7735618071,0.0,32.965339924,36.8579353714,16.2719192742,4.7022528184,0.0,11.5696664558
 10/18  22:00:00,70.7554542787,6.57009124666,10.3603563014,0.0,25.6355707503,20.6438685092,11.1735999256,5.39315583607,0.0,5.78044408954
 10/18  23:00:00,47.3994669571,6.14744160989,6.97981393393,0.0,15.0252895274,11.7056064465,12.9987617974,7.23526421709,0.0,5.76349758034
 10/18  24:00:00,40.5509133882,5.96882863287,5.33556769425,0.0,11.6412384099,10.0650221343,14.0903788658,8.33144078175,0.0,5.75893808409
 10/19  01:00:00,37.8477114348,5.85564436769,4.30619881323,0.0,10.0992000411,10.047477231,8.74874824855,8.72874824855,0.0,0.02
 10/19  02:00:00,34.9422865786,5.74631068064,3.36965707919,0.0,8.25718729233,10.0299323277,16.7832729423,11.0289688009,0.0,5.75430414145
 10/19  03:00:00,34.3411739788,5.68760601121,2.82725743956,0.0,8.25718729233,10.0299323277,13.687167812,13.667167812,0.0,0.02
 10/19  04:00:00,35.6135483326,5.65386158327,2.52680936453,0.0,8.25718729233,11.6354268332,20.3795381302,14.6209845618,0.0,5.75855356836
 10/19  05:00:00,43.2693265892,5.65988725972,2.59704255658,0.0,12.1011305571,15.3678112995,19.7034785376,13.9307208939,0.0,5.77275764361
 10/19  06:00:00,73.6119914151,5.9799884789,4.97556449043,0.0,19.7275818095,37.2640762949,24.7085107275,13.1379366425,0.0,11.570574085
 10/19  07:00:00,89.976514589,6.35950832964,8.00863916954,0.0,24.3117294858,51.2795993405,21.0766998525,9.46880445499,0.0,11.6078953976
 10/19  08:00:00,77.8297797904,6.00774975547,7.48846991077,0.0,23.6694662846,40.6342015617,25.4416684851,2.02593411239,0.0,23.4157343727
 10/19  09:00:00,76.6892094218,6.15177428468,11.2110541134,0.0,23.6694662846,35.6302164847,41.4665830081,0.0866980578311,18.025,23.3548849503
 10/19  10:00:00,60.0331031848,6.15532457111,12.1479922069,0.0,18.7433767983,22.9618409725,35.5209089419,0.0,18.025,17.4959089419
 10/19  11:00:00,62.9622147131,6.37670574607,14.857853179,0.0,18.7433767983,22.9618409725,35.4910063378,0.0,18.025,17.4660063378
 10/19  12:00:00,66.3844172799,6.56275995695,18.0505539264,0.0,18.5889407304,23.1597249699,35.4919159572,0.0,18.025,17.4669159572
 10/19  13:00:00,69.7473828245,6.78389592517,20.9458809005,0.0,18.7433767983,23.2517909448,35.4903994517,0.0,18.025,17.4653994517
