Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/19  14:00:00,71.3810162667,6.89392935513,22.4694809181,0.0,18.7433767983,23.2517909448,35.4870948384,0.0,18.025,17.4620948384
 10/19  15:00:00,71.4323938292,6.92927327786,22.7754646295,0.0,18.7433767983,22.9618409725,35.4874260558,0.0,18.025,17.4624260558
 10/19  16:00:00,75.5507241399,6.95492376797,22.4168400627,0.0,18.7433767983,27.431320555,23.7839245212,0.0,18.025,5.75892452122
 10/19  17:00:00,85.9831094869,7.13766522143,20.4783544264,0.0,17.6635504202,40.6971502883,5.7679773962,0.0,0.0,5.7679773962
 10/19  18:00:00,97.9912866798,7.21462648462,18.3690415934,0.0,27.5259009287,37.3340067412,5.79057746918,0.0,0.0,5.79057746918
 10/19  19:00:00,100.040143006,7.25932747004,18.0477150492,0.0,33.8341110165,33.3544677425,5.77723190479,0.0,0.0,5.77723190479
 10/19  20:00:00,109.003850431,7.41830053401,18.6982924973,0.0,36.5179666069,38.8247702939,11.5680781775,0.0347255742416,0.0,11.5333526033
 10/19  21:00:00,102.904551682,7.40193841387,18.1305597278,0.0,32.965339924,36.8579353714,5.83062847454,0.036641390088,0.0,5.79398708445
 10/19  22:00:00,75.1418284588,6.92862723093,14.3881729175,0.0,25.6355707503,20.6438685092,11.823729454,0.280285665048,0.0,11.5434437889
 10/19  23:00:00,51.771278538,6.50776544654,10.9912941474,0.0,15.0252895274,11.7056064465,6.19844600875,0.434958914481,0.0,5.76348709427
 10/19  24:00:00,44.6924110668,6.31557676646,9.13031569019,0.0,11.6412384099,10.0650221343,0.992957798332,0.972957798332,0.0,0.02
 10/20  01:00:00,41.7888991133,6.19235012478,7.91066774439,0.0,10.0992000411,10.047477231,7.07826273822,1.32369918057,0.0,5.75456355765
 10/20  02:00:00,38.8964088938,6.09064494359,6.97944693092,0.0,8.25718729233,10.0299323277,1.43380718855,1.41380718855,0.0,0.02
 10/20  03:00:00,37.972136765,6.00786375954,6.13795039107,0.0,8.25718729233,10.0299323277,7.77373372081,2.019330978,0.0,5.75440274282
 10/20  04:00:00,39.1850133581,5.96398906924,5.7881463758,0.0,8.25718729233,11.6354268332,1.92816332044,1.90816332044,0.0,0.02
 10/20  05:00:00,47.2453618589,6.00081000744,6.23214227212,0.0,12.1011305571,15.3678112995,7.34025448846,1.56746082311,0.0,5.77279366536
 10/20  06:00:00,80.0914225685,6.57871220553,10.8562477017,0.0,19.7275818095,37.2640762949,12.6663979463,1.09466749976,0.0,11.5717304465
 10/20  07:00:00,96.8903869046,6.97488252377,14.3071072566,0.0,24.3117294858,51.2795993405,12.1508352206,0.542134013069,0.0,11.6087012075
 10/20  08:00:00,85.4461820738,6.55420924875,14.558392586,0.0,23.6694662846,40.6342015617,23.4288874034,0.00992140133414,0.0,23.4189660021
 10/20  09:00:00,86.9109705233,6.75910884645,20.8254693392,0.0,23.6694662846,35.6302164847,41.3839453009,0.0,18.025,23.3589453009
 10/20  10:00:00,70.3201864638,6.71596328626,21.874424961,0.0,18.7433767983,22.9618409725,35.5211559606,0.0,18.025,17.4961559606
 10/20  11:00:00,73.2178760735,6.91869107697,24.5715220941,0.0,18.7433767983,22.9618409725,35.4924322595,0.0,18.025,17.4674322595
 10/20  12:00:00,74.8197186822,7.01094268767,26.0376643659,0.0,18.5889407304,23.1597249699,35.4896089457,0.0,18.025,17.4646089457
 10/20  13:00:00,75.9068397696,7.09614489101,26.7930820377,0.0,18.7433767983,23.2517909448,35.4900229843,0.0,18.025,17.4650229843
 10/20  14:00:00,76.5311416273,7.16701255769,27.3465162345,0.0,18.7433767983,23.2517909448,35.4904662076,0.0,18.025,17.4654662076
 10/20  15:00:00,73.9725915388,7.04822117171,25.1967074391,0.0,18.7433767983,22.9618409725,35.4909092744,0.0,18.025,17.4659092744
 10/20  16:00:00,75.90392015,7.00166493482,22.7232931628,0.0,18.7433767983,27.431320555,23.7839553638,0.0,18.025,5.75895536377
 10/20  17:00:00,85.9305610499,7.1490554023,20.4144035318,0.0,17.6635504202,40.6971502883,5.7678463295,0.0,0.0,5.7678463295
 10/20  18:00:00,97.742599648,7.18437083516,18.1505832989,0.0,27.5259009287,37.3340067412,11.5767975973,0.0147148908315,0.0,11.5620827065
 10/20  19:00:00,99.8642017497,7.22829472699,17.9027940756,0.0,33.8341110165,33.3544677425,5.77714230971,0.0,0.0,5.77714230971
 10/20  20:00:00,109.043793939,7.40407563786,18.7524483863,0.0,36.5179666069,38.8247702939,5.81018506885,0.0328156379476,0.0,5.77736943091
 10/20  21:00:00,103.593473779,7.4362380518,18.7851570932,0.0,32.965339924,36.8579353714,11.5714122969,0.0,0.0,11.5714122969
 10/20  22:00:00,76.197298896,7.00118165432,15.3710801296,0.0,25.6355707503,20.6438685092,5.78179959516,0.0,0.0,5.78179959516
 10/20  23:00:00,53.1129311145,6.60837554388,12.2323234029,0.0,15.0252895274,11.7056064465,5.76371086781,0.0,0.0,5.76371086781
 10/20  24:00:00,46.5305590476,6.46071128858,10.8233178067,0.0,11.6412384099,10.0650221343,5.75900544647,0.0,0.0,5.75900544647
 10/21  01:00:00,46.5649882569,6.37109891202,9.74852838903,0.0,12.8411359301,10.0650221343,0.349336255519,0.329336255519,0.0,0.02
 10/21  02:00:00,40.487508406,6.23119502893,8.42998490599,0.0,8.25718729233,10.0299323277,6.44750167743,0.693014850819,0.0,5.75448682662
 10/21  03:00:00,39.7953537089,6.16400312547,7.80502739718,0.0,8.25718729233,10.0299323277,0.793623596107,0.773623596107,0.0,0.02
 10/21  04:00:00,40.8059157778,6.1018459752,7.2711776122,0.0,8.25718729233,11.6354268332,6.61005657569,0.850980996742,0.0,5.75907557895
 10/21  05:00:00,44.8237817123,6.07481929308,7.15782067259,0.0,8.71707943955,15.3327214929,0.84414867589,0.82414867589,0.0,0.02
 10/21  06:00:00,64.9900949426,6.27311968753,8.91391008354,0.0,18.5082010057,25.6353820695,12.3187054807,0.792790506218,0.0,11.5259149745
 10/21  07:00:00,79.4022444421,6.6648185739,12.2512666032,0.0,19.4083231844,41.0650158608,6.27724329587,0.481280956586,0.0,5.79596233928
 10/21  08:00:00,110.169237798,7.17959319534,18.6268763447,0.0,26.3286599382,57.9988325916,29.3873152792,0.0,0.0,29.3873152792
 10/21  09:00:00,96.2601767158,7.01135667783,20.0397841472,0.0,26.3286599382,42.8504436482,41.440476171,0.0,18.025,23.415476171
 10/21  10:00:00,70.5949221545,6.69783768637,18.6819294977,0.0,21.7447113004,23.4437158914,41.3873869206,0.0,18.025,23.3623869206
 10/21  11:00:00,68.7784781984,6.70912097349,19.3158482883,0.0,19.3027497915,23.426170988,35.5212370381,0.0,18.025,17.4962370381
 10/21  12:00:00,69.4067576004,6.7560793479,19.7549000247,0.0,19.1483137236,23.7250123474,35.4910493761,0.0,18.025,17.4660493761
 10/21  13:00:00,69.6909598486,6.71577904703,19.9338581641,0.0,19.3027497915,23.7161209604,35.489671913,0.0,18.025,17.464671913
 10/21  14:00:00,69.7786345478,6.72135080505,20.0159608534,0.0,19.3027497915,23.7161209604,35.4902375275,0.0,18.025,17.4652375275
 10/21  15:00:00,69.1151869091,6.72466333751,19.6391505314,0.0,19.3027497915,23.426170988,35.4908063873,0.0,18.025,17.4658063873
 10/21  16:00:00,72.8424977412,6.71722929584,18.9225916684,0.0,19.3027497915,27.8956505705,23.7840578821,0.0,18.025,5.75905788208
 10/21  17:00:00,80.2448650723,6.86761297447,17.552152493,0.0,18.2229234133,37.5968344597,5.76368089525,0.0,0.0,5.76368089525
 10/21  18:00:00,102.013469894,7.11294688859,17.5861849193,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 10/21  19:00:00,102.683949755,7.24211907408,18.0159253738,0.0,36.8143715336,33.066984531,11.5347799245,0.0,0.0,11.5347799245
 10/21  20:00:00,109.088416458,7.42577400278,18.9966584002,0.0,36.3493007332,38.7721355839,5.77674776779,0.0,0.0,5.77674776779
 10/21  21:00:00,106.423456703,7.39811147234,18.4772270705,0.0,36.1807251679,36.8228455648,5.77708734709,0.0,0.0,5.77708734709
 10/21  22:00:00,80.8802513783,6.95387953601,14.6985669472,0.0,31.0351095914,20.6438685092,11.7158364297,0.143714203489,0.0,11.5721222262
 10/21  23:00:00,54.843930365,6.55656712961,11.6131925442,0.0,17.4250845679,11.7056064465,5.87353607002,0.100456063624,0.0,5.7730800064
 10/21  24:00:00,47.3291690782,6.43087553781,10.4518589661,0.0,12.8411359301,10.0650221343,5.7590818969,0.0,0.0,5.7590818969
 10/22  01:00:00,46.4210950836,6.33782134183,9.51848465158,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/22  02:00:00,40.4657476374,6.20424800434,8.31574296237,0.0,8.34152022915,10.0650221343,6.01136901222,0.256806916085,0.0,5.75456209614
 10/22  03:00:00,39.8424725622,6.14786187009,7.74885940906,0.0,8.34152022915,10.0650221343,0.487431519012,0.467431519012,0.0,0.02
 10/22  04:00:00,40.9489272226,6.10146313305,7.2951418563,0.0,8.34152022915,11.6705166398,6.52027629187,0.761087933704,0.0,5.75918835816
 10/22  05:00:00,44.9211405885,6.0722424525,7.13832427089,0.0,8.80141237637,15.3678112995,0.87363082737,0.85363082737,0.0,0.02
 10/22  06:00:00,64.8732232962,6.26092898815,8.80921632754,0.0,18.5082010057,25.6353820695,12.351752824,0.825439067883,0.0,11.5263137561
 10/22  07:00:00,79.4331158991,6.65370860431,12.1738035534,0.0,19.4926561212,41.1001056674,6.30526630569,0.508978800635,0.0,5.79628750506
 10/22  08:00:00,109.28682378,7.10534329835,17.8186837222,0.0,26.3286599382,57.9988325916,29.3891852633,0.0,0.0,29.3891852633
 10/22  09:00:00,94.0778909546,6.85288671956,18.1353744937,0.0,26.2443270014,42.8153538416,41.4425465803,0.0,18.025,23.4175465803
 10/22  10:00:00,69.1271063294,6.61676827527,17.295166424,0.0,21.7447113004,23.4437158914,41.3882777196,0.0,18.025,23.3632777196
 10/22  11:00:00,70.1623439718,6.84877796666,20.5003353761,0.0,19.3449162599,23.4437158914,35.5231438045,0.0,18.025,17.4981438045
 10/22  12:00:00,72.8730656012,7.04159683765,22.8759716497,0.0,19.190480192,23.7425572507,35.4929621426,0.0,18.025,17.4679621426
 10/22  13:00:00,76.2400591833,7.21382229543,26.0446184965,0.0,19.260583323,23.698576057,35.4916990377,0.0,18.025,17.4666990377
 10/22  14:00:00,77.1273050602,7.26094931278,26.8847369972,0.0,19.260583323,23.698576057,35.4923814984,0.0,18.025,17.4673814984
 10/22  15:00:00,76.0730837493,7.27981161374,26.1016036836,0.0,19.260583323,23.4086260847,35.4894003054,0.0,18.025,17.4644003054
 10/22  16:00:00,78.5469932864,7.19513614959,24.2088870225,0.0,19.260583323,27.8781056672,23.7841220363,0.0,18.025,5.75912203634
 10/22  17:00:00,85.4763501173,7.2928207865,22.418131346,0.0,18.1807569449,37.5792895564,5.76383073482,0.0,0.0,5.76383073482
 10/22  18:00:00,105.476894575,7.46595136256,20.8160164434,0.0,32.6059821062,37.0465235296,5.76850206059,0.0,0.0,5.76850206059
 10/22  19:00:00,104.775644079,7.49452942845,19.85519522,0.0,36.8143715336,33.066984531,5.77720557792,0.0,0.0,5.77720557792
 10/22  20:00:00,110.186515025,7.5837483584,19.8173469372,0.0,36.43363367,38.8072253906,5.81164817884,0.0341707927929,0.0,5.77747738605
 10/22  21:00:00,106.88044963,7.51567113153,18.9360683333,0.0,36.0963922311,36.7877557581,5.80022090849,0.0236272366042,0.0,5.77659367188
 10/22  22:00:00,81.9689011169,7.09359592518,15.7669027057,0.0,30.9507766546,20.6087787026,11.572441873,0.0,0.0,11.572441873
 10/22  23:00:00,55.6857107906,6.65963702239,12.3518904647,0.0,17.4250845679,11.7056064465,5.93510153046,0.161937366034,0.0,5.77316416443
 10/22  24:00:00,48.0401859903,6.50790010276,10.9664197019,0.0,12.925468867,10.100111941,5.8702528741,0.111002586113,0.0,5.75925028799
 10/23  01:00:00,44.007755245,6.3863006601,9.9355645224,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/23  02:00:00,41.2341200585,6.29053269623,9.11724677836,0.0,8.25718729233,10.0299323277,5.75474475096,0.0,0.0,5.75474475096
 10/23  03:00:00,40.6800278662,6.23545483187,8.6182405214,0.0,8.25718729233,10.0299323277,0.0670823946248,0.0470823946248,0.0,0.02
 10/23  04:00:00,41.9421629455,6.19844739303,8.31080915414,0.0,8.25718729233,11.6354268332,5.92120231802,0.162344318816,0.0,5.7588579992
 10/23  05:00:00,49.9914618125,6.23544967925,8.74356441951,0.0,12.1011305571,15.3678112995,5.90247710669,0.129583795238,0.0,5.77289331146
 10/23  06:00:00,82.635286414,6.79636945338,13.182390166,0.0,19.7275818095,37.2640762949,11.6728647852,0.100543320511,0.0,11.5723214647
 10/23  07:00:00,98.895953026,7.15178226625,16.1356876623,0.0,24.3117294858,51.2795993405,11.7064075277,0.0957209282714,0.0,11.6106865994
 10/23  08:00:00,85.7285693268,6.62849382207,14.7664354841,0.0,23.6694662846,40.6342015617,23.4213354577,0.0,0.0,23.4213354577
 10/23  09:00:00,82.0096338129,6.5481669866,16.1350319611,0.0,23.6694662846,35.6302164847,41.3861970701,0.0,18.025,23.3611970701
 10/23  10:00:00,62.1545121824,6.26044399875,14.1642387776,0.0,18.7433767983,22.9618409725,35.5250105853,0.0,18.025,17.5000105853
 10/23  11:00:00,61.598126811,6.2204504508,13.6499927456,0.0,18.7433767983,22.9618409725,35.4964346021,0.0,18.025,17.4714346021
 10/23  12:00:00,62.0464630818,6.20461859918,14.0707109758,0.0,18.5889407304,23.1597249699,35.4927548794,0.0,18.025,17.4677548794
 10/23  13:00:00,61.4761796019,6.19851125079,13.2600355334,0.0,18.7433767983,23.2517909448,35.4917233314,0.0,18.025,17.4667233314
 10/23  14:00:00,61.4382808892,6.19228489518,13.2283630255,0.0,18.7433767983,23.2517909448,35.4916010606,0.0,18.025,17.4666010606
 10/23  15:00:00,61.256177437,6.20243363916,13.3260604668,0.0,18.7433767983,22.9618409725,35.4924457569,0.0,18.025,17.4674457569
 10/23  16:00:00,65.2435387139,6.23263992114,12.8319136671,0.0,18.7433767983,27.431320555,23.7841674746,0.0,18.025,5.75916747456
 10/23  17:00:00,77.515428613,6.5052713387,12.6430226976,0.0,17.6635504202,40.6971502883,5.76837375678,0.0,0.0,5.76837375678
 10/23  18:00:00,92.5619907832,6.69066936508,13.4636164089,0.0,27.5259009287,37.3340067412,11.5854034056,0.0222088505745,0.0,11.5631945551
 10/23  19:00:00,96.1554325263,6.8544129132,14.5678626878,0.0,33.8341110165,33.3544677425,5.83292395227,0.0553211951286,0.0,5.77760275714
 10/23  20:00:00,105.970175842,7.09885851317,15.9840033583,0.0,36.5179666069,38.8247702939,6.25327545494,0.475384489184,0.0,5.77789096576
 10/23  21:00:00,100.610045956,7.15316212554,16.0847396881,0.0,32.965339924,36.8579353714,12.1678666998,0.594770032388,0.0,11.5730966674
 10/23  22:00:00,73.0561033758,6.70918173562,12.5218351097,0.0,25.6355707503,20.6438685092,6.89993937711,1.11739478375,0.0,5.78254459336
 10/23  23:00:00,49.9646757421,6.32156623666,9.37085067236,0.0,15.0252895274,11.7056064465,7.21071131603,1.44679002137,0.0,5.76392129466
 10/23  24:00:00,43.4781611552,6.18400853978,8.04759977991,0.0,11.6412384099,10.0650221343,7.28005046612,1.52062228162,0.0,5.75942818451
 10/24  01:00:00,40.9675736833,6.09686833074,7.1848096393,0.0,10.0992000411,10.047477231,1.60618873097,1.58618873097,0.0,0.02
 10/24  02:00:00,38.2582042815,6.0144926001,6.41736581375,0.0,8.25718729233,10.0299323277,7.39543952293,1.64067473573,0.0,5.7547647872
 10/24  03:00:00,37.6489327083,5.95818104171,5.86441334536,0.0,8.25718729233,10.0299323277,1.71184304784,1.69184304784,0.0,0.02
 10/24  04:00:00,38.6703795793,5.89877366721,5.33869160431,0.0,8.25718729233,11.6354268332,7.58511666057,1.82573574291,0.0,5.75938091766
 10/24  05:00:00,46.6093946532,5.93148976512,5.66544449891,0.0,12.1011305571,15.3678112995,7.48040525814,1.70692191522,0.0,5.77348334292
 10/24  06:00:00,79.1852522466,6.49103899095,10.0376661905,0.0,19.7275818095,37.2640762949,13.2404150357,1.66762091449,0.0,11.5727941212
 10/24  07:00:00,95.7890260975,6.88183916101,13.2986739156,0.0,24.3117294858,51.2795993405,12.9673286721,1.35601059813,0.0,11.611318074
 10/24  08:00:00,82.8090264687,6.38288278653,12.0924845077,0.0,23.6694662846,40.6342015617,23.4257043568,0.0,0.0,23.4257043568
 10/24  09:00:00,79.1698147221,6.30663639228,13.5367288595,0.0,23.6694662846,35.6302164847,41.3871834068,0.0,18.025,23.3621834068
 10/24  10:00:00,59.7308815029,6.05129078197,11.9497508943,0.0,18.7433767983,22.9618409725,35.5257790537,0.0,18.025,17.5007790537
 10/24  11:00:00,59.7130821451,6.04927728558,11.9361144454,0.0,18.7433767983,22.9618409725,35.4971992226,0.0,18.025,17.4721992226
 10/24  12:00:00,60.3969440748,6.07673685758,12.5490671019,0.0,18.5889407304,23.1597249699,35.4921159478,0.0,18.025,17.4671159478
 10/24  13:00:00,60.5232377445,6.10145822523,12.4041397046,0.0,18.7433767983,23.2517909448,35.4925449449,0.0,18.025,17.4675449449
 10/24  14:00:00,60.677781975,6.11594248714,12.5441996,0.0,18.7433767983,23.2517909448,35.492715342,0.0,18.025,17.467715342
 10/24  15:00:00,61.4349654269,6.19533439777,13.5119407693,0.0,18.7433767983,22.9618409725,35.4936802865,0.0,18.025,17.4686802865
 10/24  16:00:00,65.4211878559,6.233071288,13.009124806,0.0,18.7433767983,27.431320555,23.7841880983,0.0,18.025,5.75918809835
 10/24  17:00:00,79.4157891693,6.5009310503,12.663712378,0.0,17.6635504202,40.6971502883,5.76866697705,0.0,0.0,5.76866697705
 10/24  18:00:00,93.1030703857,6.71682630266,13.9785175309,0.0,27.5259009287,37.3340067412,11.5739730837,0.00993553222617,0.0,11.5640375515
 10/24  19:00:00,96.842576635,6.88743589995,15.2219703467,0.0,33.8341110165,33.3544677425,5.77798902137,0.0,0.0,5.77798902137
 10/24  20:00:00,106.787145924,7.14485972064,16.75495841,0.0,36.5179666069,38.8247702939,5.80712974574,0.0302568647177,0.0,5.77687288102
 10/24  21:00:00,101.430330989,7.198683895,16.8594803665,0.0,32.965339924,36.8579353714,11.5733712066,0.0,0.0,11.5733712066
 10/24  22:00:00,74.0006663762,6.76898851648,13.4065744508,0.0,25.6355707503,20.6438685092,5.82990899638,0.0474067815359,0.0,5.78250221484
 10/24  23:00:00,51.0134482659,6.38931893375,10.3518623738,0.0,15.0252895274,11.7056064465,5.90447152165,0.140379894858,0.0,5.76409162679
 10/24  24:00:00,44.2346500429,6.23475259425,8.75333689158,0.0,11.6412384099,10.0650221343,6.38456339366,0.625149944127,0.0,5.75941344953
 10/25  01:00:00,41.5587938295,6.13913041759,7.73376230732,0.0,10.0992000411,10.047477231,0.956336308651,0.936336308651,0.0,0.02
 10/25  02:00:00,38.9097838328,6.06198567765,7.02144665692,0.0,8.25718729233,10.0299323277,6.7424008688,0.988807373694,0.0,5.75359349511
 10/25  03:00:00,38.4555338563,6.0198427796,6.60934757789,0.0,8.25718729233,10.0299323277,1.05458265164,1.03458265164,0.0,0.02
 10/25  04:00:00,39.782212693,5.99114010932,6.35815195539,0.0,8.25718729233,11.6354268332,6.83323551249,1.07414641561,0.0,5.75908909688
 10/25  05:00:00,48.1042587554,6.05164530566,7.04014040455,0.0,12.1011305571,15.3678112995,6.38449673422,0.610973244419,0.0,5.7735234898
 10/25  06:00:00,81.0900444046,6.63653706962,11.7969365092,0.0,19.7275818095,37.2640762949,11.8846797724,0.311066572388,0.0,11.5736132
 10/25  07:00:00,98.0921705233,7.04834825672,15.435281364,0.0,24.3117294858,51.2795993405,11.6117679498,0.0,0.0,11.6117679498
 10/25  08:00:00,84.7447841001,6.51288860779,13.8982171641,0.0,23.6694662846,40.6342015617,23.4246794942,0.0,0.0,23.4246794942
 10/25  09:00:00,80.9919564913,6.4371190841,15.2283741978,0.0,23.6694662846,35.6302164847,41.3893238351,0.0,18.025,23.3643238351
 10/25  10:00:00,61.7609508944,6.19202566407,13.839074524,0.0,18.7433767983,22.9618409725,35.5272783943,0.0,18.025,17.5022783943
 10/25  11:00:00,61.5658759171,6.18093663063,13.6572417786,0.0,18.7433767983,22.9618409725,35.497035456,0.0,18.025,17.472035456
 10/25  12:00:00,62.5172312661,6.18538465829,14.5607001084,0.0,18.5889407304,23.1597249699,35.4939276999,0.0,18.025,17.4689276999
 10/25  13:00:00,61.9956957052,6.18889473588,13.789154342,0.0,18.7433767983,23.2517909448,40.7511001128,0.0,18.025,22.7261001128
 10/25  14:00:00,62.1910487028,6.20346131445,13.969941095,0.0,18.7433767983,23.2517909448,36.0508055774,0.0,18.025,18.0258055774
 10/25  15:00:00,62.9086861899,6.26720493028,14.9137850569,0.0,18.7433767983,22.9618409725,35.4936985023,0.0,18.025,17.4686985023
 10/25  16:00:00,67.3382767538,6.32174679482,14.8375298447,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/25  17:00:00,81.1427686638,6.5895477731,14.3020617308,0.0,17.6635504202,40.6971502883,5.76871646566,0.0,0.0,5.76871646566
 10/25  18:00:00,94.176236659,6.79155578314,14.9769327057,0.0,27.5259009287,37.3340067412,11.5642025804,0.0,0.0,11.5642025804
 10/25  19:00:00,97.9834917141,6.96815713093,16.2821495037,0.0,33.8341110165,33.3544677425,5.77652938969,0.0,0.0,5.77652938969
 10/25  20:00:00,107.856242748,7.21873119968,17.7501677328,0.0,36.5179666069,38.8247702939,5.80987099054,0.0319650428379,0.0,5.7779059477
 10/25  21:00:00,102.626704759,7.28161761915,17.9729004917,0.0,32.965339924,36.8579353714,11.5742228427,0.0,0.0,11.5742228427
 10/25  22:00:00,75.1530198935,6.85477983262,14.4731149586,0.0,25.6355707503,20.6438685092,11.5455942163,0.0,0.0,11.5455942163
 10/25  23:00:00,52.1166087689,6.4719063346,11.3724297795,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/25  24:00:00,45.4246821214,6.32271506707,9.85540065125,0.0,11.6412384099,10.0650221343,5.75955503568,0.0,0.0,5.75955503568
 10/26  01:00:00,42.8202239264,6.23196188376,8.90235189522,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/26  02:00:00,40.2049004566,6.15858790432,8.2199591291,0.0,8.25718729233,10.0299323277,5.75479948453,0.0,0.0,5.75479948453
 10/26  03:00:00,39.7674463004,6.11847865721,7.82261541545,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/26  04:00:00,41.120743438,6.09266092161,7.59515801493,0.0,8.25718729233,11.6354268332,5.75965274917,0.0,0.0,5.75965274917
 10/26  05:00:00,49.4845874043,6.15052232184,8.32157972583,0.0,12.1011305571,15.3678112995,5.77356761296,0.0,0.0,5.77356761296
 10/26  06:00:00,82.5595664796,6.74775271172,13.1552197806,0.0,19.7275818095,37.2640762949,11.5745943274,0.0,0.0,11.5745943274
 10/26  07:00:00,99.5336246806,7.14393277722,16.7811202142,0.0,24.3117294858,51.2795993405,11.6123981925,0.0,0.0,11.6123981925
 10/26  08:00:00,86.1778907986,6.60393167645,15.240260086,0.0,23.6694662846,40.6342015617,29.2795314486,0.0,0.0,29.2795314486
 10/26  09:00:00,82.5274793143,6.53052795293,16.6704733703,0.0,23.6694662846,35.6302164847,35.5559215946,0.0,18.025,17.5309215946
 10/26  10:00:00,63.2525267266,6.26778250717,15.2548838146,0.0,18.7433767983,22.9618409725,41.3553731532,0.0,18.025,23.3303731532
 10/26  11:00:00,62.9899181878,6.24037310422,15.021841262,0.0,18.7433767983,22.9618409725,35.4980251148,0.0,18.025,17.4730251148
 10/26  12:00:00,63.6251942249,6.22586826294,15.6281755937,0.0,18.5889407304,23.1597249699,35.4953689845,0.0,18.025,17.4703689845
 10/26  13:00:00,63.2165774566,6.21828166789,14.9806418428,0.0,18.7433767983,23.2517909448,35.4965391085,0.0,18.025,17.4715391085
 10/26  14:00:00,63.2884786711,6.20961056821,15.0612139381,0.0,18.7433767983,23.2517909448,35.4939956326,0.0,18.025,17.4689956326
 10/26  15:00:00,63.152899381,6.21957473485,15.2056202825,0.0,18.7433767983,22.9618409725,35.4976801437,0.0,18.025,17.4726801437
 10/26  16:00:00,66.9979212403,6.24563984043,14.5732698697,0.0,18.7433767983,27.431320555,23.7844745547,0.0,18.025,5.75947455469
 10/26  17:00:00,80.6513860805,6.51417357024,13.8860450715,0.0,17.6635504202,40.6971502883,5.76885236326,0.0,0.0,5.76885236326
 10/26  18:00:00,93.804323076,6.72895560681,14.6676069363,0.0,27.5259009287,37.3340067412,5.79200356604,0.0,0.0,5.79200356604
 10/26  19:00:00,97.780875571,6.92000866728,16.1276636693,0.0,33.8341110165,33.3544677425,5.77837870813,0.0,0.0,5.77837870813
 10/26  20:00:00,107.791692708,7.18726731751,17.7170660128,0.0,36.5179666069,38.8247702939,11.569576862,0.0335596084864,0.0,11.5360172535
 10/26  21:00:00,102.710015947,7.26542997862,18.072378549,0.0,32.965339924,36.8579353714,11.5731744093,0.0,0.0,11.5731744093
 10/26  22:00:00,75.2341692965,6.84120755596,14.5678216872,0.0,25.6355707503,20.6438685092,5.78314265504,0.0,0.0,5.78314265504
 10/26  23:00:00,52.1543420934,6.45703551585,11.425020631,0.0,15.0252895274,11.7056064465,5.76432032647,0.0,0.0,5.76432032647
 10/26  24:00:00,45.6564880788,6.32273905021,10.0871817007,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/27  01:00:00,43.187242105,6.24327488333,9.25804784702,0.0,10.0992000411,10.047477231,5.75479476152,0.0,0.0,5.75479476152
 10/27  02:00:00,40.5737692017,6.17324950835,8.57416470779,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/27  03:00:00,40.1588615365,6.13675087205,8.19574907957,0.0,8.25718729233,10.0299323277,5.75475714839,0.0,0.0,5.75475714839
 10/27  04:00:00,41.5321563636,6.11370727964,7.98551843618,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/27  05:00:00,49.7887985797,6.16472861671,8.61156996789,0.0,12.1011305571,15.3678112995,11.5271453571,0.0,0.0,11.5271453571
 10/27  06:00:00,82.720203683,6.75116610152,13.3124267372,0.0,19.7275818095,37.2640762949,5.79755771474,0.0,0.0,5.79755771474
 10/27  07:00:00,99.8830626849,7.16396395385,17.1104940895,0.0,24.3117294858,51.2795993405,17.4092748029,0.0,0.0,17.4092748029
 10/27  08:00:00,86.5724798077,6.62501188801,15.613751258,0.0,23.6694662846,40.6342015617,23.4276084613,0.0,0.0,23.4276084613
 10/27  09:00:00,82.8407654854,6.54485363953,16.9694165745,0.0,23.6694662846,35.6302164847,41.3897912109,0.0,18.025,23.3647912109
 10/27  10:00:00,63.4208812892,6.27157341599,15.4194394668,0.0,18.7433767983,22.9618409725,35.5287585851,0.0,18.025,17.5037585851
 10/27  11:00:00,63.0117732898,6.23647970037,15.0475831813,0.0,18.7433767983,22.9618409725,35.498410889,0.0,18.025,17.473410889
 10/27  12:00:00,63.5985676223,6.21897513401,15.608432931,0.0,18.5889407304,23.1597249699,35.4983262395,0.0,18.025,17.4733262395
 10/27  13:00:00,63.1931307765,6.21295849733,14.9625104996,0.0,18.7433767983,23.2517909448,35.4977255363,0.0,18.025,17.4727255363
 10/27  14:00:00,64.0077566978,6.22408236341,15.7660140348,0.0,18.7433767983,23.2517909448,35.4940314737,0.0,18.025,17.4690314737
 10/27  15:00:00,64.173142545,6.26580578395,16.1796263222,0.0,18.7433767983,22.9618409725,35.4953526265,0.0,18.025,17.4703526265
 10/27  16:00:00,68.6413433717,6.32468086177,16.1376485558,0.0,18.7433767983,27.431320555,23.7844518775,0.0,18.025,5.75945187749
 10/27  17:00:00,83.1327940573,6.63140650162,16.2502098809,0.0,17.6635504202,40.6971502883,5.76889082546,0.0,0.0,5.76889082546
 10/27  18:00:00,96.098430572,6.86679622743,16.823849246,0.0,27.5259009287,37.3340067412,11.5649626423,0.0,0.0,11.5649626423
 10/27  19:00:00,99.6230792379,7.04625637934,17.8436086031,0.0,33.8341110165,33.3544677425,5.77850666833,0.0,0.0,5.77850666833
 10/27  20:00:00,110.026661344,7.33920119573,19.8000890782,0.0,36.5179666069,38.8247702939,5.77743058181,0.0,0.0,5.77743058181
 10/27  21:00:00,105.262938058,7.43686979481,20.4538367011,0.0,32.965339924,36.8579353714,11.5748678003,0.0,0.0,11.5748678003
 10/27  22:00:00,77.547632635,6.99214677231,16.7303319341,0.0,25.6355707503,20.6438685092,5.78330274609,0.0,0.0,5.78330274609
 10/27  23:00:00,54.1802078514,6.59673451485,13.3111802486,0.0,15.0252895274,11.7056064465,5.7644507557,0.0,0.0,5.7644507557
 10/27  24:00:00,47.8123353948,6.4713710149,12.0943823841,0.0,11.6412384099,10.0650221343,5.75949989444,0.0,0.0,5.75949989444
 10/28  01:00:00,48.6388092817,6.44511887478,11.7482912766,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 10/28  02:00:00,43.0245688266,6.34331302401,10.8548890402,0.0,8.25718729233,10.0299323277,5.7549423282,0.0,0.0,5.7549423282
 10/28  03:00:00,42.5977569194,6.30441851567,10.4669776669,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/28  04:00:00,43.8974432624,6.27760670892,10.1868951242,0.0,8.25718729233,11.6354268332,5.75926848967,0.0,0.0,5.75926848967
 10/28  05:00:00,48.0426008208,6.25955823526,10.1918327697,0.0,8.71707943955,15.3327214929,5.76441100568,0.0,0.0,5.76441100568
 10/28  06:00:00,70.1768159018,6.46081268013,12.0288510911,0.0,18.5082010057,25.6353820695,5.77402945362,0.0,0.0,5.77402945362
 10/28  07:00:00,83.5846985405,6.8972079803,16.2011736781,0.0,19.4083231844,41.0650158608,11.5756316138,0.0,0.0,11.5756316138
 10/28  08:00:00,116.651973644,7.47070495423,24.8183016686,0.0,26.3286599382,57.9988325916,29.4045831687,0.0,0.0,29.4045831687
 10/28  09:00:00,102.650095938,7.22046074498,26.2204609992,0.0,26.3286599382,42.8504436482,41.4485392669,0.0,18.025,23.4235392669
 10/28  10:00:00,75.4940390577,6.8068729231,23.4719155569,0.0,21.7447113004,23.4437158914,35.5594566772,0.0,18.025,17.5344566772
 10/28  11:00:00,73.175661774,6.78118403911,23.6408938191,0.0,19.3027497915,23.426170988,41.3555964652,0.0,18.025,23.3305964652
 10/28  12:00:00,74.2852560726,6.83280866235,24.5566230845,0.0,19.1483137236,23.7250123474,35.4973513181,0.0,18.025,17.4723513181
 10/28  13:00:00,74.4738469251,6.81673919768,24.6157368247,0.0,19.3027497915,23.7161209604,35.4968138276,0.0,18.025,17.4718138276
 10/28  14:00:00,74.7705455873,6.84670745134,24.8824667436,0.0,19.3027497915,23.7161209604,35.494512295,0.0,18.025,17.469512295
 10/28  15:00:00,75.3956230565,6.90700847504,25.7371936045,0.0,19.3027497915,23.426170988,35.4959396927,0.0,18.025,17.4709396927
 10/28  16:00:00,78.2685629785,6.84603073128,24.2198046178,0.0,19.3027497915,27.8956505705,23.7845781373,0.0,18.025,5.75957813728
 10/28  17:00:00,87.47355716,7.00602128979,22.7583721654,0.0,18.2229234133,37.5968344597,5.76326808369,0.0,0.0,5.76326808369
 10/28  18:00:00,107.483263196,7.30887474547,22.8599736215,0.0,32.690315043,37.0816133363,5.76890734241,0.0,0.0,5.76890734241
 10/28  19:00:00,109.108028966,7.53364274508,24.1483783644,0.0,36.8143715336,33.066984531,5.77863642052,0.0,0.0,5.77863642052
 10/28  20:00:00,116.12511935,7.80899580359,25.6500394359,0.0,36.3493007332,38.7721355839,5.77834034571,0.0,0.0,5.77834034571
 10/28  21:00:00,112.847357626,7.78521074231,24.5139265896,0.0,36.1807251679,36.8228455648,5.77809926145,0.0,0.0,5.77809926145
 10/28  22:00:00,86.7110106119,7.32414195229,20.1589134584,0.0,31.0351095914,20.6438685092,11.5757091084,0.0,0.0,11.5757091084
 10/28  23:00:00,59.4132097255,6.86665366024,15.8722963351,0.0,17.4250845679,11.7056064465,5.77386640765,0.0,0.0,5.77386640765
 10/28  24:00:00,51.2770256369,6.70142236346,14.129116837,0.0,12.8411359301,10.0650221343,5.75967847161,0.0,0.0,5.75967847161
 10/29  01:00:00,50.3458453763,6.60868833657,13.1723294075,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/29  02:00:00,44.4350639641,6.4779223838,12.0113470817,0.0,8.34152022915,10.0650221343,5.75511965509,0.0,0.0,5.75511965509
 10/29  03:00:00,43.7980035924,6.41766226169,11.4345520366,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/29  04:00:00,45.5944362514,6.41363636773,11.6284291407,0.0,8.34152022915,11.6705166398,5.75983403596,0.0,0.0,5.75983403596
 10/29  05:00:00,50.2650543811,6.42228210286,12.1321306728,0.0,8.80141237637,15.3678112995,5.76361915203,0.0,0.0,5.76361915203
 10/29  06:00:00,72.7598713721,6.64990085539,14.4228059676,0.0,18.5082010057,25.6353820695,5.77415991835,0.0,0.0,5.77415991835
 10/29  07:00:00,86.3613139674,7.07960434242,18.6759483134,0.0,19.4926561212,41.1001056674,11.5745166313,0.0,0.0,11.5745166313
 10/29  08:00:00,120.09859124,7.64839467549,28.0872012005,0.0,26.3286599382,57.9988325916,29.4085589463,0.0,0.0,29.4085589463
 10/29  09:00:00,105.742174024,7.39029411492,29.2621109403,0.0,26.2443270014,42.8153538416,41.4508582556,0.0,18.025,23.4258582556
 10/29  10:00:00,77.2653416361,6.8986155293,25.1514595149,0.0,21.7447113004,23.4437158914,35.560503612,0.0,18.025,17.535503612
 10/29  11:00:00,74.9625323759,6.86721700956,25.2820100618,0.0,19.3449162599,23.4437158914,41.3581099245,0.0,18.025,23.3331099245
 10/29  12:00:00,75.1786798471,6.87265519632,25.350482108,0.0,19.190480192,23.7425572507,35.499649801,0.0,18.025,17.474649801
 10/29  13:00:00,75.1826555565,6.84323147858,25.3577570534,0.0,19.260583323,23.698576057,35.4954855085,0.0,18.025,17.4704855085
 10/29  14:00:00,73.5700178669,6.78729377578,23.801057607,0.0,19.260583323,23.698576057,35.4970262868,0.0,18.025,17.4720262868
 10/29  15:00:00,70.9664777194,6.71898016752,21.5557806766,0.0,19.260583323,23.4086260847,35.4948423044,0.0,18.025,17.4698423044
 10/29  16:00:00,73.552425667,6.66036412685,19.7490412987,0.0,19.260583323,27.8781056672,23.7846812557,0.0,18.025,5.75968125568
 10/29  17:00:00,81.9636563089,6.78647755734,17.5277173218,0.0,18.1807569449,37.5792895564,5.76446181253,0.0,0.0,5.76446181253
 10/29  18:00:00,101.846106007,7.04724516543,17.6038579406,0.0,32.6059821062,37.0465235296,5.76911573674,0.0,0.0,5.76911573674
 10/29  19:00:00,102.788719942,7.19145341259,18.171246871,0.0,36.8143715336,33.066984531,5.77876878265,0.0,0.0,5.77876878265
 10/29  20:00:00,109.356835461,7.3896369773,19.1816766504,0.0,36.43363367,38.8072253906,5.7777310572,0.0,0.0,5.7777310572
 10/29  21:00:00,106.805790591,7.40028098247,18.9766954213,0.0,36.0963922311,36.7877557581,5.77790272551,0.0,0.0,5.77790272551
 10/29  22:00:00,81.6697367545,6.99548225294,15.5657029059,0.0,30.9507766546,20.6087787026,11.5758781315,0.0,0.0,11.5758781315
 10/29  23:00:00,55.704080191,6.59889387241,12.4309126606,0.0,17.4250845679,11.7056064465,5.77415269576,0.0,0.0,5.77415269576
 10/29  24:00:00,48.2795788962,6.4762334344,11.2374311481,0.0,12.925468867,10.100111941,5.75985327299,0.0,0.0,5.75985327299
 10/30  01:00:00,44.236781428,6.3617938577,10.1890537283,0.0,10.0992000411,10.047477231,5.75510891764,0.0,0.0,5.75510891764
 10/30  02:00:00,41.3989592508,6.26822428552,9.30436214472,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/30  03:00:00,40.783996488,6.21307345751,8.74454702441,0.0,8.25718729233,10.0299323277,5.75483264998,0.0,0.0,5.75483264998
 10/30  04:00:00,42.0089723751,6.17554029829,8.4004809918,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/30  05:00:00,49.7476158485,6.19092780308,8.5441515098,0.0,12.1011305571,15.3678112995,5.77420824854,0.0,0.0,5.77420824854
 10/30  06:00:00,84.0793801261,6.73966989747,12.7990311515,0.0,19.7275818095,37.2640762949,11.5748664859,0.0,0.0,11.5748664859
 10/30  07:00:00,98.9732677434,7.12398306979,16.2405933729,0.0,24.3117294858,51.2795993405,17.4128300489,0.0,0.0,17.4128300489
 10/30  08:00:00,86.5754893607,6.66080909298,15.5809056042,0.0,23.6694662846,40.6342015617,23.4350957046,0.0,0.0,23.4350957046
 10/30  09:00:00,84.419655236,6.70277144922,18.3903436764,0.0,23.6694662846,35.6302164847,35.5575847883,0.0,18.025,17.5325847883
 10/30  10:00:00,67.3300116798,6.64684895849,18.9532652392,0.0,18.7433767983,22.9618409725,41.3603997163,0.0,18.025,23.3353997163
 10/30  11:00:00,68.5044651722,6.76949711804,20.0072376041,0.0,18.7433767983,22.9618409725,35.5019114066,0.0,18.025,17.4769114066
 10/30  12:00:00,69.9225713594,6.88316985997,21.2682220335,0.0,18.5889407304,23.1597249699,35.4987489142,0.0,18.025,17.4737489142
 10/30  13:00:00,71.2934377408,6.97317749519,22.3025784888,0.0,18.7433767983,23.2517909448,35.4985348051,0.0,18.025,17.4735348051
 10/30  14:00:00,71.458846643,6.99756867766,22.4435969713,0.0,18.7433767983,23.2517909448,35.4964495911,0.0,18.025,17.4714495911
 10/30  15:00:00,70.7995346417,6.99165484855,22.0801490499,0.0,18.7433767983,22.9618409725,35.4981249332,0.0,18.025,17.4731249332
 10/30  16:00:00,73.596867387,6.93933922875,20.478493352,0.0,18.7433767983,27.431320555,23.7847417779,0.0,18.025,5.75974177794
 10/30  17:00:00,85.0598997445,7.03997315899,17.7687165008,0.0,17.6635504202,40.6971502883,5.76909222909,0.0,0.0,5.76909222909
 10/30  18:00:00,95.7290377966,7.09379784086,16.2273951357,0.0,27.5259009287,37.3340067412,11.5656347648,0.0,0.0,11.5656347648
 10/30  19:00:00,97.9709376942,7.13882565345,16.0988554944,0.0,33.8341110165,33.3544677425,5.80041816343,0.0217713235063,0.0,5.77864683992
 10/30  20:00:00,106.619971543,7.26403472617,16.4685223602,0.0,36.5179666069,38.8247702939,6.24405157524,0.465709317222,0.0,5.77834225802
 10/30  21:00:00,100.274662905,7.21644395728,15.6859230006,0.0,32.965339924,36.8579353714,13.1554032087,1.57887607316,0.0,11.5765271356
 10/30  22:00:00,72.5042539323,6.73260005083,11.9464475455,0.0,25.6355707503,20.6438685092,14.4166530297,2.86910494916,0.0,11.5475480806
 10/30  23:00:00,48.9889953329,6.2967547365,8.41992264445,0.0,15.0252895274,11.7056064465,4.96310805728,4.94310805728,0.0,0.02
 10/30  24:00:00,42.00625455,6.10684155879,6.65281100524,0.0,11.6412384099,10.0650221343,11.9546447894,6.19467012516,0.0,5.75997466426
 10/31  01:00:00,38.9626880236,5.96660003001,5.31014967863,0.0,10.0992000411,10.047477231,13.4022924947,7.64727945253,0.0,5.75501304215
 10/31  02:00:00,35.9234392038,5.8439592005,4.25310091407,0.0,8.25718729233,10.0299323277,8.64369617277,8.62369617277,0.0,0.02
 10/31  03:00:00,35.3236972933,5.77895413142,3.71836240262,0.0,8.25718729233,10.0299323277,14.7277446852,8.97299145544,0.0,5.75475322972
 10/31  04:00:00,36.5245309841,5.73800678561,3.35356542002,0.0,8.25718729233,11.6354268332,10.2509177083,10.2309177083,0.0,0.02
 10/31  05:00:00,44.058963231,5.73483234113,3.3115821394,0.0,12.1011305571,15.3678112995,17.0336313246,11.2594022878,0.0,5.77422903683
 10/31  06:00:00,76.5539509897,6.09016603585,5.92308434159,0.0,19.7275818095,37.2640762949,22.6916297596,11.1144846495,0.0,11.5771451101
 10/31  07:00:00,90.6603225131,6.43411166854,8.61749112388,0.0,24.3117294858,51.2795993405,26.9614876904,9.54825442259,0.0,17.4132332678
 10/31  08:00:00,78.1259474192,6.05471655065,7.73743674096,0.0,23.6694662846,40.6342015617,26.8549447375,3.41806861504,0.0,23.4368761225
 10/31  09:00:00,75.7730154091,6.096596673,10.3498647342,0.0,23.6694662846,35.6302164847,37.861827926,1.62281747985,18.025,18.2140104461
 10/31  10:00:00,56.0626745623,5.84181134529,8.49095546436,0.0,18.7433767983,22.9618409725,43.6770651103,2.99434599177,18.025,22.6577191185
 10/31  11:00:00,55.8156826657,5.82157926188,8.26636632706,0.0,18.7433767983,22.9618409725,38.3358166981,2.83424147598,18.025,17.4765752221
 10/31  12:00:00,56.3445712978,5.88281380709,8.69057097838,0.0,18.5889407304,23.1597249699,38.6327944717,3.13320476054,18.025,17.4745897112
 10/31  13:00:00,58.2559399072,6.06174142711,10.1765096037,0.0,18.7433767983,23.2517909448,35.5670640115,0.0697626336649,18.025,17.4723013778
 10/31  14:00:00,59.7467587053,6.20340704316,11.5256648743,0.0,18.7433767983,23.2517909448,35.4981209925,0.0,18.025,17.4731209925
 10/31  15:00:00,60.1844409813,6.26885044606,12.1878534832,0.0,18.7433767983,22.9618409725,41.3161874835,0.0,18.025,23.2911874835
 10/31  16:00:00,64.0902436876,6.28997756432,11.6212241152,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/31  17:00:00,77.1792885774,6.45356934225,10.4744972216,0.0,17.6635504202,40.6971502883,5.98624313477,0.218120433723,0.0,5.76812270105
 10/31  18:00:00,89.5081161145,6.55524106521,10.545010105,0.0,27.5259009287,37.3340067412,13.7690429078,2.20225092725,0.0,11.5667919805
 10/31  19:00:00,92.3425353454,6.63116941312,10.9780947144,0.0,33.8341110165,33.3544677425,9.01306409762,3.23390765652,0.0,5.77915644111
 10/31  20:00:00,101.362984419,6.77568467709,11.6998692743,0.0,36.5179666069,38.8247702939,11.947725734,6.16885300108,0.0,5.77887273297
 10/31  21:00:00,95.4442087708,6.76070787579,11.311184866,0.0,32.965339924,36.8579353714,19.6638640205,8.08806707733,0.0,11.5757969432
 10/31  22:00:00,68.5776530137,6.35065550522,8.40177369807,0.0,25.6355707503,20.6438685092,19.7579910619,8.21019678693,0.0,11.5477942749
 10/31  23:00:00,46.246772344,6.01252721067,5.96191817539,0.0,15.0252895274,11.7056064465,7.77070024348,7.75070024348,0.0,0.02
 10/31  24:00:00,40.1847439768,5.89781147988,5.04032557752,0.0,11.6412384099,10.0650221343,12.2896786025,6.530541313,0.0,5.75913728949
 11/01  01:00:00,38.0663790562,5.83670632342,4.54372681563,0.0,10.0992000411,10.047477231,10.9919055358,5.23664557814,0.0,5.75525995763
 11/01  02:00:00,35.8572773697,5.79576568893,4.23512952853,0.0,8.25718729233,10.0299323277,3.94654890432,3.92654890432,0.0,0.02
 11/01  03:00:00,35.8110598274,5.78562899469,4.19904233182,0.0,8.25718729233,10.0299323277,8.37721495144,2.62190570588,0.0,5.75530924556
 11/01  04:00:00,37.5987283773,5.79314900373,4.37261496751,0.0,8.25718729233,11.6354268332,1.33346956102,1.31346956102,0.0,0.02
 11/01  05:00:00,46.0089273883,5.86334700162,5.133018125,0.0,12.1011305571,15.3678112995,6.49880607299,0.724274423284,0.0,5.7745316497
 11/01  06:00:00,80.8005895928,6.45164095178,9.80822819293,0.0,19.7275818095,37.2640762949,12.3368359445,0.759364320557,0.0,11.5774716239
 11/01  07:00:00,96.3610260124,6.90115102879,13.8511261649,0.0,24.3117294858,51.2795993405,17.5034510433,0.0902498619726,0.0,17.4132011813
 11/01  08:00:00,83.6670043057,6.405519684,12.927671017,0.0,23.6694662846,40.6342015617,23.4466122925,0.00951086694254,0.0,23.4371014255
 11/01  09:00:00,80.4319431785,6.37183972917,14.7335397471,0.0,23.6694662846,35.6302164847,41.3975242394,0.0,18.025,23.3725242394
 11/01  10:00:00,60.7691963069,6.10099146102,12.9382843565,0.0,18.7433767983,22.9618409725,35.533274252,0.0,18.025,17.508274252
 11/01  11:00:00,60.4554668832,6.08824577219,12.6394767367,0.0,18.7433767983,22.9618409725,35.5043433981,0.0,18.025,17.4793433981
 11/01  12:00:00,61.0067395974,6.07131206828,13.1642332793,0.0,18.5889407304,23.1597249699,35.5007910667,0.0,18.025,17.4757910667
 11/01  13:00:00,60.4486303334,6.07196469341,12.3589718304,0.0,18.7433767983,23.2517909448,35.498973528,0.0,18.025,17.473973528
 11/01  14:00:00,60.130391635,6.0537319988,12.0589666021,0.0,18.7433767983,23.2517909448,41.3185823535,0.0,18.025,23.2935823535
 11/01  15:00:00,59.8676314325,6.05018364269,12.0897044199,0.0,18.7433767983,22.9618409725,35.5005565596,0.0,18.025,17.4755565596
 11/01  16:00:00,64.2263405573,6.1079441778,11.9393444207,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/01  17:00:00,78.7172230114,6.41219565878,12.0537927539,0.0,17.6635504202,40.6971502883,5.76959683286,0.0,0.0,5.76959683286
 11/01  18:00:00,90.6733022816,6.51895066972,11.7464668546,0.0,27.5259009287,37.3340067412,11.8780881244,0.31049336232,0.0,11.5675947621
 11/01  19:00:00,93.3763748455,6.63213567152,12.0109536874,0.0,33.8341110165,33.3544677425,6.75681303725,0.977978113483,0.0,5.77883492377
 11/01  20:00:00,103.171565012,6.87182719284,13.4122895728,0.0,36.5179666069,38.8247702939,13.3328280295,1.79504492861,0.0,11.5377831009
 11/01  21:00:00,97.4150661885,6.88594180791,13.156787443,0.0,32.965339924,36.8579353714,8.93062658388,3.13269078332,0.0,5.79793580056
 11/01  22:00:00,69.7066863912,6.41873568612,9.46271340805,0.0,25.6355707503,20.6438685092,16.7538039302,5.20540914907,0.0,11.5483947811
 11/01  23:00:00,46.4924529069,6.02292111871,6.19719204497,0.0,15.0252895274,11.7056064465,12.7553089948,6.99047750552,0.0,5.7648314893
 11/01  24:00:00,39.8068690192,5.86914807962,4.69111015399,0.0,11.6412384099,10.0650221343,8.30022041989,8.28022041989,0.0,0.02
 11/02  01:00:00,37.0361867315,5.759820384,3.59041544918,0.0,10.0992000411,10.047477231,15.2714339461,9.51611202191,0.0,5.75532192419
 11/02  02:00:00,34.600526541,5.7011188732,3.07301960105,0.0,8.25718729233,10.0299323277,9.5770353159,9.5570353159,0.0,0.02
 11/02  03:00:00,34.3123077224,5.67495816011,2.81095644836,0.0,8.25718729233,10.0299323277,15.6591578294,9.90405187616,0.0,5.75510595329
 11/02  04:00:00,35.7532072817,5.65755033422,2.66268183453,0.0,8.25718729233,11.6354268332,15.664157165,9.90451608559,0.0,5.75964107941
 11/02  05:00:00,43.4802815771,5.67112350122,2.7965830526,0.0,12.1011305571,15.3678112995,15.518966777,9.74476353546,0.0,5.77420324156
 11/02  06:00:00,76.5281150649,6.07295515293,5.9144204379,0.0,19.7275818095,37.2640762949,20.3622839242,8.78618450363,0.0,11.5760994205
 11/02  07:00:00,91.4373533531,6.48405815823,9.34452219054,0.0,24.3117294858,51.2795993405,18.3689098307,6.75190068548,0.0,11.6170091452
 11/02  08:00:00,78.3977425265,6.02813763004,8.03577148397,0.0,23.6694662846,40.6342015617,24.7656000036,1.32589077455,0.0,23.439709229
 11/02  09:00:00,75.7447164925,6.03122567699,10.3869166442,0.0,23.6694662846,35.6302164847,41.5850781153,0.183665280112,18.025,23.3764128352
 11/02  10:00:00,56.5316418158,5.80019096163,9.00151686346,0.0,18.7433767983,22.9618409725,36.1816661068,0.647521823348,18.025,17.5091442834
 11/02  11:00:00,55.3542544529,5.72950913988,7.89699381686,0.0,18.7433767983,22.9618409725,43.3995628043,2.07593769732,18.025,23.298625107
 11/02  12:00:00,54.8178415027,5.72077715089,7.32586645087,0.0,18.5889407304,23.1597249699,39.643977868,4.143484081,18.025,17.475493787
 11/02  13:00:00,56.5577786836,5.90726157352,8.63281620401,0.0,18.7433767983,23.2517909448,36.5618678142,1.05933426688,18.025,17.4775335473
 11/02  14:00:00,57.7867902748,6.03013293411,9.73895437402,0.0,18.7433767983,23.2517909448,35.5317465517,0.030919064541,18.025,17.4758274872
 11/02  15:00:00,58.0645058982,6.08942221771,10.2473323301,0.0,18.7433767983,22.9618409725,35.5009610411,0.0,18.025,17.4759610411
 11/02  16:00:00,61.4339372249,6.0791398467,9.17573706893,0.0,18.7433767983,27.431320555,23.9367378501,0.151753099374,18.025,5.75998475074
 11/02  17:00:00,74.4595033308,6.22617693436,7.98208480709,0.0,17.6635504202,40.6971502883,7.07054505407,1.30080864075,0.0,5.76973641332
 11/02  18:00:00,86.9563296215,6.31967870732,8.22875291665,0.0,27.5259009287,37.3340067412,9.15997512461,3.36608620112,0.0,5.79388892349
 11/02  19:00:00,89.5490643202,6.37484971861,8.44091208061,0.0,33.8341110165,33.3544677425,17.9788893528,6.44130019447,0.0,11.5375891583
 11/02  20:00:00,98.5210244702,6.51640555362,9.11716201832,0.0,36.5179666069,38.8247702939,15.6539482024,9.87503453383,0.0,5.77891366858
 11/02  21:00:00,92.7165554195,6.5072345982,8.836960202,0.0,32.965339924,36.8579353714,23.3689106244,11.7913108399,0.0,11.5775997844
 11/02  22:00:00,65.5647354186,6.07168283031,5.66780316628,0.0,25.6355707503,20.6438685092,20.9322562081,15.1479024763,0.0,5.78435373186
 11/02  23:00:00,43.1745270884,5.73599238102,3.16618640415,0.0,15.0252895274,11.7056064465,23.6481359065,17.8831567884,0.0,5.76497911811
 11/02  24:00:00,37.3432498083,5.65442846396,2.44219632664,0.0,11.6412384099,10.0650221343,24.0328332452,18.2726819468,0.0,5.76015129835
 11/03  01:00:00,35.3079937821,5.60597226546,2.01607166497,0.0,10.0992000411,10.047477231,18.99442344,18.97442344,0.0,0.02
 11/03  02:00:00,33.0410571097,5.5569637006,1.65769408836,0.0,8.25718729233,10.0299323277,26.0359449521,20.2806099889,0.0,5.75533496321
 11/03  03:00:00,32.8043465442,5.52802793665,1.44992618194,0.0,8.25718729233,10.0299323277,20.5393129168,20.5193129168,0.0,0.02
 11/03  04:00:00,34.1508442723,5.49721259489,1.22064745906,0.0,8.25718729233,11.6354268332,28.0196126493,22.2594744408,0.0,5.76013820849
 11/03  05:00:00,41.7203252131,5.49539740909,1.21234206657,0.0,12.1011305571,15.3678112995,29.130650098,23.3560595246,0.0,5.7745905735
 11/03  06:00:00,73.2242889868,5.74329497671,2.94022853728,0.0,19.7275818095,37.2640762949,36.3931580596,24.8146861149,0.0,11.5784719448
 11/03  07:00:00,85.7640432636,5.92096525376,4.23427678961,0.0,24.3117294858,51.2795993405,36.1958930318,24.5783019842,0.0,11.6175910476
 11/03  08:00:00,73.8369498676,5.70938959473,3.7937083561,0.0,23.6694662846,40.6342015617,43.3716740108,14.0754292402,0.0,29.2962447706
 11/03  09:00:00,71.7672251798,5.78197029034,6.65865918893,0.0,23.6694662846,35.6302164847,42.9966113237,7.43399935296,18.025,17.5376119707
 11/03  10:00:00,54.0534451185,5.73193481016,6.59157149109,0.0,18.7433767983,22.9618409725,45.7577776979,4.39142469217,18.025,23.3413530057
 11/03  11:00:00,54.8229310816,5.82336641496,7.27180731291,0.0,18.7433767983,22.9618409725,38.3960470341,2.89070214566,18.025,17.4803448884
 11/03  12:00:00,55.7721214606,5.93712073903,8.06379390319,0.0,18.5889407304,23.1597249699,38.6169611771,3.11430657252,18.025,17.4776546046
 11/03  13:00:00,56.6384516359,6.01841395041,8.60232884065,0.0,18.7433767983,23.2517909448,35.565006603,0.0646295407536,18.025,17.4753770623
 11/03  14:00:00,57.139822908,6.06420635496,9.05790932052,0.0,18.7433767983,23.2517909448,35.5012548257,0.0,18.025,17.4762548257
 11/03  15:00:00,57.0426348168,6.07840651121,9.23647198428,0.0,18.7433767983,22.9618409725,41.3564526912,0.0355528706177,18.025,23.2958998206
 11/03  16:00:00,60.6290639671,6.06136421872,8.38863551398,0.0,18.7433767983,27.431320555,18.6204715626,0.575471562623,18.025,0.02
 11/03  17:00:00,73.7025068465,6.19239710393,7.25885453217,0.0,17.6635504202,40.6971502883,7.58024018933,1.81045643094,0.0,5.76978375839
 11/03  18:00:00,85.6350591375,6.22523304791,7.00190185465,0.0,27.5259009287,37.3340067412,19.1844997018,7.61647467407,0.0,11.5680250277
 11/03  19:00:00,87.6654133094,6.224136508,6.70796413664,0.0,33.8341110165,33.3544677425,20.1909459763,14.4122242427,0.0,5.77872173355
