Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/03  20:00:00,96.6327914248,6.35311294728,7.392201689,0.0,36.5179666069,38.8247702939,29.8984563003,18.3615626359,0.0,11.5368936643
 11/03  21:00:00,90.9882970319,6.34283454336,7.27308373255,0.0,32.965339924,36.8579353714,26.0687144114,20.2694747614,0.0,5.79923965001
 11/03  22:00:00,64.1764456786,5.92602198199,4.42515348619,0.0,25.6355707503,20.6438685092,34.1531265956,22.6039859338,0.0,11.5491406617
 11/03  23:00:00,42.4564940841,5.66594036942,2.51819691932,0.0,15.0252895274,11.7056064465,30.0144483929,24.2494709534,0.0,5.76497743953
 11/03  24:00:00,36.6877922143,5.58686814706,1.85429928507,0.0,11.6412384099,10.0650221343,25.7648496957,25.7448496957,0.0,0.02
 11/04  01:00:00,37.5849024045,5.55024179741,1.58921793057,0.0,12.8411359301,10.0650221343,33.0024340695,27.2471631532,0.0,5.75527091631
 11/04  02:00:00,32.4920631898,5.49001424162,1.17565080078,0.0,8.25718729233,10.0299323277,28.2169605376,28.1969605376,0.0,0.02
 11/04  03:00:00,32.232674631,5.45650134441,0.948642916435,0.00112641708508,8.25718729233,10.0299323277,34.5950253621,28.8396425231,0.0,5.75538283904
 11/04  04:00:00,33.723168706,5.43489239978,0.769149117905,0.0861382989282,8.25718729233,11.6354268332,35.8145464397,30.0548498222,0.0,5.75969661758
 11/04  05:00:00,37.854516574,5.41856398416,0.591387923533,0.253296897129,8.71707943955,15.3327214929,30.4598831453,30.4398831453,0.0,0.02
 11/04  06:00:00,58.4640687076,5.48010889618,1.03910395357,0.257614182902,18.5082010057,25.6353820695,36.1610338205,30.3864368465,0.0,5.77459697404
 11/04  07:00:00,68.559006339,5.64927571353,2.32505263641,0.0982148812796,19.4083231844,41.0650158608,40.546741878,28.967632317,0.0,11.579109561
 11/04  08:00:00,95.6813756156,5.95643015963,5.36177957818,0.0,26.3286599382,57.9988325916,47.2370272711,17.8104804253,0.0,29.4265468459
 11/04  09:00:00,82.9569273225,5.93625376813,7.81136036449,0.0,26.3286599382,42.8504436482,55.0053147323,7.68056709408,18.025,29.2997476382
 11/04  10:00:00,58.4286394827,5.81175702234,7.40153878418,0.0,21.7447113004,23.4437158914,37.8508691043,2.28410400361,18.025,17.5417651007
 11/04  11:00:00,57.114711398,5.93804310789,8.42301271616,0.0,19.3027497915,23.426170988,41.760309366,0.393663816891,18.025,23.3416455491
 11/04  12:00:00,58.3620038241,6.07895680554,9.38717524571,0.0,19.1483137236,23.7250123474,35.5443880939,0.0403847352203,18.025,17.4790033587
 11/04  13:00:00,59.2825772179,6.17702655749,10.0641318044,0.0,19.3027497915,23.7161209604,35.5062431396,0.0,18.025,17.4812431396
 11/04  14:00:00,59.8241800173,6.24044193279,10.542319538,0.0,19.3027497915,23.7161209604,35.5021391475,0.0,18.025,17.4771391475
 11/04  15:00:00,60.069413666,6.27407390336,11.0438717027,0.0,19.3027497915,23.426170988,35.501906525,0.0,18.025,17.476906525
 11/04  16:00:00,63.5503294357,6.23546055079,10.1120952942,0.0,19.3027497915,27.8956505705,23.7849233574,0.0,18.025,5.75992335737
 11/04  17:00:00,72.0628728383,6.26619590527,8.0874499427,0.0,18.2229234133,37.5968344597,6.18955351212,0.42451961415,0.0,5.76503389797
 11/04  18:00:00,91.9454181492,6.38608796008,8.24483959254,0.0,32.690315043,37.0816133363,10.9981703288,5.22844986221,0.0,5.76972046656
 11/04  19:00:00,92.3745583675,6.45154031677,8.49691403876,0.0,36.8143715336,33.066984531,15.1314094108,9.35167823807,0.0,5.77973117277
 11/04  20:00:00,98.172454757,6.54756307907,8.95870494706,0.0,36.3493007332,38.7721355839,19.2964418322,13.5169125468,0.0,5.77952928545
 11/04  21:00:00,95.2643502021,6.47367372714,8.24235197909,0.0,36.1807251679,36.8228455648,28.2210098062,16.6819031006,0.0,11.5391067056
 11/04  22:00:00,70.7231989404,6.06756044453,5.42753612195,0.0,31.0351095914,20.6438685092,30.5330142396,18.9543943842,0.0,11.5786198554
 11/04  23:00:00,45.5475601142,5.74300515982,3.13020604852,0.0,17.4250845679,11.7056064465,26.187826429,20.4128501019,0.0,5.7749763271
 11/04  24:00:00,38.4815794304,5.65489125804,2.38015844951,0.0,12.8411359301,10.0650221343,21.9125037491,21.8925037491,0.0,0.02
 11/05  01:00:00,38.1696963335,5.60496443311,1.99986164334,0.0,12.925468867,10.100111941,29.1380436845,23.3825465697,0.0,5.75549711474
 11/05  02:00:00,33.0182810094,5.54121750757,1.531236674,0.0,8.34152022915,10.0650221343,24.3370235094,24.3170235094,0.0,0.02
 11/05  03:00:00,32.7447925434,5.50605403026,1.29290714675,0.0,8.34152022915,10.0650221343,30.7139344536,24.9586038096,0.0,5.755330644
 11/05  04:00:00,34.1373241314,5.47836871707,1.1065361308,0.0,8.34152022915,11.6705166398,31.5845444597,25.8245689339,0.0,5.75997552579
 11/05  05:00:00,38.1252427415,5.45461518475,0.942371085839,0.0175573777679,8.80141237637,15.3678112995,26.095716063,26.075716063,0.0,0.02
 11/05  06:00:00,58.6780316023,5.52335158007,1.43198905629,0.03543634619,18.5082010057,25.6353820695,37.5725208725,26.042509009,0.0,11.5300118635
 11/05  07:00:00,69.0526335121,5.70032127495,2.74640558881,0.0,19.4926561212,41.1001056674,30.3846225746,24.5848559716,0.0,5.79976660299
 11/05  08:00:00,96.6237828742,6.04347308924,6.21711664985,0.0,26.3286599382,57.9988325916,42.6575980574,13.2299432972,0.0,29.4276547602
 11/05  09:00:00,84.0100057757,6.03514528888,8.88495592981,0.0,26.2443270014,42.8153538416,51.3928535954,4.06962323517,18.025,29.2982303602
 11/05  10:00:00,60.1046093345,5.95157085127,8.93767716802,0.0,21.7447113004,23.4437158914,36.0739332519,0.506211230633,18.025,17.5427220213
 11/05  11:00:00,59.2217739423,6.11275298002,10.2956433813,0.0,19.3449162599,23.4437158914,41.3663399523,0.0,18.025,23.3413399523
 11/05  12:00:00,61.170143618,6.27085469274,11.9436986874,0.0,19.190480192,23.7425572507,35.5065478174,0.0,18.025,17.4815478174
 11/05  13:00:00,62.5310402369,6.39582214936,13.1535039128,0.0,19.260583323,23.698576057,35.5038156231,0.0,18.025,17.4788156231
 11/05  14:00:00,63.2233393016,6.46004588525,13.7815800618,0.0,19.260583323,23.698576057,35.5011013903,0.0,18.025,17.4761013903
 11/05  15:00:00,63.0208071891,6.48686036487,13.8421845107,0.0,19.260583323,23.4086260847,41.3210457916,0.0,18.025,23.2960457916
 11/05  16:00:00,66.6443920994,6.46018486742,13.0411386795,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 11/05  17:00:00,74.2252756269,6.46285631401,10.1128936231,0.0,18.1807569449,37.5792895564,5.77556890876,0.0105721357063,0.0,5.76499677306
 11/05  18:00:00,93.8965692961,6.58738232795,10.114107591,0.0,32.6059821062,37.0465235296,7.77180175561,2.00167511943,0.0,5.77012663618
 11/05  19:00:00,94.0943776266,6.6245557574,10.0437038179,0.0,36.8143715336,33.066984531,12.0343725504,6.25533799175,0.0,5.77903455869
 11/05  20:00:00,99.8173679514,6.70661474676,10.325126624,0.0,36.43363367,38.8072253906,21.841205489,10.3035533245,0.0,11.5376521646
 11/05  21:00:00,96.7198888533,6.63668326252,9.65429181568,0.0,36.0963922311,36.7877557581,18.5289641265,12.7491715628,0.0,5.77979256368
 11/05  22:00:00,72.4537627646,6.26012546359,7.08493460888,0.0,30.9507766546,20.6087787026,24.1311515097,12.5519816003,0.0,11.5791699094
 11/05  23:00:00,47.0270812088,5.89665070235,4.45607120284,0.0,17.4250845679,11.7056064465,19.2941259648,13.5189707682,0.0,5.77515519655
 11/05  24:00:00,39.7671012403,5.77464768829,3.42649078199,0.0,12.925468867,10.100111941,20.3560233558,14.5956411948,0.0,5.76038216105
 11/06  01:00:00,37.620435856,5.69094078792,2.68284800714,0.0,11.6412384099,10.0650221343,17.1401394885,17.1201394885,0.0,0.02
 11/06  02:00:00,35.4632592361,5.62386460804,2.15342181761,0.0,10.0992000411,10.047477231,26.6115604797,20.8561078181,0.0,5.75545266159
 11/06  03:00:00,33.2149004185,5.57733572143,1.81115686586,0.0,8.25718729233,10.0299323277,21.3748033406,21.3548033406,0.0,0.02
 11/06  04:00:00,32.9204389502,5.54228524903,1.55173842913,0.0,8.25718729233,10.0299323277,27.9647733068,22.2091860945,0.0,5.75558721232
 11/06  05:00:00,34.2422394797,5.50684360593,1.30239525911,0.0,8.25718729233,11.6354268332,24.4081514179,24.3881514179,0.0,0.02
 11/06  06:00:00,41.7879431382,5.50126436888,1.27405406615,0.0,12.1011305571,15.3678112995,37.0269137945,25.4979622038,0.0,11.5289515907
 11/06  07:00:00,66.0849651641,5.78538988343,3.29475033427,0.0,19.7275818095,37.2640762949,28.801342821,23.0035208217,0.0,5.79782199932
 11/06  08:00:00,87.7059635494,6.12821084043,5.96886744062,0.0,24.3117294858,51.2795993405,32.1135090354,14.6944649151,0.0,17.4190441203
 11/06  09:00:00,76.7028441048,5.95845228998,6.41048310981,0.0,23.6694662846,40.6342015617,27.1792133251,3.73242576468,0.0,23.4467875604
 11/06  10:00:00,75.8388079153,6.13459810447,10.3775771702,0.0,23.6694662846,35.6302164847,41.6403136967,0.233832420475,18.025,23.3814812762
 11/06  11:00:00,58.3358407009,6.11569711694,10.4901711918,0.0,18.7433767983,22.9618409725,36.6852012348,0.0,18.025,18.6602012348
 11/06  12:00:00,59.4437937891,6.23133638395,11.4846795968,0.0,18.7433767983,22.9618409725,40.1824550643,0.0,18.025,22.1574550643
 11/06  13:00:00,61.4260976365,6.36559881668,13.28927447,0.0,18.5889407304,23.1597249699,35.5060456856,0.0,18.025,17.4810456856
 11/06  14:00:00,62.458121587,6.44293641825,13.9974562986,0.0,18.7433767983,23.2517909448,35.5073468827,0.0,18.025,17.4823468827
 11/06  15:00:00,62.7859477908,6.46401371545,14.3042049209,0.0,18.7433767983,23.2517909448,35.5034879317,0.0,18.025,17.4784879317
 11/06  16:00:00,61.6301936845,6.41290419209,13.4895111501,0.0,18.7433767983,22.9618409725,35.5021998563,0.0,18.025,17.4771998563
 11/06  17:00:00,65.2044146923,6.29007555799,10.8512543974,0.0,18.7433767983,27.431320555,23.797044267,0.0118270289224,18.025,5.7602172381
 11/06  18:00:00,81.0903940664,6.36912059516,8.81799066678,0.0,17.6635504202,40.6971502883,7.29514989369,1.52513096986,0.0,5.77001892383
 11/06  19:00:00,87.9038078097,6.44430607764,9.05152194881,0.0,27.5259009287,37.3340067412,15.5400543594,3.9702405082,0.0,11.5698138512
 11/06  20:00:00,90.5230266566,6.49379405922,9.29587795675,0.0,33.8341110165,33.3544677425,12.7084258119,6.92856149779,0.0,5.7798643141
 11/06  21:00:00,99.4552706754,6.62749536932,9.94026116785,0.0,36.5179666069,38.8247702939,16.2312776188,10.4515919425,0.0,5.77968567628
 11/06  22:00:00,93.6090927558,6.6135558711,9.62309393994,0.0,32.965339924,36.8579353714,24.3689925817,12.7896638807,0.0,11.579328701
 11/06  23:00:00,66.5274096001,6.18202718042,6.52006359865,0.0,25.6355707503,20.6438685092,26.1346822517,14.5844600679,0.0,11.5502221838
 11/06  24:00:00,43.9875480077,5.82815865609,3.88700802257,0.0,15.0252895274,11.7056064465,22.525837291,16.7604046106,0.0,5.76543268038
 11/07  01:00:00,37.8557902243,5.71214092989,2.89699539857,0.0,11.6412384099,10.0650221343,17.8638248587,17.8438248587,0.0,0.02
 11/07  02:00:00,35.7017983504,5.65112343283,2.36469690107,0.0,10.0992000411,10.047477231,25.0133461187,19.2577872444,0.0,5.75555887426
 11/07  03:00:00,33.4154888249,5.60090586815,1.98816990698,0.0,8.25718729233,10.0299323277,20.2342373332,20.2142373332,0.0,0.02
 11/07  04:00:00,33.1002659934,5.56364717587,1.7101983744,0.0,8.25718729233,10.0299323277,27.4677493532,21.7123282652,0.0,5.75542108798
 11/07  05:00:00,34.4674060092,5.53531700539,1.49908112614,0.0,8.25718729233,11.6354268332,22.8249926079,22.8049926079,0.0,0.02
 11/07  06:00:00,42.1242589882,5.54352749022,1.56809473573,0.0,12.1011305571,15.3678112995,33.6372743985,22.1067638158,0.0,11.5305105826
 11/07  07:00:00,66.5706163077,5.84231817794,3.7234526541,0.0,19.7275818095,37.2640762949,25.9052316259,18.9350967697,0.0,6.97013485616
 11/07  08:00:00,88.6257444639,6.22772239522,6.7891100691,0.0,24.3117294858,51.2795993405,28.3914307891,12.1477970862,0.0,16.2436337029
 11/07  09:00:00,78.5359424397,6.1055567176,8.09645826093,0.0,23.6694662846,40.6342015617,24.7562748889,1.30828055754,0.0,23.4479943314
 11/07  10:00:00,78.6189248529,6.34982527468,12.9424541046,0.0,23.6694662846,35.6302164847,41.4099719639,0.0,18.025,23.3849719639
 11/07  11:00:00,62.8962258069,6.38844254059,14.7778002092,0.0,18.7433767983,22.9618409725,41.3717466655,0.0,18.025,23.3467466655
 11/07  12:00:00,65.6284062906,6.59224430521,17.3083776692,0.0,18.7433767983,22.9618409725,35.5075328806,0.0,18.025,17.4825328806
 11/07  13:00:00,67.457871992,6.73992064253,18.946719947,0.0,18.5889407304,23.1597249699,35.5062295056,0.0,18.025,17.4812295056
 11/07  14:00:00,68.5508555598,6.81554277738,19.7175768849,0.0,18.7433767983,23.2517909448,35.50314165,0.0,18.025,17.47814165
 11/07  15:00:00,68.5270032303,6.8210184486,19.6882489014,0.0,18.7433767983,23.2517909448,35.5019806185,0.0,18.025,17.4769806185
 11/07  16:00:00,67.7626436176,6.78974731543,19.2451124469,0.0,18.7433767983,22.9618409725,36.6833909843,0.0,18.025,18.6583909843
 11/07  17:00:00,70.7905234083,6.66615483166,16.0612780876,0.0,18.7433767983,27.431320555,22.6212356005,0.0,18.025,4.59623560046
 11/07  18:00:00,85.7185173285,6.74917436939,13.0660486699,0.0,17.6635504202,40.6971502883,5.77030580309,0.0,0.0,5.77030580309
 11/07  19:00:00,91.8601205305,6.80141397699,12.6507073675,0.0,27.5259009287,37.3340067412,12.4359126564,0.865715411739,0.0,11.5701972447
 11/07  20:00:00,94.0946431173,6.82254925948,12.5387255519,0.0,33.8341110165,33.3544677425,8.55503101552,2.77594908415,0.0,5.77908193137
 11/07  21:00:00,102.932181938,6.94994209454,13.094707061,0.0,36.5179666069,38.8247702939,13.8056405077,5.32712960031,0.0,8.47851090735
 11/07  22:00:00,96.849610471,6.91824117465,12.5589079039,0.0,32.965339924,36.8579353714,16.0875614157,7.21694727608,0.0,8.87061413963
 11/07  23:00:00,69.3234902504,6.45088817037,9.04726971171,0.0,25.6355707503,20.6438685092,20.3093461483,8.75896454275,0.0,11.5503816056
 11/07  24:00:00,45.9943844868,6.0311209507,5.69087177533,0.0,15.0252895274,11.7056064465,17.1117316339,11.3461936262,0.0,5.76553800771
 11/08  01:00:00,39.1239606062,5.84127370799,4.0360269928,0.0,11.6412384099,10.0650221343,13.9562334107,13.9362334107,0.0,0.02
 11/08  02:00:00,36.5509790998,5.73543797187,3.12955930493,0.0,10.0992000411,10.047477231,21.0991242657,15.3435593988,0.0,5.75556486683
 11/08  03:00:00,34.0266268113,5.66607894116,2.53412785912,0.0,8.25718729233,10.0299323277,17.1180953716,17.0980953716,0.0,0.02
 11/08  04:00:00,33.6267677272,5.62272891728,2.17761535682,0.0,8.25718729233,10.0299323277,24.263667378,18.5080267215,0.0,5.75564065647
 11/08  05:00:00,34.9689643516,5.59205083751,1.94389558914,0.0,8.25718729233,11.6354268332,24.9808769384,19.2204825452,0.0,5.76039439316
 11/08  06:00:00,42.5001981106,5.58769312192,1.89985756193,0.0,12.1011305571,15.3678112995,25.6737134746,19.8982846297,0.0,5.77542884493
 11/08  07:00:00,66.8060082461,5.87073608386,3.93040656782,0.0,19.7275818095,37.2640762949,30.6669155583,19.0873827913,0.0,11.579532767
 11/08  08:00:00,89.6456005076,6.32737651798,7.70928507363,0.0,24.3117294858,51.2795993405,21.1834125903,9.56212350331,0.0,11.621289087
 11/08  09:00:00,79.8188553554,6.19983158853,9.28507658417,0.0,23.6694662846,40.6342015617,23.6932583046,0.242043085604,0.0,23.451215219
 11/08  10:00:00,80.7768284301,6.46868305849,14.9814874424,0.0,23.6694662846,35.6302164847,41.4136840884,0.0,18.025,23.3886840884
 11/08  11:00:00,64.9477964412,6.48268348067,16.7351194155,0.0,18.7433767983,22.9618409725,41.3722144393,0.0,18.025,23.3472144393
 11/08  12:00:00,67.8450038018,6.69108777296,19.4261254166,0.0,18.7433767983,22.9618409725,35.5088545238,0.0,18.025,17.4838545238
 11/08  13:00:00,69.8315483568,6.84927160474,21.2110368299,0.0,18.5889407304,23.1597249699,35.5066832603,0.0,18.025,17.4816832603
 11/08  14:00:00,70.6249316542,6.91925397563,21.6879361993,0.0,18.7433767983,23.2517909448,35.5036837682,0.0,18.025,17.4786837682
 11/08  15:00:00,70.630096162,6.92581606628,21.6865402653,0.0,18.7433767983,23.2517909448,41.3250461771,0.0,18.025,23.3000461771
 11/08  16:00:00,69.1671386917,6.86327885386,20.5760701342,0.0,18.7433767983,22.9618409725,35.5063657362,0.0,18.025,17.4813657362
 11/08  17:00:00,72.371478538,6.74180143597,17.5665759555,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/08  18:00:00,87.4195604652,6.82637685008,14.689875865,0.0,17.6635504202,40.6971502883,5.76972909738,0.0,0.0,5.76972909738
 11/08  19:00:00,93.0215563509,6.87877892327,13.7347604389,0.0,27.5259009287,37.3340067412,11.5702281556,0.0,0.0,11.5702281556
 11/08  20:00:00,95.4379992253,6.92978688717,13.7748244533,0.0,33.8341110165,33.3544677425,5.81477603427,0.0343880143228,0.0,5.78038801994
 11/08  21:00:00,104.296407153,7.06455073443,14.344312097,0.0,36.5179666069,38.8247702939,12.4963257218,0.955546071043,0.0,11.5407796508
 11/08  22:00:00,98.3924976172,7.04927336737,13.9707398825,0.0,32.965339924,36.8579353714,13.3313205721,1.75148203881,0.0,11.5798385333
 11/08  23:00:00,71.152581706,6.60655467253,10.7206849932,0.0,25.6355707503,20.6438685092,8.08515093121,2.29985156617,0.0,5.78529936503
 11/08  24:00:00,47.9878607024,6.20000550955,7.51545418762,0.0,15.0252895274,11.7056064465,9.71431956258,3.94992202709,0.0,5.76439753549
 11/09  01:00:00,41.1003035517,6.02108368069,5.83254732594,0.0,11.6412384099,10.0650221343,11.480679483,5.72003718227,0.0,5.76064230074
 11/09  02:00:00,38.2783004644,5.89992961594,4.69238986187,0.0,10.0992000411,10.047477231,6.98658820835,6.96658820835,0.0,0.02
 11/09  03:00:00,35.4323755595,5.79925004104,3.80669502142,0.0,8.25718729233,10.0299323277,13.6483090718,7.89269983543,0.0,5.75560923635
 11/09  04:00:00,34.8392644087,5.73697545006,3.27586557343,0.0,8.25718729233,10.0299323277,9.05395785846,9.03395785846,0.0,0.02
 11/09  05:00:00,36.0794981549,5.69971199941,2.94676015985,0.0,8.25718729233,11.6354268332,15.9697303819,10.2093966626,0.0,5.76033371925
 11/09  06:00:00,43.6972159361,5.70312789276,2.98142992728,0.0,12.1011305571,15.3678112995,16.3262351081,10.5505241571,0.0,5.77571095096
 11/09  07:00:00,68.8287067968,6.07384219253,5.7499748,0.0,19.7275818095,37.2640762949,21.8554440976,10.2740612559,0.0,11.5813828417
 11/09  08:00:00,92.065793602,6.57958236346,9.87724253788,0.0,24.3117294858,51.2795993405,23.9473961834,6.5249415567,0.0,17.4224546267
 11/09  09:00:00,81.4985375304,6.36973407399,10.7948386186,0.0,23.6694662846,40.6342015617,23.6630696065,0.210608994778,0.0,23.4524606118
 11/09  10:00:00,82.7490528583,6.64269293062,16.7796874705,0.0,23.6694662846,35.6302164847,41.4109028151,0.0,18.025,23.3859028151
 11/09  11:00:00,66.9375046651,6.63653613027,18.5709671675,0.0,18.7433767983,22.9618409725,35.5403276391,0.0,18.025,17.5153276391
 11/09  12:00:00,69.0895188423,6.79186118954,20.5698598391,0.0,18.7433767983,22.9618409725,35.5088768286,0.0,18.025,17.4838768286
 11/09  13:00:00,69.8406277249,6.83488377343,21.2344985819,0.0,18.5889407304,23.1597249699,41.3260719341,0.0,18.025,23.3010719341
 11/09  14:00:00,71.222737625,6.91836649279,22.2866249046,0.0,18.7433767983,23.2517909448,35.5072478999,0.0,18.025,17.4822478999
 11/09  15:00:00,71.0160243203,6.92550778624,22.0727684937,0.0,18.7433767983,23.2517909448,35.5063339949,0.0,18.025,17.4813339949
 11/09  16:00:00,68.6355492956,6.84074334101,20.0670069056,0.0,18.7433767983,22.9618409725,35.5054120052,0.0,18.025,17.4804120052
 11/09  17:00:00,71.7171452289,6.71671360947,16.9373234164,0.0,18.7433767983,27.431320555,23.785449484,0.0,18.025,5.76044948395
 11/09  18:00:00,87.0824165984,6.81220784308,14.3668945379,0.0,17.6635504202,40.6971502883,5.77055081074,0.0,0.0,5.77055081074
 11/09  19:00:00,93.0825176718,6.88120575843,13.7932784774,0.0,27.5259009287,37.3340067412,11.5785528856,0.00802453050029,0.0,11.5705283551
 11/09  20:00:00,95.3228412773,6.92323689996,13.6662059853,0.0,33.8341110165,33.3544677425,6.18295491865,0.402585211824,0.0,5.78036970682
 11/09  21:00:00,104.126908856,7.05388281313,14.1854719056,0.0,36.5179666069,38.8247702939,7.44876325909,1.66928107591,0.0,5.77948218318
 11/09  22:00:00,98.563746451,7.06755907554,14.1236819667,0.0,32.965339924,36.8579353714,13.5158807668,1.93585469955,0.0,11.5800260673
 11/09  23:00:00,71.42087734,6.63317779086,10.9623348443,0.0,25.6355707503,20.6438685092,14.097926468,2.5477647959,0.0,11.5501616721
 11/09  24:00:00,48.5128874606,6.24770381878,7.99277793541,0.0,15.0252895274,11.7056064465,3.17019935853,3.15019935853,0.0,0.02
 11/10  01:00:00,41.5858631306,6.06561056625,6.2735761983,0.0,11.6412384099,10.0650221343,10.9857699084,5.22503007083,0.0,5.76073983752
 11/10  02:00:00,38.7832410822,5.948729143,5.14851905312,0.0,10.0992000411,10.047477231,12.1325081117,6.37682029065,0.0,5.755687821
 11/10  03:00:00,36.1008145555,5.85999500454,4.41439091742,0.0,8.25718729233,10.0299323277,6.28029630322,6.26029630322,0.0,0.02
 11/10  04:00:00,35.2304136298,5.7767395034,3.62723882398,0.0,8.25718729233,10.0299323277,13.8423792642,8.08678882472,0.0,5.75559043945
 11/10  05:00:00,36.3954279622,5.72931988917,3.23308039747,0.0,8.25718729233,11.6354268332,9.10906670356,9.08906670356,0.0,0.02
 11/10  06:00:00,44.1467065928,5.74316620394,3.39086743327,0.0,12.1011305571,15.3678112995,19.6818497137,8.15074907483,0.0,11.5311006389
 11/10  07:00:00,70.4569254185,6.22918616931,7.22283154543,0.0,19.7275818095,37.2640762949,11.8360564747,6.03731812144,0.0,5.79873835321
 11/10  08:00:00,93.613221428,6.72237820025,11.2818497087,0.0,24.3117294858,51.2795993405,21.4541750991,4.03087449048,0.0,17.4233006086
 11/10  09:00:00,82.6876994169,6.46739231433,11.8863244839,0.0,23.6694662846,40.6342015617,23.5387915861,0.0857567844424,0.0,23.4530348017
 11/10  10:00:00,83.9395509803,6.72897001104,17.8838969394,0.0,23.6694662846,35.6302164847,41.4155763261,0.0,18.025,23.3905763261
 11/10  11:00:00,67.6628160644,6.67831764636,19.2544841224,0.0,18.7433767983,22.9618409725,41.3755424294,0.0,18.025,23.3505424294
 11/10  12:00:00,68.0250095031,6.66150247392,19.6357029634,0.0,18.7433767983,22.9618409725,35.5118989577,0.0,18.025,17.4868989577
 11/10  13:00:00,69.0734452638,6.74815844956,20.5540348713,0.0,18.5889407304,23.1597249699,35.508999031,0.0,18.025,17.483999031
 11/10  14:00:00,70.7859079253,6.89836950753,21.8697830518,0.0,18.7433767983,23.2517909448,35.5043064632,0.0,18.025,17.4793064632
 11/10  15:00:00,71.72131312,6.94883543427,22.7547247786,0.0,18.7433767983,23.2517909448,41.3262345912,0.0,18.025,23.3012345912
 11/10  16:00:00,70.685136841,6.91336303019,22.0439717184,0.0,18.7433767983,22.9618409725,35.5075368755,0.0,18.025,17.4825368755
 11/10  17:00:00,74.6347157919,6.76455411939,17.9230474287,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/10  18:00:00,87.3503565433,6.84476251197,14.6022658558,0.0,17.6635504202,40.6971502883,5.77057669756,0.0,0.0,5.77057669756
 11/10  19:00:00,93.0378552678,6.88631977771,13.7434808698,0.0,27.5259009287,37.3340067412,12.1913393172,0.620335342257,0.0,11.571003975
 11/10  20:00:00,94.6740709022,6.86829329781,13.0723624243,0.0,33.8341110165,33.3544677425,8.83872471807,3.05801627351,0.0,5.78070844456
 11/10  21:00:00,102.952815974,6.9526908169,13.1125534381,0.0,36.5179666069,38.8247702939,18.265273039,6.72374243299,0.0,11.541530606
 11/10  22:00:00,96.6746536212,6.90565224422,12.3964760988,0.0,32.965339924,36.8579353714,20.2777943171,8.69835253676,0.0,11.5794417804
 11/10  23:00:00,69.520671053,6.46821020164,9.22708877536,0.0,25.6355707503,20.6438685092,14.7904804679,9.00464467992,0.0,5.78583578799
 11/10  24:00:00,46.4713565854,6.07104860505,6.12789035611,0.0,15.0252895274,11.7056064465,16.2864115892,10.5207072211,0.0,5.7657043681
 11/11  01:00:00,41.1948118553,5.91538787744,4.71341726514,0.0,12.925468867,10.100111941,17.2898943922,11.5290007822,0.0,5.76089360997
 11/11  02:00:00,40.2457835966,5.81714112878,3.86374788879,0.0,12.925468867,10.100111941,12.9633197715,12.9433197715,0.0,0.02
 11/11  03:00:00,34.6676094645,5.71647293245,3.00527332377,0.0,8.34152022915,10.0650221343,20.6190192475,14.8633094799,0.0,5.75570976761
 11/11  04:00:00,34.263710485,5.67359483294,2.64425913607,0.0,8.34152022915,10.0650221343,15.7799654433,15.7599654433,0.0,0.02
 11/11  05:00:00,35.6277937508,5.6459122909,2.4294197344,0.0,8.34152022915,11.6705166398,21.7225631824,15.9617534405,0.0,5.76080974187
 11/11  06:00:00,39.596103778,5.62377145534,2.26157780863,0.0,8.80141237637,15.3678112995,21.2187823866,15.4528440108,0.0,5.76593837576
 11/11  07:00:00,52.9843450646,5.72357152884,3.10945074069,0.0,18.5082010057,25.6353820695,19.3638657325,13.5878596547,0.0,5.77600607776
 11/11  08:00:00,72.2589803779,6.02143214981,5.63151592014,0.0,19.4926561212,41.1001056674,20.9415275853,9.35922493175,0.0,11.5823026535
 11/11  09:00:00,102.836691377,6.61290821637,11.8604283376,0.0,26.3286599382,57.9988325916,31.6922784951,2.248296639,0.0,29.4439818561
 11/11  10:00:00,90.2458316983,6.6196826878,14.5361362442,0.0,26.2443270014,42.8153538416,41.5863764999,0.108258271591,18.025,23.4531182283
 11/11  11:00:00,65.3648658298,6.43474954401,13.7146726146,0.0,21.7447113004,23.4437158914,41.4183434129,0.0,18.025,23.3933434129
 11/11  12:00:00,65.2963670515,6.52543938775,15.9574911936,0.0,19.3449162599,23.4437158914,41.3745316168,0.0,18.025,23.3495316168
 11/11  13:00:00,69.7849152645,6.81788335054,20.0114029108,0.0,19.190480192,23.7425572507,35.5106159222,0.0,18.025,17.4856159222
 11/11  14:00:00,72.96634118,6.9915710003,22.9930164617,0.0,19.260583323,23.698576057,35.5081828266,0.0,18.025,17.4831828266
 11/11  15:00:00,74.0416016544,7.05535595695,24.0044922358,0.0,19.260583323,23.698576057,35.5052426737,0.0,18.025,17.4802426737
 11/11  16:00:00,72.5666391014,7.00203274266,22.8728055904,0.0,19.260583323,23.4086260847,41.3276658053,0.0,18.025,23.3026658053
 11/11  17:00:00,77.0528293658,6.84719139835,19.294528226,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 11/11  18:00:00,84.9483200179,6.82593754321,14.8208055291,0.0,18.1807569449,37.5792895564,5.76578990423,0.0,0.0,5.76578990423
 11/11  19:00:00,98.8637260998,6.97914418153,14.6894410948,0.0,32.6059821062,37.0465235296,5.79318169876,0.0224180158561,0.0,5.7707636829
 11/11  20:00:00,99.2115193132,7.0403706044,14.7449471032,0.0,36.8143715336,33.066984531,6.81596122828,1.03556803208,0.0,5.7803931962
 11/11  21:00:00,105.329599076,7.16578119124,15.3781095446,0.0,36.43363367,38.8072253906,13.5444773605,2.00375420015,0.0,11.5407231603
 11/11  22:00:00,102.213695309,7.10734997763,14.6773516772,0.0,36.0963922311,36.7877557581,9.0296974902,3.24896753347,0.0,5.78072995674
 11/11  23:00:00,76.2860512223,6.60738045883,10.5698444327,0.0,30.9507766546,20.6087787026,18.3310535375,6.74868009644,0.0,11.5823734411
 11/11  24:00:00,49.7934851905,6.16205171436,6.95700330168,0.0,17.4250845679,11.7056064465,15.1288558741,9.35295526024,0.0,5.77590061388
 11/12  01:00:00,41.8868426225,5.99048500072,5.33034401315,0.0,12.925468867,10.100111941,16.4420387947,10.6811090531,0.0,5.76092974157
 11/12  02:00:00,40.7855447627,5.87616370977,4.34448108988,0.0,12.925468867,10.100111941,11.6753338715,11.6553338715,0.0,0.02
 11/12  03:00:00,35.0171083761,5.75054380892,3.32069687925,0.0,8.34152022915,10.0650221343,18.7205153012,12.9647592396,0.0,5.7557560616
 11/12  04:00:00,34.5273728358,5.70035115847,2.88115938335,0.0,8.34152022915,10.0650221343,13.8753001499,13.8553001499,0.0,0.02
 11/12  05:00:00,35.7945800516,5.66351778485,2.57859462138,0.0,8.34152022915,11.6705166398,20.8328668362,15.0718715717,0.0,5.76099526445
 11/12  06:00:00,39.6179388955,5.62808800475,2.27908821611,0.0,8.80141237637,15.3678112995,21.9649938049,16.1990216239,0.0,5.76597218095
 11/12  07:00:00,52.8285440907,5.71418300157,2.9630268123,0.0,18.5082010057,25.6353820695,21.7302764833,15.9541726363,0.0,5.77610384696
 11/12  08:00:00,72.7435167486,6.07581417449,6.06165015506,0.0,19.4926561212,41.1001056674,20.7767574742,9.19388448009,0.0,11.5828729941
 11/12  09:00:00,104.531317796,6.78172559055,13.3862116401,0.0,26.3286599382,57.9988325916,29.8598701356,0.413863718887,0.0,29.4460064167
 11/12  10:00:00,92.0811184477,6.78965948772,16.2014261159,0.0,26.2443270014,42.8153538416,41.4798829907,0.0,18.025,23.4548829907
 11/12  11:00:00,68.3594022857,6.63840212724,16.5055444066,0.0,21.7447113004,23.4437158914,41.4192101636,0.0,18.025,23.3942101636
 11/12  12:00:00,68.4803603929,6.79161835725,18.8752952884,0.0,19.3449162599,23.4437158914,41.3782561959,0.0,18.025,23.3532561959
 11/12  13:00:00,68.8907578122,6.85763100073,19.0774910371,0.0,19.190480192,23.7425572507,35.5115349066,0.0,18.025,17.4865349066
 11/12  14:00:00,67.1387898607,6.77416631972,17.3828633746,0.0,19.260583323,23.698576057,35.5088978048,0.0,18.025,17.4838978048
 11/12  15:00:00,65.3293267679,6.69264293937,15.6549256143,0.0,19.260583323,23.698576057,35.5082634867,0.0,18.025,17.4832634867
 11/12  16:00:00,63.8456790165,6.58818608615,14.5656868726,0.0,19.260583323,23.4086260847,41.3319258544,0.0,18.025,23.3069258544
 11/12  17:00:00,69.5657037188,6.42626156492,12.2283228165,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 11/12  18:00:00,79.9521857018,6.45890336938,10.1916962215,0.0,18.1807569449,37.5792895564,6.4265842092,0.660782370676,0.0,5.76580183853
 11/12  19:00:00,94.8757715167,6.63846009091,11.0421592229,0.0,32.6059821062,37.0465235296,8.46508751673,2.69416893397,0.0,5.77091858276
 11/12  20:00:00,95.7262740059,6.73386812304,11.5661861917,0.0,36.8143715336,33.066984531,16.0786063886,4.53774514483,0.0,11.5408612438
 11/12  21:00:00,101.957153332,6.86993190737,12.3015012422,0.0,36.43363367,38.8072253906,12.4875275882,6.70772016885,0.0,5.77980741935
 11/12  22:00:00,99.092778039,6.8350290332,11.8287441409,0.0,36.0963922311,36.7877557581,13.438904027,7.65831281232,0.0,5.78059121469
 11/12  23:00:00,74.4760567552,6.44182675479,8.92538409656,0.0,30.9507766546,20.6087787026,19.7647330556,8.18185379931,0.0,11.5828792563
 11/12  24:00:00,48.7287517322,6.05595321566,5.99835548837,0.0,17.4250845679,11.7056064465,15.4436793829,9.66863050526,0.0,5.77504887763
 11/13  01:00:00,39.7161438428,5.89792433729,4.57152077434,0.0,11.6412384099,10.0650221343,16.2766148267,10.5156151012,0.0,5.76099972552
 11/13  02:00:00,37.1398488886,5.79149908057,3.66234420927,0.0,10.0992000411,10.047477231,16.7586156593,11.0027417068,0.0,5.75587395249
 11/13  03:00:00,34.6262143399,5.72124752512,3.07852117059,0.0,8.25718729233,10.0299323277,11.2380398003,11.2180398003,0.0,0.02
 11/13  04:00:00,34.2559755443,5.68425164062,2.74527495782,0.0,8.25718729233,10.0299323277,17.5999503407,11.8441250104,0.0,5.75582533026
 11/13  05:00:00,35.6137970156,5.65644919031,2.52430020192,0.0,8.25718729233,11.6354268332,12.5625773525,12.5425773525,0.0,0.02
 11/13  06:00:00,43.2636029184,5.66428963172,2.58660600703,0.0,12.1011305571,15.3678112995,18.0061344569,12.2299059204,0.0,5.77622853648
 11/13  07:00:00,68.0657760924,5.99639428689,5.06441350324,0.0,19.7275818095,37.2640762949,23.0825705119,11.4992534438,0.0,11.583317068
 11/13  08:00:00,90.5059707845,6.4156904596,8.4812045746,0.0,24.3117294858,51.2795993405,25.0575335504,7.63207752372,0.0,17.4254560267
 11/13  09:00:00,78.1439895184,6.04392369885,7.76602937799,0.0,23.6694662846,40.6342015617,24.6680238479,1.21039276257,0.0,23.4576310854
 11/13  10:00:00,77.3854022857,6.25323024698,11.8054479567,0.0,23.6694662846,35.6302164847,41.4188031837,0.0,18.025,23.3938031837
 11/13  11:00:00,60.5727858644,6.25406035646,12.5886827367,0.0,18.7433767983,22.9618409725,41.3791289106,0.0,18.025,23.3541289106
 11/13  12:00:00,62.5791333178,6.4232635016,14.4280472544,0.0,18.7433767983,22.9618409725,35.512555172,0.0,18.025,17.487555172
 11/13  13:00:00,64.5960455715,6.56372148567,16.2610519739,0.0,18.5889407304,23.1597249699,35.510309657,0.0,18.025,17.485309657
 11/13  14:00:00,66.0049580185,6.66171706485,17.3254677126,0.0,18.7433767983,23.2517909448,35.5084793696,0.0,18.025,17.4834793696
 11/13  15:00:00,65.9840699869,6.67265644107,17.293642698,0.0,18.7433767983,23.2517909448,41.3323561153,0.0,18.025,23.3073561153
 11/13  16:00:00,64.0743293471,6.59859065485,15.7479156664,0.0,18.7433767983,22.9618409725,35.5125547255,0.0,18.025,17.4875547255
 11/13  17:00:00,69.6261050141,6.48292965967,13.1960380402,0.0,18.7433767983,27.431320555,23.7858775725,0.0,18.025,5.76087757245
 11/13  18:00:00,83.5592891597,6.57051496565,11.0854167049,0.0,17.6635504202,40.6971502883,6.38757177649,0.616552649567,0.0,5.77101912692
 11/13  19:00:00,90.1251426549,6.63488840437,11.0821470757,0.0,27.5259009287,37.3340067412,8.61384028764,2.81848983559,0.0,5.79535045204
 11/13  20:00:00,92.6843211635,6.68168380308,11.2691834538,0.0,33.8341110165,33.3544677425,16.4139895394,4.87307599763,0.0,11.5409135418
 11/13  21:00:00,102.023473854,6.85178058695,12.2840854981,0.0,36.5179666069,38.8247702939,12.2625363698,6.48170549601,0.0,5.78083087382
 11/13  22:00:00,96.6371863491,6.8787014539,12.385897875,0.0,32.965339924,36.8579353714,18.1057015234,6.52257932879,0.0,11.5831221946
 11/13  23:00:00,69.4828495284,6.44501651581,9.21241073992,0.0,25.6355707503,20.6438685092,18.6747089902,7.12279024166,0.0,11.5519187486
 11/13  24:00:00,46.577164003,6.06424829761,6.24047580674,0.0,15.0252895274,11.7056064465,8.37369806041,8.35369806041,0.0,0.02
 11/14  01:00:00,39.8120002375,5.89640304802,4.66889229473,0.0,11.6412384099,10.0650221343,15.6180840667,9.85702726706,0.0,5.76105679965
 11/14  02:00:00,37.1678948102,5.78858811234,3.6932950665,0.0,10.0992000411,10.047477231,16.5881434666,10.8323040176,0.0,5.75583944895
 11/14  03:00:00,34.5276984576,5.70818672288,2.99306210218,0.0,8.25718729233,10.0299323277,12.1356302168,12.1156302168,0.0,0.02
 11/14  04:00:00,34.0833432937,5.66459579698,2.59229252024,0.0,8.25718729233,10.0299323277,19.4428822232,13.6873810432,0.0,5.75550117997
 11/14  05:00:00,35.3898763374,5.6326472411,2.3241751797,0.0,8.25718729233,11.6354268332,15.026113506,15.006113506,0.0,0.02
 11/14  06:00:00,42.8897831833,5.62773670081,2.24932695678,0.0,12.1011305571,15.3678112995,22.9573771568,16.2054059962,0.0,6.75197116058
 11/14  07:00:00,69.1104682442,5.91405069281,4.30742987275,0.0,19.7275818095,37.2640762949,27.409722978,16.8063106261,0.0,10.6034123519
 11/14  08:00:00,89.2526654075,6.3071143753,7.3364514045,0.0,24.3117294858,51.2795993405,31.7337095698,14.3065088017,0.0,17.4272007681
 11/14  09:00:00,76.8928698782,6.00361658721,6.55519850668,0.0,23.6694662846,40.6342015617,31.5269153891,8.06868012923,0.0,23.4582352599
 11/14  10:00:00,74.851387309,6.09784733845,9.42680201564,0.0,23.6694662846,35.6302164847,46.6291813208,5.20765803855,18.025,23.3965232822
 11/14  11:00:00,56.8724537374,6.03907008232,9.1033326126,0.0,18.7433767983,22.9618409725,45.2454553878,3.8651555616,18.025,23.3552998262
 11/14  12:00:00,57.3434890857,6.1140811304,9.501579185,0.0,18.7433767983,22.9618409725,38.9459581799,3.43097776126,18.025,17.4899804187
 11/14  13:00:00,57.6166605039,6.16285848163,9.68252248443,0.0,18.5889407304,23.1597249699,40.083967223,4.57502059918,18.025,17.4839466238
 11/14  14:00:00,58.0797653021,6.20543857475,9.85654925501,0.0,18.7433767983,23.2517909448,42.367924851,1.03654262785,18.025,23.3063822232
 11/14  15:00:00,58.0396313819,6.19480451249,9.82704898327,0.0,18.7433767983,23.2517909448,36.3137312665,0.801784354563,18.025,17.4869469119
 11/14  16:00:00,57.0061534385,6.11905711162,9.15926573038,0.0,18.7433767983,22.9618409725,38.2673188747,2.7557135863,18.025,17.4866052884
 11/14  17:00:00,63.3032166533,6.00570721157,7.35036616791,0.0,18.7433767983,27.431320555,28.1350651007,4.34914041114,18.025,5.76092468956
 11/14  18:00:00,77.9481413978,6.09502915426,5.94974661007,0.0,17.6635504202,40.6971502883,13.4158756535,7.64477556289,0.0,5.77110009065
 11/14  19:00:00,85.0138209632,6.16548498959,6.44021040658,0.0,27.5259009287,37.3340067412,23.7812259449,12.2090099849,0.0,11.57221596
 11/14  20:00:00,87.9465459815,6.23585277552,6.97722739453,0.0,33.8341110165,33.3544677425,18.9149510953,13.1339117103,0.0,5.78103938494
 11/14  21:00:00,97.2926667903,6.40191703316,8.00312864446,0.0,36.5179666069,38.8247702939,20.9182317051,15.1380100593,0.0,5.78022164577
 11/14  22:00:00,92.2517070503,6.45930408796,8.41979789153,0.0,32.965339924,36.8579353714,25.7886393247,14.2049850655,0.0,11.5836542592
 11/14  23:00:00,65.8776995715,6.09227325092,5.95998664416,0.0,25.6355707503,20.6438685092,24.9593647381,13.4064500097,0.0,11.5529147284
 11/14  24:00:00,43.7097824082,5.78620722888,3.65112625998,0.0,15.0252895274,11.7056064465,20.0582055925,14.2919798743,0.0,5.76622571826
 11/15  01:00:00,37.8947569671,5.7057558207,2.94229352564,0.0,11.6412384099,10.0650221343,14.2244806404,14.2044806404,0.0,0.02
 11/15  02:00:00,35.8927903176,5.66269701071,2.54407524503,0.0,10.0992000411,10.047477231,20.185036148,14.4291766748,0.0,5.75585947315
 11/15  03:00:00,33.6992092168,5.62416724716,2.2485883836,0.0,8.25718729233,10.0299323277,14.1531612723,14.1331612723,0.0,0.02
 11/15  04:00:00,33.5598534869,5.6057244274,2.12766936216,0.0,8.25718729233,10.0299323277,18.9454392835,13.1895952549,0.0,5.75584402859
 11/15  05:00:00,35.0176015602,5.58810036171,1.99643795121,0.0,8.25718729233,11.6354268332,19.1148661202,13.3543129326,0.0,5.76055318759
 11/15  06:00:00,42.7672414646,5.60744589882,2.14706568631,0.0,12.1011305571,15.3678112995,17.8514191943,12.0752837924,0.0,5.77613540188
 11/15  07:00:00,69.4816593429,5.93479553852,4.65785815644,0.0,19.7275818095,37.2640762949,21.5867170406,10.0040075201,0.0,11.5827095205
 11/15  08:00:00,90.5608490549,6.39906784896,8.55265523225,0.0,24.3117294858,51.2795993405,16.6022347593,4.97789161765,0.0,11.6243431417
 11/15  09:00:00,78.923064913,6.13658375787,8.45240795313,0.0,23.6694662846,40.6342015617,29.4121508127,0.0896351884018,0.0,29.3225156243
 11/15  10:00:00,77.1210152283,6.27362669233,11.5206338583,0.0,23.6694662846,35.6302164847,41.4156771971,0.0,18.025,23.3906771971
 11/15  11:00:00,59.4867273035,6.21591179055,11.540759093,0.0,18.7433767983,22.9618409725,35.5477877179,0.0,18.025,17.5227877179
 11/15  12:00:00,60.7831934664,6.33340700654,12.7219506258,0.0,18.7433767983,22.9618409725,35.5136474425,0.0,18.025,17.4886474425
 11/15  13:00:00,62.0069797253,6.41815531364,13.8175414766,0.0,18.5889407304,23.1597249699,41.3329868176,0.0,18.025,23.3079868176
 11/15  14:00:00,62.8332430103,6.48647914078,14.3289795191,0.0,18.7433767983,23.2517909448,35.5132748346,0.0,18.025,17.4882748346
 11/15  15:00:00,62.7336408638,6.4804857019,14.2353677118,0.0,18.7433767983,23.2517909448,35.5130207463,0.0,18.025,17.4880207463
 11/15  16:00:00,61.3462591018,6.41236546475,13.2060565413,0.0,18.7433767983,22.9618409725,35.5088453467,0.0,18.025,17.4838453467
 11/15  17:00:00,67.114571845,6.29415600098,10.8732718688,0.0,18.7433767983,27.431320555,23.785981168,0.0,18.025,5.76098116797
 11/15  18:00:00,81.3535232847,6.38033343552,9.06981759196,0.0,17.6635504202,40.6971502883,5.95245987936,0.181274796077,0.0,5.77118508328
 11/15  19:00:00,87.8351007055,6.43103853094,8.99591778296,0.0,27.5259009287,37.3340067412,14.1009184314,2.52770566002,0.0,11.5732127714
 11/15  20:00:00,90.4484724119,6.48145854407,9.23353834061,0.0,33.8341110165,33.3544677425,10.1704474183,4.39015999035,0.0,5.78028742791
 11/15  21:00:00,99.6508568901,6.63832505086,10.1248928795,0.0,36.5179666069,38.8247702939,18.2349039598,6.69343921226,0.0,11.5414647475
 11/15  22:00:00,93.8476527846,6.63164989176,9.84337902691,0.0,32.965339924,36.8579353714,20.2813031999,8.69878599785,0.0,11.582517202
 11/15  23:00:00,67.0012206355,6.22137770622,6.9543926387,0.0,25.6355707503,20.6438685092,15.8577339423,10.0712023988,0.0,5.78653154344
 11/15  24:00:00,44.3301220211,5.85900032336,4.19866226446,0.0,15.0252895274,11.7056064465,18.6061669666,12.8398266815,0.0,5.76634028508
 11/16  01:00:00,38.007220692,5.7249542784,3.0355492465,0.0,11.6412384099,10.0650221343,20.9592227768,15.1980738719,0.0,5.76114890491
 11/16  02:00:00,35.8110843721,5.66241719862,2.46265016667,0.0,10.0992000411,10.047477231,16.6833288993,16.6633288993,0.0,0.02
 11/16  03:00:00,33.4683095226,5.60896410484,2.03288070353,0.0,8.25718729233,10.0299323277,23.8779060825,18.1219309531,0.0,5.75597512945
 11/16  04:00:00,33.1349295349,5.56971845043,1.73875249357,0.0,8.25718729233,10.0299323277,19.7366179173,19.7166179173,0.0,0.02
 11/16  05:00:00,34.5152586409,5.54170449675,1.5404813222,0.0,8.25718729233,11.6354268332,25.9786180467,20.2179759491,0.0,5.76064209763
 11/16  06:00:00,42.1644309592,5.5494397151,1.60225233098,0.0,12.1011305571,15.3678112995,24.7148793364,18.9383073198,0.0,5.7765720166
 11/16  07:00:00,68.3022398907,5.82879249535,3.58441905408,0.0,19.7275818095,37.2640762949,29.1905848505,17.6056987547,0.0,11.5848860957
 11/16  08:00:00,88.0664991961,6.17227049372,6.28507254805,0.0,24.3117294858,51.2795993405,29.4208664067,11.9929446895,0.0,17.4279217171
 11/16  09:00:00,76.9753005436,5.99106088865,6.65015141601,0.0,23.6694662846,40.6342015617,26.439858817,2.97712466938,0.0,23.4627341476
 11/16  10:00:00,75.2117078101,6.11228152693,9.77266604945,0.0,23.6694662846,35.6302164847,41.9427345323,0.521187821377,18.025,23.3965467109
 11/16  11:00:00,57.6150970595,6.07735839738,9.80766633036,0.0,18.7433767983,22.9618409725,39.8428183275,0.235142113404,18.025,21.5826762141
 11/16  12:00:00,58.762873402,6.19281882006,10.8422128985,0.0,18.7433767983,22.9618409725,37.28601467,0.0,18.025,19.26101467
 11/16  13:00:00,60.4368876931,6.3052447672,12.3603538869,0.0,18.5889407304,23.1597249699,35.5156025299,0.0,18.025,17.4906025299
 11/16  14:00:00,61.4110272167,6.38925142808,13.0039816832,0.0,18.7433767983,23.2517909448,35.5141052607,0.0,18.025,17.4891052607
 11/16  15:00:00,61.4363438706,6.39385552875,13.0246981493,0.0,18.7433767983,23.2517909448,41.3329674112,0.0,18.025,23.3079674112
 11/16  16:00:00,60.2599255006,6.32953961236,12.2025461271,0.0,18.7433767983,22.9618409725,35.5134434997,0.0,18.025,17.4884434997
 11/16  17:00:00,66.2487337728,6.22001985336,10.081557498,0.0,18.7433767983,27.431320555,22.929846251,0.0,18.025,4.90484625102
 11/16  18:00:00,80.6991113271,6.31733228706,8.47839083527,0.0,17.6635504202,40.6971502883,7.44395765097,0.81559322156,0.0,6.62836442941
 11/16  19:00:00,87.0755365391,6.35885702392,8.30851777123,0.0,27.5259009287,37.3340067412,9.9309904057,4.13407292676,0.0,5.79691747894
 11/16  20:00:00,89.5685944117,6.39977326402,8.43532780388,0.0,33.8341110165,33.3544677425,18.9709614927,7.42810222925,0.0,11.5428592634
 11/16  21:00:00,98.4219169686,6.5242183318,9.01005125297,0.0,36.5179666069,38.8247702939,17.2060885545,11.4249754658,0.0,5.78111308871
 11/16  22:00:00,92.5150213792,6.50444381174,8.63793149519,0.0,32.965339924,36.8579353714,26.2012234761,14.616878072,0.0,11.584345404
 11/16  23:00:00,65.3082082664,6.05591268169,5.42682934718,0.0,25.6355707503,20.6438685092,30.2067134934,18.6537403263,0.0,11.5529731671
 11/16  24:00:00,43.0577048729,5.73382518461,3.05141527941,0.0,15.0252895274,11.7056064465,21.9583330889,21.9383330889,0.0,0.02
 11/17  01:00:00,37.1620794109,5.64314222405,2.27221319306,0.0,11.6412384099,10.0650221343,29.2703106722,23.5089446062,0.0,5.76136606603
 11/17  02:00:00,35.0775815995,5.5829785027,1.80857657443,0.0,10.0992000411,10.047477231,31.3927406126,25.6366031868,0.0,5.75613742584
 11/17  03:00:00,32.7824228911,5.52934820596,1.42661088282,0.0,8.25718729233,10.0299323277,27.0456758411,27.0256758411,0.0,0.02
 11/17  04:00:00,32.4648119002,5.48821601414,1.15012616592,0.0,8.25718729233,10.0299323277,34.5682291675,28.8120666947,0.0,5.75616247279
 11/17  05:00:00,33.8485799713,5.45769823756,0.942067742218,0.0157403357166,8.25718729233,11.6354268332,30.4746855599,30.4546855599,0.0,0.02
 11/17  06:00:00,41.4876987898,5.45715670167,0.914452499796,0.103336626974,12.1011305571,15.3678112995,42.8048766538,31.2734013837,0.0,11.5314752701
 11/17  07:00:00,67.3942631523,5.71730884756,2.78397259084,0.00393571873788,19.7275818095,37.2640762949,41.2993923373,29.7164142114,0.0,11.5829781259
 11/17  08:00:00,86.6257048411,6.01265050421,5.00387726242,0.0,24.3117294858,51.2795993405,31.2745590279,19.6482220551,0.0,11.6263369727
 11/17  09:00:00,75.1804697976,5.8379304131,5.0084312703,0.0,23.6694662846,40.6342015617,36.9135454924,7.58645428257,0.0,29.3270912098
 11/17  10:00:00,73.3013739445,5.92777606847,8.04681727989,0.0,23.6694662846,35.6302164847,37.994677349,2.41727036605,18.025,17.5524069829
 11/17  11:00:00,55.8470571594,5.90786687812,8.20911574104,0.0,18.7433767983,22.9618409725,42.9323939036,1.54827230311,18.025,23.3591216005
 11/17  12:00:00,57.0160722054,6.03474750139,9.25347666934,0.0,18.7433767983,22.9618409725,35.7234351111,0.207215518131,18.025,17.491219593
 11/17  13:00:00,58.1972050964,6.13589921667,10.290010629,0.0,18.5889407304,23.1597249699,41.3348518813,0.0,18.025,23.3098518813
 11/17  14:00:00,58.6113668383,6.19089358578,10.4026767819,0.0,18.7433767983,23.2517909448,35.5149567639,0.0,18.025,17.4899567639
 11/17  15:00:00,59.1007969237,6.22007147782,10.8629254657,0.0,18.7433767983,23.2517909448,35.5117225473,0.0,18.025,17.4867225473
 11/17  16:00:00,58.5415431887,6.18795976967,10.6257345967,0.0,18.7433767983,22.9618409725,35.5122657145,0.0,18.025,17.4872657145
 11/17  17:00:00,64.7399381265,6.08604413033,8.70673709371,0.0,18.7433767983,27.431320555,24.3127664078,0.526661547767,18.025,5.76110486005
 11/17  18:00:00,78.8882509744,6.15947790344,6.82538087789,0.0,17.6635504202,40.6971502883,9.00690936022,3.2356545495,0.0,5.77125481073
 11/17  19:00:00,85.3635158106,6.19467593048,6.76065902755,0.0,27.5259009287,37.3340067412,20.7419269502,9.16726959043,0.0,11.5746573598
 11/17  20:00:00,87.9166140289,6.23342947856,6.94968386898,0.0,33.8341110165,33.3544677425,18.1495279677,12.3686020672,0.0,5.78092590059
 11/17  21:00:00,96.754286873,6.35334528762,7.51327790617,0.0,36.5179666069,38.8247702939,28.5133485292,16.9713166886,0.0,11.5420318405
 11/17  22:00:00,90.994559768,6.33753637492,7.28435988162,0.0,32.965339924,36.8579353714,31.1401621532,19.5557908486,0.0,11.5843713046
 11/17  23:00:00,64.3346541966,5.94038442778,4.56879147354,0.0,25.6355707503,20.6438685092,26.6589835425,20.871938169,0.0,5.78704537344
 11/17  24:00:00,42.592207136,5.67902746325,2.64070407378,0.0,15.0252895274,11.7056064465,28.621157224,22.8546421277,0.0,5.7665150963
 11/18  01:00:00,38.0825058339,5.60912612652,2.02675038673,0.0,12.8411359301,10.0650221343,30.0277733759,24.2663217589,0.0,5.76145161705
 11/18  02:00:00,37.7587931919,5.5711368986,1.74214999102,0.0,12.8411359301,10.0650221343,24.991672564,24.971672564,0.0,0.02
 11/18  03:00:00,32.6688571361,5.51197073005,1.33041176394,0.0,8.25718729233,10.0299323277,31.174858,25.4187797846,0.0,5.75607821539
 11/18  04:00:00,32.399036635,5.47733174046,1.09523666565,0.0,8.25718729233,10.0299323277,26.1773742244,26.1573742244,0.0,0.02
 11/18  05:00:00,33.8445501335,5.45286858585,0.91215318108,0.0464438919604,8.25718729233,11.6354268332,32.7030915144,26.9416561849,0.0,5.7614353295
 11/18  06:00:00,37.9905531171,5.44016764786,0.774607518234,0.184389414228,8.71707943955,15.3327214929,32.7008941634,26.9342708567,0.0,5.76662330672
 11/18  07:00:00,53.061379258,5.51865114218,1.36178610601,0.145539648568,18.5082010057,25.6353820695,31.968062337,26.1911647791,0.0,5.77689755792
 11/18  08:00:00,69.6413329444,5.77295849983,3.38162819599,0.0,19.4083231844,41.0650158608,29.9789763877,18.3943344278,0.0,11.5846419599
 11/18  09:00:00,98.3986604954,6.20145738825,7.83366791234,0.0,26.3286599382,57.9988325916,34.6375791051,5.17557729029,0.0,29.4620018148
 11/18  10:00:00,86.0190458407,6.2150264678,10.5944582611,0.0,26.3286599382,42.8504436482,47.6459028085,0.294319262573,18.025,29.3265835459
 11/18  11:00:00,61.3289720297,6.09070437263,10.0227355045,0.0,21.7447113004,23.4437158914,41.4279005423,0.0,18.025,23.4029005423
 11/18  12:00:00,60.0107828948,6.21661960032,11.0403729192,0.0,19.3027497915,23.426170988,35.5492549829,0.0,18.025,17.5242549829
 11/18  13:00:00,61.7154708875,6.34537258886,12.4741342167,0.0,19.1483137236,23.7250123474,35.5130002262,0.0,18.025,17.4880002262
 11/18  14:00:00,63.2614127006,6.44861727237,13.7712911732,0.0,19.3027497915,23.7161209604,41.3377485368,0.0,18.025,23.3127485368
 11/18  15:00:00,63.9915509324,6.48648839582,14.463555331,0.0,19.3027497915,23.7161209604,35.5133168819,0.0,18.025,17.4883168819
