Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/18  16:00:00,62.3313105868,6.41727833572,13.1624732725,0.0,19.3027497915,23.426170988,35.5134154395,0.0,18.025,17.4884154395
 11/18  17:00:00,67.7698949586,6.26935016992,10.5296764818,0.0,19.3027497915,27.8956505705,23.7862062661,0.0,18.025,5.7612062661
 11/18  18:00:00,77.8948561864,6.27776754518,8.25574532921,0.0,18.2229234133,37.5968344597,6.75332298229,0.987758475417,0.0,5.76556450687
 11/18  19:00:00,92.3728943374,6.40782217834,8.65044155388,0.0,32.690315043,37.0816133363,10.8318778335,5.06016961465,0.0,5.77170821885
 11/18  20:00:00,93.100112043,6.49853860546,9.17528201926,0.0,36.8143715336,33.066984531,13.0800112718,7.29947799199,0.0,5.78053327983
 11/18  21:00:00,99.0987681737,6.61813059774,9.81426113641,0.0,36.3493007332,38.7721355839,21.8996877216,10.3575432126,0.0,11.542144509
 11/18  22:00:00,96.4683279537,6.57496352529,9.34485611038,0.0,36.1807251679,36.8228455648,18.1508811727,12.3688608695,0.0,5.78202030318
 11/18  23:00:00,72.0447444351,6.19232908923,6.62403080658,0.0,31.0351095914,20.6438685092,24.9947209141,13.4098064749,0.0,11.5849144392
 11/18  24:00:00,46.5664477095,5.84414306386,4.04779473453,0.0,17.4250845679,11.7056064465,20.584251943,14.8073228063,0.0,5.77692913661
 11/19  01:00:00,39.4588157534,5.73931767357,3.15343946204,0.0,12.925468867,10.100111941,21.4525510408,15.6921215104,0.0,5.7604295304
 11/19  02:00:00,38.9785314305,5.6923349493,2.72126248638,0.0,12.925468867,10.100111941,15.9763746378,15.9563746378,0.0,0.02
 11/19  03:00:00,33.8462295425,5.6313835562,2.26894458138,0.0,8.34152022915,10.0650221343,21.6819828265,15.9258000373,0.0,5.75618278919
 11/19  04:00:00,33.5717076255,5.59884605457,2.02696485788,0.0,8.34152022915,10.0650221343,16.1940964586,16.1740964586,0.0,0.02
 11/19  05:00:00,34.9788861511,5.5751573566,1.8512165016,0.0,8.34152022915,11.6705166398,22.3377144444,16.576150719,0.0,5.76156372537
 11/19  06:00:00,38.9868532943,5.5564429649,1.71959150327,0.0,8.80141237637,15.3678112995,21.9003742715,16.133804115,0.0,5.76657015643
 11/19  07:00:00,54.1813438194,5.65539810953,2.490533209,0.0,18.5082010057,25.6353820695,20.659075961,14.8830897613,0.0,5.77598619974
 11/19  08:00:00,71.7847640595,5.9693965027,5.20917894726,0.0,19.4926561212,41.1001056674,19.7383030268,8.15327029323,0.0,11.5850327336
 11/19  09:00:00,103.175408163,6.62839621493,12.1834503465,0.0,26.3286599382,57.9988325916,29.6386338504,0.172634733871,0.0,29.4659991166
 11/19  10:00:00,91.0842486237,6.67367887691,15.3204162362,0.0,26.2443270014,42.8153538416,47.3526144948,0.0,18.025,29.3276144948
 11/19  11:00:00,67.2009919958,6.52945948653,15.4559870507,0.0,21.7447113004,23.4437158914,41.4295591126,0.0,18.025,23.4045591126
 11/19  12:00:00,66.7511576344,6.64370866186,17.293937823,0.0,19.3449162599,23.4437158914,35.5511602809,0.0,18.025,17.5261602809
 11/19  13:00:00,66.8539707508,6.63523883592,17.2630521565,0.0,19.190480192,23.7425572507,41.3364764063,0.0,18.025,23.3114764063
 11/19  14:00:00,68.4874327105,6.76759446819,18.7380382871,0.0,19.260583323,23.698576057,35.5163071123,0.0,18.025,17.4913071123
 11/19  15:00:00,68.7944666406,6.80984969821,19.0028134475,0.0,19.260583323,23.698576057,35.5142091618,0.0,18.025,17.4892091618
 11/19  16:00:00,67.2372487953,6.73780925087,17.807587313,0.0,19.260583323,23.4086260847,35.5127242581,0.0,18.025,17.4877242581
 11/19  17:00:00,72.0558599303,6.57635254254,14.5683460067,0.0,19.260583323,27.8781056672,23.7862447098,0.0,18.025,5.76124470978
 11/19  18:00:00,81.5119830314,6.58810956415,11.6222332829,0.0,18.1807569449,37.5792895564,5.76655398502,0.0,0.0,5.76655398502
 11/19  19:00:00,96.3891306922,6.77592885142,12.417984299,0.0,32.6059821062,37.0465235296,5.88319062087,0.11170468388,0.0,5.77148593699
 11/19  20:00:00,96.8644013308,6.84149542796,12.5966012063,0.0,36.8143715336,33.066984531,7.58746670333,1.80590740454,0.0,5.78155929879
 11/19  21:00:00,103.46214437,7.00541370053,13.6709193403,0.0,36.43363367,38.8072253906,13.8320611633,2.2886289307,0.0,11.5434322326
 11/19  22:00:00,101.062434318,7.00488519508,13.6284519865,0.0,36.0963922311,36.7877557581,7.71061825477,1.92867920116,0.0,5.7819390536
 11/19  23:00:00,76.5546808383,6.6162412419,10.8294575777,0.0,30.9507766546,20.6087787026,13.7945453857,2.20849259236,0.0,11.5860527934
 11/19  24:00:00,50.8233103854,6.22939954173,7.91938909779,0.0,17.4250845679,11.7056064465,8.55008054093,2.77314626532,0.0,5.77693427561
 11/20  01:00:00,41.7716222887,6.07009442142,6.45478430161,0.0,11.6412384099,10.0650221343,9.36499768243,3.60353376954,0.0,5.76146391289
 11/20  02:00:00,39.1543502413,5.96559701808,5.50271392152,0.0,10.0992000411,10.047477231,9.51158538453,3.75527156322,0.0,5.75631382132
 11/20  03:00:00,36.5668198226,5.88734314587,4.85299757919,0.0,8.25718729233,10.0299323277,3.68114654449,3.66114654449,0.0,0.02
 11/20  04:00:00,36.0696251518,5.83614396784,4.40699800642,0.0,8.25718729233,10.0299323277,9.54431120567,3.78793282811,0.0,5.75637837756
 11/20  05:00:00,37.37400871,5.80314518995,4.13777104812,0.0,8.25718729233,11.6354268332,4.00459230497,3.98459230497,0.0,0.02
 11/20  06:00:00,45.2585568527,5.82702602722,4.41874417216,0.0,12.1011305571,15.3678112995,14.9811868981,3.44727538825,0.0,11.5339115098
 11/20  07:00:00,74.0751266286,6.38078786283,8.80523592334,0.0,19.7275818095,37.2640762949,14.0638110985,2.47962095148,0.0,11.584190147
 11/20  08:00:00,95.3752873846,6.87581654108,12.890218693,0.0,24.3117294858,51.2795993405,13.1642209806,1.53597088474,0.0,11.6282500959
 11/20  09:00:00,83.6343047526,6.51310504902,12.7870405872,0.0,23.6694662846,40.6342015617,29.332698006,0.0,0.0,29.332698006
 11/20  10:00:00,82.1559270528,6.55004144212,16.2790700791,0.0,23.6694662846,35.6302164847,41.425209309,0.0,18.025,23.400209309
 11/20  11:00:00,64.4985558651,6.34936767297,16.4190847794,0.0,18.7433767983,22.9618409725,35.5532867427,0.0,18.025,17.5282867427
 11/20  12:00:00,65.928027099,6.39517255949,17.8049885044,0.0,18.7433767983,22.9618409725,35.5185440117,0.0,18.025,17.4935440117
 11/20  13:00:00,67.2761312306,6.43681692998,19.0680023335,0.0,18.5889407304,23.1597249699,41.3409979841,0.0,18.025,23.3159979841
 11/20  14:00:00,67.9380092583,6.44955549581,19.4706368093,0.0,18.7433767983,23.2517909448,35.5160146766,0.0,18.025,17.4910146766
 11/20  15:00:00,67.7001062318,6.43497120936,19.2473170386,0.0,18.7433767983,23.2517909448,35.5123419914,0.0,18.025,17.4873419914
 11/20  16:00:00,65.5012883752,6.38717534914,17.3862497078,0.0,18.7433767983,22.9618409725,41.3387598951,0.0,18.025,23.3137598951
 11/20  17:00:00,71.8582798313,6.36868111689,15.5424207002,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/20  18:00:00,87.7017729734,6.63265867419,15.1656891074,0.0,17.6635504202,40.6971502883,5.77179918977,0.0,0.0,5.77179918977
 11/20  19:00:00,94.3610408108,6.8034610828,15.1493467758,0.0,27.5259009287,37.3340067412,11.5758066449,0.0,0.0,11.5758066449
 11/20  20:00:00,95.5617078642,6.8167820495,14.0113810845,0.0,33.8341110165,33.3544677425,11.7431664358,0.198870346225,0.0,11.5442960895
 11/20  21:00:00,103.546981657,6.92742952403,13.7318531914,0.0,36.5179666069,38.8247702939,7.21259111991,1.43131363615,0.0,5.78127748376
 11/20  22:00:00,97.523455258,6.91742142823,13.2333140988,0.0,32.965339924,36.8579353714,14.2429114594,2.65661322927,0.0,11.5862982301
 11/20  23:00:00,70.1314196021,6.47090866098,9.83498833827,0.0,25.6355707503,20.6438685092,9.72802678449,3.94050311357,0.0,5.78752367092
 11/20  24:00:00,47.1228926379,6.08590435028,6.76449156102,0.0,15.0252895274,11.7056064465,10.5379780313,4.77121550507,0.0,5.76676252619
 11/21  01:00:00,40.3124770063,5.91904329606,5.14668434774,0.0,11.6412384099,10.0650221343,12.1848114812,6.42423316255,0.0,5.7605783187
 11/21  02:00:00,37.5693754045,5.80925510818,4.07407513096,0.0,10.0992000411,10.047477231,13.3599893007,7.60364927685,0.0,5.75634002386
 11/21  03:00:00,34.9096609143,5.73298749497,3.35019070477,0.0,8.25718729233,10.0299323277,8.13596498969,8.11596498969,0.0,0.02
 11/21  04:00:00,34.5772808531,5.70096048261,3.04983212529,0.0,8.25718729233,10.0299323277,14.2793475578,8.5232412527,0.0,5.75610630514
 11/21  05:00:00,35.827137534,5.66764980953,2.72638862853,0.0,8.25718729233,11.6354268332,10.0624201646,10.0424201646,0.0,0.02
 11/21  06:00:00,43.4622594757,5.67375083004,2.77571097909,0.0,12.1011305571,15.3678112995,21.8776108848,10.3431853814,0.0,11.5344255034
 11/21  07:00:00,70.4586712592,6.04001713578,5.52953347391,0.0,19.7275818095,37.2640762949,21.3321961336,9.74684438304,0.0,11.5853517505
 11/21  08:00:00,90.9743353942,6.45371391639,8.91134441369,0.0,24.3117294858,51.2795993405,18.8015164324,7.17238011217,0.0,11.6291363202
 11/21  09:00:00,78.8019126852,6.11789022448,8.34984686824,0.0,23.6694662846,40.6342015617,30.2210944823,0.887399379402,0.0,29.3336951029
 11/21  10:00:00,76.3124787238,6.17792481308,10.8077286699,0.0,23.6694662846,35.6302164847,41.4255316869,0.0,18.025,23.4005316869
 11/21  11:00:00,57.900296878,6.04877836814,10.1214044595,0.0,18.7433767983,22.9618409725,35.5602005579,0.00659197428549,18.025,17.5286085836
 11/21  12:00:00,58.4100606005,6.11945059461,10.5627381013,0.0,18.7433767983,22.9618409725,41.3451452202,0.0,18.025,23.3201452202
 11/21  13:00:00,59.1896135551,6.18549924508,11.232796183,0.0,18.5889407304,23.1597249699,35.5184470445,0.0,18.025,17.4934470445
 11/21  14:00:00,59.4876205518,6.2268134043,11.2429829559,0.0,18.7433767983,23.2517909448,35.5173153997,0.0,18.025,17.4923153997
 11/21  15:00:00,59.3614053511,6.22312571827,11.1204577767,0.0,18.7433767983,23.2517909448,38.5548981029,0.0,18.025,20.5298981029
 11/21  16:00:00,58.513294456,6.17803712952,10.6073884225,0.0,18.7433767983,22.9618409725,38.2999304146,0.0,18.025,20.2749304146
 11/21  17:00:00,64.6856761818,6.06935817975,8.66913009341,0.0,18.7433767983,27.431320555,24.8329375397,1.04660802101,18.025,5.76132951867
 11/21  18:00:00,78.8947391665,6.15116310177,6.84014031921,0.0,17.6635504202,40.6971502883,9.12768363814,3.35573635756,0.0,5.77194728058
 11/21  19:00:00,85.8655926737,6.23514697429,7.22219695756,0.0,27.5259009287,37.3340067412,12.7705700186,6.97240736417,0.0,5.79816265442
 11/21  20:00:00,88.7008089642,6.3033842374,7.66386823117,0.0,33.8341110165,33.3544677425,20.8953014828,9.35051659185,0.0,11.544784891
 11/21  21:00:00,98.1473154277,6.48135242365,8.77825250913,0.0,36.5179666069,38.8247702939,16.913750834,11.1314386398,0.0,5.78231219424
 11/21  22:00:00,92.7592154986,6.51030239376,8.87617425481,0.0,32.965339924,36.8579353714,24.1233965421,12.5365394713,0.0,11.5868570707
 11/21  23:00:00,66.3287888035,6.13786972179,6.36537978931,0.0,25.6355707503,20.6438685092,23.9657559864,12.4104190529,0.0,11.5553369335
 11/21  24:00:00,44.1399969254,5.82345767129,4.0440345238,0.0,15.0252895274,11.7056064465,18.2963482192,12.5294091706,0.0,5.76693904861
 11/22  01:00:00,38.2923852006,5.74049158269,3.30514194909,0.0,11.6412384099,10.0650221343,11.0952825449,11.0752825449,0.0,0.02
 11/22  02:00:00,36.3816005928,5.70490113678,2.99064874854,0.0,10.0992000411,10.047477231,16.0753850231,10.318979169,0.0,5.75640585407
 11/22  03:00:00,34.3321383638,5.6809526305,2.82469851843,0.0,8.25718729233,10.0299323277,8.90787540699,8.88787540699,0.0,0.02
 11/22  04:00:00,34.2068788638,5.6666976127,2.7136890325,0.0,8.25718729233,10.0299323277,13.9846004239,8.22809741787,0.0,5.75650300599
 11/22  05:00:00,35.7787616953,5.65922844416,2.68642493976,0.0,8.25718729233,11.6354268332,13.4886970958,7.72724599639,0.0,5.76145109937
 11/22  06:00:00,43.848057086,5.69465543338,3.14059524482,0.0,12.1011305571,15.3678112995,11.6102588145,5.83293990761,0.0,5.77731890686
 11/22  07:00:00,71.4482128467,6.1049480975,6.45412683958,0.0,19.7275818095,37.2640762949,16.2685578538,4.68183988737,0.0,11.5867179664
 11/22  08:00:00,92.787825546,6.60453657014,10.5739836069,0.0,24.3117294858,51.2795993405,20.9475182545,3.51329532848,0.0,17.434222926
 11/22  09:00:00,80.2813512323,6.1961930643,9.75096697815,0.0,23.6694662846,40.6342015617,23.5883806942,0.115313128572,0.0,23.4730675656
 11/22  10:00:00,79.0058678237,6.3242195958,13.3548116991,0.0,23.6694662846,35.6302164847,41.434265206,0.0,18.025,23.409265206
 11/22  11:00:00,62.4483034335,6.32886766876,14.389311598,0.0,18.7433767983,22.9618409725,41.3902484804,0.0,18.025,23.3652484804
 11/22  12:00:00,64.3218433418,6.48105466988,16.1129111562,0.0,18.7433767983,22.9618409725,35.5210324838,0.0,18.025,17.4960324838
 11/22  13:00:00,67.0190185102,6.66005257978,18.5876397894,0.0,18.5889407304,23.1597249699,35.5180936727,0.0,18.025,17.4930936726
 11/22  14:00:00,68.4813297755,6.76684352313,19.6966585765,0.0,18.7433767983,23.2517909448,36.8378820233,0.0,18.025,18.8128820233
 11/22  15:00:00,68.5528594899,6.77755355099,19.7574811038,0.0,18.7433767983,23.2517909448,40.0201539013,0.0,18.025,21.9951539013
 11/22  16:00:00,67.6200836038,6.74563457059,19.1465698835,0.0,18.7433767983,22.9618409725,35.518466763,0.0,18.025,17.493466763
 11/22  17:00:00,72.6826371602,6.61208791554,16.1233564557,0.0,18.7433767983,27.431320555,23.7865956425,0.0,18.025,5.76159564251
 11/22  18:00:00,86.4181739851,6.72686800676,13.7878654212,0.0,17.6635504202,40.6971502883,5.772108975,0.0,0.0,5.772108975
 11/22  19:00:00,92.4275891333,6.79532399527,13.2239983696,0.0,27.5259009287,37.3340067412,11.6591944645,0.0822949578469,0.0,11.5768995066
 11/22  20:00:00,94.5934012337,6.83187416901,13.0279633272,0.0,33.8341110165,33.3544677425,7.1186197985,1.33630173593,0.0,5.78231806258
 11/22  21:00:00,103.183873288,6.94474680548,13.3514011178,0.0,36.5179666069,38.8247702939,9.69054188519,3.90812274732,0.0,5.78241913786
 11/22  22:00:00,97.3323237143,6.93721976772,13.0223468427,0.0,32.965339924,36.8579353714,16.5762461958,4.98866192312,0.0,11.5875842727
 11/22  23:00:00,70.2228903469,6.50658439687,9.89075666965,0.0,25.6355707503,20.6438685092,16.6065973837,5.05052280975,0.0,11.556074574
 11/22  24:00:00,47.3918064202,6.1303047908,6.98898753925,0.0,15.0252895274,11.7056064465,11.3085737104,5.54167911202,0.0,5.76689459836
 11/23  01:00:00,42.3499259701,6.00018437334,5.78366008408,0.0,12.925468867,10.100111941,11.5744155947,5.81257064522,0.0,5.76184494949
 11/23  02:00:00,41.6073694928,5.9300582629,5.11235849935,0.0,12.925468867,10.100111941,5.93100241992,5.91100241992,0.0,0.02
 11/23  03:00:00,36.0020744645,5.82391256271,4.23224149371,0.0,8.34152022915,10.0650221343,11.8383029797,6.08197334118,0.0,5.7563296385
 11/23  04:00:00,35.5007843657,5.77702246325,3.777847961,0.0,8.34152022915,10.0650221343,6.25103125565,6.23103125565,0.0,0.02
 11/23  05:00:00,36.926523301,5.75376631147,3.62021886516,0.0,8.34152022915,11.6705166398,11.8567858623,6.09523726861,0.0,5.7615485937
 11/23  06:00:00,41.0681160801,5.7368783905,3.62038776837,0.0,8.80141237637,15.3678112995,11.2724407058,5.50532053479,0.0,5.76712017098
 11/23  07:00:00,57.0709466983,5.90094112288,5.13454910698,0.0,18.5082010057,25.6353820695,10.437295476,4.65963014751,0.0,5.77766532853
 11/23  08:00:00,75.5275177635,6.31636587811,8.60489043736,0.0,19.4926561212,41.1001056674,15.5331704376,3.94638772722,0.0,11.5867827104
 11/23  09:00:00,105.737690249,6.84188022086,14.5321519486,0.0,26.3286599382,57.9988325916,29.5767382313,0.100135553251,0.0,29.476602678
 11/23  10:00:00,91.1307178328,6.62611039692,15.4143862695,0.0,26.2443270014,42.8153538416,47.3603317358,0.0,18.025,29.3353317358
 11/23  11:00:00,65.6711791662,6.38057489594,14.0750112278,0.0,21.7447113004,23.4437158914,41.4336181745,0.0,18.025,23.4086181745
 11/23  12:00:00,66.8733988481,6.63220194298,17.4276495507,0.0,19.3449162599,23.4437158914,35.5548999203,0.0,18.025,17.5298999203
 11/23  13:00:00,68.9868919259,6.71304555285,19.3181453895,0.0,19.190480192,23.7425572507,41.3433257468,0.0,18.025,23.3183257468
 11/23  14:00:00,71.4920824272,6.90374162975,21.6065151157,0.0,19.260583323,23.698576057,35.5180137378,0.0,18.025,17.4930137378
 11/23  15:00:00,71.226398057,6.9240819686,21.3204888589,0.0,19.260583323,23.698576057,35.5146360564,0.0,18.025,17.4896360564
 11/23  16:00:00,69.9888396613,6.87484658787,20.4221209784,0.0,19.260583323,23.4086260847,41.3423491156,0.0,18.025,23.3173491156
 11/23  17:00:00,74.2794809997,6.69586271638,16.6724295663,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 11/23  18:00:00,83.8224360555,6.73269857047,13.7880644383,0.0,18.1807569449,37.5792895564,5.76622524157,0.0,0.0,5.76622524157
 11/23  19:00:00,99.0552658974,6.95724012245,14.9027689787,0.0,32.6059821062,37.0465235296,5.78133637966,0.00927125459011,0.0,5.77206512507
 11/23  20:00:00,99.6128224728,7.05048042614,15.135983665,0.0,36.8143715336,33.066984531,11.7329573779,0.18805465622,0.0,11.5449027217
 11/23  21:00:00,105.520151874,7.16962482084,15.564669995,0.0,36.43363367,38.8072253906,7.18640021929,1.40419660753,0.0,5.78220361176
 11/23  22:00:00,102.391696841,7.11492123721,14.8476273745,0.0,36.0963922311,36.7877557581,7.94012181924,2.15770976601,0.0,5.78241205323
 11/23  23:00:00,77.3922197627,6.68996700316,11.5931966413,0.0,30.9507766546,20.6087787026,14.6684080882,3.08036357433,0.0,11.5880445139
 11/23  24:00:00,51.187386285,6.26634968965,8.24646838101,0.0,17.4250845679,11.7056064465,16.1906547532,4.65671417706,0.0,11.5339405761
 11/24  01:00:00,41.8762153786,6.08686847764,6.54258351199,0.0,11.6412384099,10.0650221343,5.98540312237,5.96540312237,0.0,0.02
 11/24  02:00:00,38.9681135136,5.95825937372,5.32379570958,0.0,10.0992000411,10.047477231,12.3856775588,6.6291161928,0.0,5.75656136602
 11/24  03:00:00,36.0589511806,5.85284247106,4.37961010548,0.0,8.25718729233,10.0299323277,7.15167497472,7.13167497472,0.0,0.02
 11/24  04:00:00,35.2371155812,5.77304609612,3.63757067909,0.0,8.25718729233,10.0299323277,14.3339955092,8.57740576048,0.0,5.75658974873
 11/24  05:00:00,36.2012427767,5.71323793216,3.05488247415,0.0,8.25718729233,11.6354268332,17.4343926388,11.6725607627,0.0,5.76183187616
 11/24  06:00:00,43.8405322569,5.71846519082,3.10924125977,0.0,12.1011305571,15.3678112995,17.2219171684,11.4442358171,0.0,5.77768135127
 11/24  07:00:00,71.4960183572,6.15206923697,6.45477304594,0.0,19.7275818095,37.2640762949,20.8878412854,9.29936050552,0.0,11.5884807798
 11/24  08:00:00,93.2828829356,6.69446283388,10.9790657744,0.0,24.3117294858,51.2795993405,22.7035596744,5.26691855499,0.0,17.4366411195
 11/24  09:00:00,82.3010523538,6.43475063001,11.5320793716,0.0,23.6694662846,40.6342015617,23.6120670443,0.135735615603,0.0,23.4763314287
 11/24  10:00:00,82.5467174174,6.66249448519,16.5573633857,0.0,23.6694662846,35.6302164847,41.4345022483,0.0,18.025,23.4095022483
 11/24  11:00:00,66.6901541869,6.63755895857,18.3224525251,0.0,18.7433767983,22.9618409725,41.3923912184,0.0,18.025,23.3673912184
 11/24  12:00:00,68.876322349,6.73303667155,20.4153974576,0.0,18.7433767983,22.9618409725,35.5232720195,0.0,18.025,17.4982720195
 11/24  13:00:00,69.5817717043,6.74084928114,21.0695837696,0.0,18.5889407304,23.1597249699,35.5168343111,0.0,18.025,17.4918343111
 11/24  14:00:00,71.146910252,6.8550599267,22.2740143151,0.0,18.7433767983,23.2517909448,41.3454341116,0.0,18.025,23.3204341116
 11/24  15:00:00,70.9590497926,6.83134593531,22.1098633859,0.0,18.7433767983,23.2517909448,35.5198648081,0.0,18.025,17.4948648081
 11/24  16:00:00,68.9495169982,6.77766731726,20.4439595326,0.0,18.7433767983,22.9618409725,35.5165644056,0.0,18.025,17.4915644056
 11/24  17:00:00,73.4044606923,6.64111487858,16.8161457729,0.0,18.7433767983,27.431320555,23.7866856628,0.0,18.025,5.76168566278
 11/24  18:00:00,87.2927308117,6.78162378092,14.6076494504,0.0,17.6635504202,40.6971502883,5.77179912391,0.0,0.0,5.77179912391
 11/24  19:00:00,94.1582300432,6.90906529979,14.8408659161,0.0,27.5259009287,37.3340067412,11.586295027,0.00900257457025,0.0,11.5772924524
 11/24  20:00:00,97.0836521115,7.00690066667,15.3431610089,0.0,33.8341110165,33.3544677425,5.78262382114,0.0,0.0,5.78262382114
 11/24  21:00:00,105.969087804,7.17086481704,15.9104714219,0.0,36.5179666069,38.8247702939,12.2170986017,0.671273019757,0.0,11.5458255819
 11/24  22:00:00,99.9802410903,7.15784619031,15.4496043954,0.0,32.965339924,36.8579353714,13.0510146894,1.46371122313,0.0,11.5873034663
 11/24  23:00:00,71.8738023402,6.65186069553,11.3963654525,0.0,25.6355707503,20.6438685092,8.10686901894,2.31896597694,0.0,5.787903042
 11/24  24:00:00,48.0307423262,6.20164966887,7.55656492138,0.0,15.0252895274,11.7056064465,10.6189724306,4.85178590791,0.0,5.76718652267
 11/25  01:00:00,42.0695426665,6.01051627391,5.61235511879,0.0,12.8411359301,10.0650221343,13.5199504597,7.75802070313,0.0,5.7619297566
 11/25  02:00:00,40.7449065379,5.89083421375,4.40852874915,0.0,12.8411359301,10.0650221343,15.9549183773,10.1984742914,0.0,5.75644408587
 11/25  03:00:00,34.8521125229,5.74983922863,3.27577215959,0.0,8.25718729233,10.0299323277,12.1756248575,12.1556248575,0.0,0.02
 11/25  04:00:00,34.2458639917,5.68832266587,2.73103518909,0.0,8.25718729233,10.0299323277,19.6416734081,13.8854050132,0.0,5.75626839483
 11/25  05:00:00,35.4934303738,5.65017100185,2.41013614507,0.0,8.25718729233,11.6354268332,15.6666388183,15.6466388183,0.0,0.02
 11/25  06:00:00,39.4214125478,5.62365692191,2.20631549692,0.0,8.71707943955,15.3327214929,21.3529607428,15.5856928438,0.0,5.76726789892
 11/25  07:00:00,54.5626824709,5.70163132977,2.82557009814,0.0,18.5082010057,25.6353820695,21.4004335249,15.6225139083,0.0,5.77791961667
 11/25  08:00:00,70.6977217965,5.89580967673,4.31503764831,0.0,19.4083231844,41.0650158608,32.1073570005,14.7344160454,0.0,17.3729409551
 11/25  09:00:00,98.7863084718,6.2731738409,8.14943017367,0.0,26.3286599382,57.9988325916,39.6669219444,10.187970778,0.0,29.4789511664
 11/25  10:00:00,84.1289269414,6.06593854654,8.8533146005,0.0,26.3286599382,42.8504436482,50.290190592,8.78967407362,18.025,23.4755165184
 11/25  11:00:00,57.5495412753,5.73685621232,6.59706866209,0.0,21.7447113004,23.4437158914,51.1009605107,9.66357156725,18.025,23.4123889434
 11/25  12:00:00,54.7120405867,5.70648375616,6.25170202894,0.0,19.3027497915,23.426170988,51.3820710823,9.99094835041,18.025,23.3661227319
 11/25  13:00:00,54.6557843771,5.69544128846,6.06433940528,0.0,19.1483137236,23.7250123474,45.1096845118,9.58644934505,18.025,17.4982351668
 11/25  14:00:00,54.5066705023,5.67561884093,5.78950621849,0.0,19.3027497915,23.7161209604,48.1946455767,6.85141255729,18.025,23.3182330194
 11/25  15:00:00,54.3670994513,5.66427611669,5.66127643324,0.0,19.3027497915,23.7161209604,42.2810227106,6.75868764786,18.025,17.4973350628
 11/25  16:00:00,53.9054282521,5.64623724414,5.50759075023,0.0,19.3027497915,23.426170988,43.5718435109,8.05266458869,18.025,17.4941789222
 11/25  17:00:00,61.006394281,5.61935305898,4.4161313763,0.0,19.3027497915,27.8956505705,33.6845084072,9.89784596648,18.025,5.76166244071
 11/25  18:00:00,72.1044158692,5.69224064295,3.05077897829,0.0,18.2229234133,37.5968344597,17.9606249515,12.1935401368,0.0,5.76708481464
 11/25  19:00:00,87.1983148113,5.83968607402,4.04393438377,0.0,32.690315043,37.0816133363,22.9585508002,17.1872844828,0.0,5.77126631734
 11/25  20:00:00,88.0791872345,5.95536041774,4.69745047289,0.0,36.8143715336,33.066984531,25.7621690506,19.9800534695,0.0,5.78211558116
 11/25  21:00:00,94.5935083493,6.12556919896,5.80147785365,0.0,36.3493007332,38.7721355839,33.378680097,21.8338323111,0.0,11.5448477859
 11/25  22:00:00,92.5338346726,6.13849839151,5.8467431463,0.0,36.1807251679,36.8228455648,28.1294553357,22.3462609299,0.0,5.78319440581
 11/25  23:00:00,68.6087019532,5.81440801228,3.56577995108,0.0,31.0351095914,20.6438685092,36.2100931299,24.6213529529,0.0,11.588740177
 11/25  24:00:00,44.3123449441,5.60988750924,2.02787101459,0.0,17.4250845679,11.7056064465,33.2718513279,27.4941512136,0.0,5.77770011429
 11/26  01:00:00,37.7588808091,5.55736754215,1.6354141541,0.0,12.925468867,10.100111941,33.2081952945,27.4461600041,0.0,5.76203529031
 11/26  02:00:00,37.4589839052,5.51878690109,1.3752254732,0.0,12.925468867,10.100111941,34.0147897379,28.2580164211,0.0,5.7567733168
 11/26  03:00:00,32.4155752327,5.46106845065,0.958682211062,0.0498970460201,8.34152022915,10.0650221343,29.2813313318,29.2613313318,0.0,0.02
 11/26  04:00:00,32.2738234591,5.43664957065,0.759813414466,0.131426985257,8.34152022915,10.0650221343,35.3038775731,29.5472652224,0.0,5.75661235065
 11/26  05:00:00,33.7702081851,5.4180560043,0.61154418465,0.188055305397,8.34152022915,11.6705166398,30.1039431292,30.0839431292,0.0,0.02
 11/26  06:00:00,37.8636604456,5.40186249966,0.457800354706,0.293127846728,8.80141237637,15.3678112995,36.6850029943,30.9176318051,0.0,5.76737118927
 11/26  07:00:00,52.7312851204,5.47041149963,0.982924911515,0.242456752946,18.5082010057,25.6353820695,41.1675095992,29.6315159995,0.0,11.5359935997
 11/26  08:00:00,68.850667723,5.66506972752,2.48175254562,0.0975305247312,19.4926561212,41.1001056674,36.6259083959,25.0376728182,0.0,11.5882355778
 11/26  09:00:00,95.7456468478,5.93691564601,5.4450035199,0.0,26.3286599382,57.9988325916,43.3786077815,13.8952864819,0.0,29.4833212996
 11/26  10:00:00,81.954949173,5.83060935165,7.03407064315,0.0,26.2443270014,42.8153538416,49.6719633261,8.16855232296,18.025,23.4784110031
 11/26  11:00:00,57.3992528738,5.70959592956,6.47403124704,0.0,21.7447113004,23.4437158914,46.3428497276,4.90329350085,18.025,23.4145562267
 11/26  12:00:00,55.6729218812,5.78411685967,7.07523190307,0.0,19.3449162599,23.4437158914,43.8226349448,2.4295747584,18.025,23.3680601864
 11/26  13:00:00,56.5824968145,5.89367395111,7.73310114445,0.0,19.190480192,23.7425572507,38.5678742406,3.04866263458,18.025,17.494211606
 11/26  14:00:00,57.0480559407,5.96261574449,8.10360171641,0.0,19.260583323,23.698576057,41.4609425893,0.113918304624,18.025,23.3220242846
 11/26  15:00:00,57.041577729,5.96750449531,8.09222992338,0.0,19.260583323,23.698576057,35.6285250381,0.107240626664,18.025,17.4962844114
 11/26  16:00:00,56.2095109341,5.91309213341,7.60452575608,0.0,19.260583323,23.4086260847,37.534675466,2.01649926834,18.025,17.4931761976
 11/26  17:00:00,62.4593908347,5.78775375081,5.76043376859,0.0,19.260583323,27.8781056672,28.4644126125,4.67764064999,18.025,5.76177196249
 11/26  18:00:00,73.2690149757,5.82809781936,4.13922434903,0.0,18.1807569449,37.5792895564,13.6013343805,7.83423026875,0.0,5.76710411177
 11/26  19:00:00,88.5179508067,5.99740602686,5.32526375268,0.0,32.6059821062,37.0465235296,17.0963818542,11.3237578219,0.0,5.77262403225
 11/26  20:00:00,89.6947339932,6.11771816669,6.1506228869,0.0,36.8143715336,33.066984531,19.8130928222,11.9125884512,0.0,7.90050437098
 11/26  21:00:00,95.9814040593,6.25642523209,6.93908335483,0.0,36.43363367,38.8072253906,24.5895824008,15.1635106712,0.0,9.42607172962
 11/26  22:00:00,93.0509090875,6.21291590554,6.4088135373,0.0,36.0963922311,36.7877557581,24.833827096,19.0508749188,0.0,5.78295217723
 11/26  23:00:00,68.9621749109,5.86853411693,3.98453209715,0.0,30.9507766546,20.6087787026,33.0142724901,21.4262911591,0.0,11.587981331
 11/26  24:00:00,44.6196840629,5.63745589118,2.30762866688,0.0,17.4250845679,11.7056064465,34.0681671182,22.5322453409,0.0,11.5359217772
 11/27  01:00:00,36.5818086641,5.57218379572,1.76284351303,0.0,11.6412384099,10.0650221343,22.9848438944,22.9648438944,0.0,0.02
 11/27  02:00:00,34.5386127879,5.51191054621,1.34062951154,0.0,10.0992000411,10.047477231,31.4663010058,25.7095102357,0.0,5.75679077011
 11/27  03:00:00,32.3938574788,5.4757282176,1.09161931328,0.0,8.25718729233,10.0299323277,25.0739926021,25.0539926021,0.0,0.02
 11/27  04:00:00,32.2477433016,5.45683093884,0.964398593087,0.0,8.25718729233,10.0299323277,29.7517146814,23.9950612106,0.0,5.75665347086
 11/27  05:00:00,33.8132165176,5.44996439426,0.922437187355,0.00767584842535,8.25718729233,11.6354268332,27.7460642623,21.9839833956,0.0,5.76208086672
 11/27  06:00:00,41.6082713631,5.47365449858,1.10337847649,0.0183812610798,12.1011305571,15.3678112995,24.4260636163,18.6480368995,0.0,5.77802671679
 11/27  07:00:00,67.9269045105,5.7700486079,3.26762859924,0.0,19.7275818095,37.2640762949,28.4389722672,16.8496632494,0.0,11.5893090178
 11/27  08:00:00,87.3311640884,6.07598360648,5.64575497238,0.0,24.3117294858,51.2795993405,30.6308810228,13.1919065136,0.0,17.4389745093
 11/27  09:00:00,75.7638744315,5.86293458876,5.56666999462,0.0,23.6694662846,40.6342015617,29.1896599161,5.70761102517,0.0,23.4820488909
 11/27  10:00:00,73.9957258637,5.97131850489,8.69751481819,0.0,23.6694662846,35.6302164847,44.0291205352,2.58992144109,18.025,23.4141990941
 11/27  11:00:00,56.4830952963,5.94929159525,8.80363481961,0.0,18.7433767983,22.9618409725,43.236224881,1.83863171302,18.025,23.372593168
 11/27  12:00:00,57.5426012942,6.06850347226,9.74619258878,0.0,18.7433767983,22.9618409725,36.4297312286,0.905855046595,18.025,17.498876182
 11/27  13:00:00,57.7595841223,6.11195635163,9.87627395144,0.0,18.5889407304,23.1597249699,44.7011246574,3.35703086989,18.025,23.3190937875
 11/27  14:00:00,57.9351589755,6.13689537558,9.78040956096,0.0,18.7433767983,23.2517909448,36.6092500399,1.08575416217,18.025,17.4984958778
 11/27  15:00:00,58.4431575158,6.16640528861,10.2588936513,0.0,18.7433767983,23.2517909448,35.6469396073,0.126421116259,18.025,17.495518491
 11/27  16:00:00,58.1621768097,6.14102260659,10.2932507195,0.0,18.7433767983,22.9618409725,42.1773982235,0.831924118947,18.025,23.3204741045
 11/27  17:00:00,64.5737164039,6.0425204265,8.58397599148,0.0,18.7433767983,27.431320555,19.8692582711,1.82425827115,18.025,0.02
 11/27  18:00:00,79.7375092683,6.1946482529,7.63937285828,0.0,17.6635504202,40.6971502883,8.26506141019,2.49241874559,0.0,5.77264266461
 11/27  19:00:00,87.1207005449,6.31201173096,8.40034092189,0.0,27.5259009287,37.3340067412,15.5257564344,3.94856768235,0.0,11.5771887521
 11/27  20:00:00,90.357775079,6.41338892197,9.21075864037,0.0,33.8341110165,33.3544677425,16.5488714886,5.00265544548,0.0,11.5462160431
 11/27  21:00:00,100.035194378,6.61420806494,10.5332045559,0.0,36.5179666069,38.8247702939,12.259904373,6.47696413079,0.0,5.78294024223
 11/27  22:00:00,94.7460198348,6.65526135248,10.7179115588,0.0,32.965339924,36.8579353714,18.4787612782,6.8903241396,0.0,11.5884371386
 11/27  23:00:00,67.6495441128,6.22955520935,7.59436924128,0.0,25.6355707503,20.6438685092,18.8791163463,7.32160447478,0.0,11.5575118715
 11/27  24:00:00,45.0084489553,5.88220481166,4.85369428728,0.0,15.0252895274,11.7056064465,14.0639898594,8.29653109469,0.0,5.7674587647
 11/28  01:00:00,38.6048796848,5.7595433324,3.59854962351,0.0,11.6412384099,10.0650221343,9.56049352072,9.54049352072,0.0,0.02
 11/28  02:00:00,36.1002752646,5.67797808537,2.7362206395,0.0,10.0992000411,10.047477231,18.1654844769,12.4087610291,0.0,5.75672344776
 11/28  03:00:00,33.7126528063,5.62466240964,2.26147536825,0.0,8.25718729233,10.0299323277,13.9183561996,13.8983561996,0.0,0.02
 11/28  04:00:00,33.3208718591,5.58112822795,1.9132263635,0.0,8.25718729233,10.0299323277,21.9723193546,16.2157185074,0.0,5.7566008473
 11/28  05:00:00,34.7332203332,5.55824682969,1.74182819083,0.0,8.25718729233,11.6354268332,22.4339863763,16.6720089451,0.0,5.76197743124
 11/28  06:00:00,42.4299568397,5.5716164509,1.84547373289,0.0,12.1011305571,15.3678112995,21.078713167,15.3005985537,0.0,5.77811461329
 11/28  07:00:00,68.8999178731,5.87992167573,4.13075053939,0.0,19.7275818095,37.2640762949,25.9289692615,14.3399494917,0.0,11.5890197698
 11/28  08:00:00,88.987578613,6.2603481127,7.11778315798,0.0,24.3117294858,51.2795993405,28.3098312924,10.8714785693,0.0,17.4383527231
 11/28  09:00:00,77.4808136292,6.0283913595,7.11813638464,0.0,23.6694662846,40.6342015617,27.1225905244,3.63962417018,0.0,23.4829663543
 11/28  10:00:00,75.4430977534,6.11998568093,9.99620710513,0.0,23.6694662846,35.6302164847,43.03514349,1.59477429795,18.025,23.415369192
 11/28  11:00:00,57.5486219119,6.06711292682,9.75133307363,0.0,18.7433767983,22.9618409725,42.8718590338,1.47446535747,18.025,23.3723936764
 11/28  12:00:00,58.4076681373,6.16996257915,10.5097944621,0.0,18.7433767983,22.9618409725,35.9083807502,0.383024369617,18.025,17.5003563806
 11/28  13:00:00,59.3874552233,6.25654892879,11.3595488148,0.0,18.5889407304,23.1597249699,41.439486813,0.0918359465394,18.025,23.3226508665
 11/28  14:00:00,59.8024751749,6.30687107765,11.4777424384,0.0,18.7433767983,23.2517909448,35.5253986362,0.0,18.025,17.5003986362
 11/28  15:00:00,59.8872772549,6.30955839628,11.5598557243,0.0,18.7433767983,23.2517909448,35.5190678534,0.0,18.025,17.4940678534
 11/28  16:00:00,59.1199184323,6.25524211002,11.1367683898,0.0,18.7433767983,22.9618409725,41.3491582268,0.0,18.025,23.3241582268
 11/28  17:00:00,65.1461126268,6.12789870957,9.07098482275,0.0,18.7433767983,27.431320555,19.0832013426,1.03820134263,18.025,0.02
 11/28  18:00:00,79.3452243976,6.2043553343,7.23737074079,0.0,17.6635504202,40.6971502883,15.0186356783,3.49314878496,0.0,11.5254868933
 11/28  19:00:00,85.9489798581,6.2524703821,7.28814580505,0.0,27.5259009287,37.3340067412,14.9944392949,9.19623423302,0.0,5.79820506184
 11/28  20:00:00,88.7199702677,6.31111223517,7.67521794175,0.0,33.8341110165,33.3544677425,22.9470090725,11.4023027764,0.0,11.5447062961
 11/28  21:00:00,97.896079678,6.46328253534,8.54500462947,0.0,36.5179666069,38.8247702939,19.9979553704,14.2157313248,0.0,5.78222404561
 11/28  22:00:00,92.0625089685,6.45103989348,8.23860667158,0.0,32.965339924,36.8579353714,28.2510138504,16.6609465132,0.0,11.5900673372
 11/28  23:00:00,65.0076544112,6.01703078409,5.16499164606,0.0,25.6355707503,20.6438685092,30.9648843018,19.4076683598,0.0,11.557215942
 11/28  24:00:00,42.9220286481,5.71611730569,2.93335354583,0.0,15.0252895274,11.7056064465,27.9868915841,22.2193506004,0.0,5.76754098368
 11/29  01:00:00,37.0714922723,5.63037214964,2.19432605483,0.0,11.6412384099,10.0650221343,29.2489490747,23.4868842796,0.0,5.76206479511
 11/29  02:00:00,35.0628942198,5.57806799687,1.79874882184,0.0,10.0992000411,10.047477231,24.0340062757,24.0140062757,0.0,0.02
 11/29  03:00:00,32.820672555,5.53167054663,1.46247899992,0.0,8.25718729233,10.0299323277,30.2408645778,24.4839800797,0.0,5.75688449805
 11/29  04:00:00,32.561118595,5.49841873919,1.23618193608,0.0,8.25718729233,10.0299323277,24.9155333614,24.8955333614,0.0,0.02
 11/29  05:00:00,33.9408319955,5.46918757943,1.03849355683,0.0,8.25718729233,11.6354268332,32.1458393947,26.3841788847,0.0,5.76166051006
 11/29  06:00:00,41.5805233406,5.47286952237,1.06412716334,0.030650014549,12.1011305571,15.3678112995,32.1381460434,26.3600630295,0.0,5.77808301387
 11/29  07:00:00,67.6028417406,5.73999451347,2.97358380448,0.0,19.7275818095,37.2640762949,36.9980122263,25.4073315119,0.0,11.5906807143
 11/29  08:00:00,86.9874088082,6.04777257682,5.33016732869,0.0,24.3117294858,51.2795993405,34.6625816491,17.2215834351,0.0,17.440998214
 11/29  09:00:00,76.3607305107,5.915181724,6.1112464764,0.0,23.6694662846,40.6342015617,26.7826365658,3.12114336423,0.0,23.6614932015
 11/29  10:00:00,75.6369836608,6.08934434966,10.2207219405,0.0,23.6694662846,35.6302164847,47.11211366,0.0,18.025,29.0871136601
 11/29  11:00:00,58.4455490397,6.084040652,10.6313261683,0.0,18.7433767983,22.9618409725,35.5593345015,0.0,18.025,17.5343345015
 11/29  12:00:00,60.1314760212,6.2204530991,12.1831064895,0.0,18.7433767983,22.9618409725,41.3531014708,0.0,18.025,23.3281014708
 11/29  13:00:00,61.6472530512,6.32798201598,13.5479080194,0.0,18.5889407304,23.1597249699,35.5252310318,0.0,18.025,17.5002310318
 11/29  14:00:00,61.8219991577,6.3695721979,13.4345571127,0.0,18.7433767983,23.2517909448,35.5238332119,0.0,18.025,17.4988332119
 11/29  15:00:00,62.1138272223,6.37612753613,13.719836375,0.0,18.7433767983,23.2517909448,41.3483319178,0.0,18.025,23.3233319178
 11/29  16:00:00,60.7475811533,6.31434281698,12.705321321,0.0,18.7433767983,22.9618409725,35.5226396601,0.0,18.025,17.4976396601
 11/29  17:00:00,66.2338086856,6.18641503505,10.1001586167,0.0,18.7433767983,27.431320555,23.7871026693,0.0,18.025,5.76210266928
 11/29  18:00:00,80.865497291,6.30720996407,8.65478415782,0.0,17.6635504202,40.6971502883,5.77292234717,0.0,0.0,5.77292234717
 11/29  19:00:00,87.9958499502,6.41180537259,9.17566529059,0.0,27.5259009287,37.3340067412,12.195655477,0.616169064268,0.0,11.5794864127
 11/29  20:00:00,90.7077416728,6.47426397489,9.49983146358,0.0,33.8341110165,33.3544677425,7.29479939404,1.51125732639,0.0,5.78354206765
 11/29  21:00:00,99.5579882539,6.60791492872,10.0622645799,0.0,36.5179666069,38.8247702939,15.692172859,4.14716670301,0.0,11.545006156
 11/29  22:00:00,93.7851009216,6.60826405536,9.80395840829,0.0,32.965339924,36.8579353714,18.3866443862,6.79713800215,0.0,11.589506384
 11/29  23:00:00,66.9135328326,6.20094141285,6.88695106232,0.0,25.6355707503,20.6438685092,14.3670390667,8.57780620165,0.0,5.78923286502
 11/29  24:00:00,44.2819556188,5.84814871455,4.16124176382,0.0,15.0252895274,11.7056064465,17.1088152953,11.3412454029,0.0,5.76756989241
 11/30  01:00:00,37.9461217723,5.71656423245,2.98275424267,0.0,11.6412384099,10.0650221343,19.4597355536,13.6985834331,0.0,5.76115212057
 11/30  02:00:00,35.6681849205,5.64566031835,2.33644441625,0.0,10.0992000411,10.047477231,15.7089131724,15.6889131724,0.0,0.02
 11/30  03:00:00,33.3326858458,5.59196652122,1.91419303283,0.0,8.25718729233,10.0299323277,22.9996178395,17.2428063098,0.0,5.7568115297
 11/30  04:00:00,32.9976565957,5.55269504625,1.61843657468,0.0,8.25718729233,10.0299323277,24.8454801467,19.0890971733,0.0,5.75638297345
 11/30  05:00:00,34.3131318559,5.5183066606,1.36167262342,0.0,8.25718729233,11.6354268332,20.9702236057,20.9502236057,0.0,0.02
 11/30  06:00:00,41.8420552337,5.51222278642,1.31694300998,0.0,12.1011305571,15.3678112995,27.785257941,22.0078699034,0.0,5.77738803757
 11/30  07:00:00,67.7313842868,5.76674499872,3.07535889018,0.0,19.7275818095,37.2640762949,39.7804727186,22.4062563204,0.0,17.3742163982
 11/30  08:00:00,86.9376422675,6.05517064905,5.27298442096,0.0,24.3117294858,51.2795993405,28.6383559746,17.0042960969,0.0,11.6340598777
 11/30  09:00:00,75.2242893651,5.85155047275,5.03842065955,0.0,23.6694662846,40.6342015617,38.408340755,9.05413005942,0.0,29.3542106956
 11/30  10:00:00,73.2142011333,5.9617289808,7.92554807268,0.0,23.6694662846,35.6302164847,45.943201985,4.50386911827,18.025,23.4143328667
 11/30  11:00:00,55.4771616417,5.91520347631,7.83176426542,0.0,18.7433767983,22.9618409725,44.5925691205,3.19264631354,18.025,23.374922807
 11/30  12:00:00,56.2834561784,6.01117212805,8.54436235985,0.0,18.7433767983,22.9618409725,37.5303999303,2.00412167993,18.025,17.5012782504
 11/30  13:00:00,56.9504849358,6.08698198283,9.09213112061,0.0,18.5889407304,23.1597249699,37.5056392226,1.98247693752,18.025,17.4981622851
 11/30  14:00:00,57.5251347326,6.13105322961,9.3762133726,0.0,18.7433767983,23.2517909448,41.3605072232,0.0106719897285,18.025,23.3248352334
 11/30  15:00:00,57.5466688372,6.12954317639,9.39925295799,0.0,18.7433767983,23.2517909448,35.5238727227,0.0,18.025,17.4988727227
 11/30  16:00:00,56.6956386393,6.0651701836,8.90254521337,0.0,18.7433767983,22.9618409725,36.6386889176,1.11753628279,18.025,17.4961526348
 11/30  17:00:00,62.9218240117,5.9447707687,7.02981902794,0.0,18.7433767983,27.431320555,26.5733932544,2.78627377963,18.025,5.76211947476
 11/30  18:00:00,77.1277629595,6.00024109227,5.22401242944,0.0,17.6635504202,40.6971502883,12.520788406,6.74799788856,0.0,5.77279051745
 11/30  19:00:00,83.9021878088,6.04487759339,5.44891671162,0.0,27.5259009287,37.3340067412,24.2466941979,12.667216911,0.0,11.5794772868
 11/30  20:00:00,86.722123066,6.10360993609,5.88485203752,0.0,33.8341110165,33.3544677425,25.0436672856,13.4971868752,0.0,11.5464804104
 11/30  21:00:00,95.6776540903,6.2347928445,6.55504478377,0.0,36.5179666069,38.8247702939,23.192568675,17.409670057,0.0,5.78289861799
 11/30  22:00:00,90.242084441,6.25484835413,6.61433913947,0.0,32.965339924,36.8579353714,30.4605827675,18.869759652,0.0,11.5908231155
 11/30  23:00:00,64.110042962,5.9154461941,4.36893942588,0.0,25.6355707503,20.6438685092,30.6226905774,19.0645669043,0.0,11.5581236731
 11/30  24:00:00,42.6747911158,5.68497086536,2.71724956828,0.0,15.0252895274,11.7056064465,25.0665086342,19.2987538296,0.0,5.76775480458
 12/01  01:00:00,37.061420562,5.62621442572,2.18840215419,0.0,11.6412384099,10.0650221343,18.9788737002,18.9588737002,0.0,0.02
 12/01  02:00:00,35.1931975167,5.59118843196,1.915919612,0.0,10.0992000411,10.047477231,24.2968492624,18.5398338234,0.0,5.75701543903
 12/01  03:00:00,33.1018254139,5.56118548736,1.7141129377,0.0,8.25718729233,10.0299323277,18.0506536635,18.0306536635,0.0,0.02
 12/01  04:00:00,32.9930181865,5.5461900773,1.62029777469,0.0,8.25718729233,10.0299323277,23.2239881416,17.4670542678,0.0,5.75693387376
 12/01  05:00:00,34.5330980106,5.5364839055,1.56345219214,0.0,8.25718729233,11.6354268332,22.6097402248,16.8476552023,0.0,5.76208502247
 12/01  06:00:00,42.3058341465,5.557993614,1.73494450425,0.0,12.1011305571,15.3678112995,20.8931252157,15.1153984221,0.0,5.77772679354
 12/01  07:00:00,70.3537654121,5.83295937516,3.74751044609,0.0,19.7275818095,37.2640762949,25.1235776937,13.5324764454,0.0,11.5911012483
 12/01  08:00:00,88.0513581212,6.14875518953,6.29308867258,0.0,24.3117294858,51.2795993405,26.7004739407,9.25769034273,0.0,17.442783598
 12/01  09:00:00,76.2694341814,5.86278210443,6.07232111106,0.0,23.6694662846,40.6342015617,25.8078591549,2.31965954809,0.0,23.4881996068
 12/01  10:00:00,73.1172157531,5.81802028214,7.97225545019,0.0,23.6694662846,35.6302164847,42.7454211022,1.29937462876,18.025,23.4210464734
 12/01  11:00:00,54.3492076936,5.66982832638,6.9491814491,0.0,18.7433767983,22.9618409725,43.4228226469,2.02268391275,18.025,23.3751387342
 12/01  12:00:00,54.269788539,5.66438138959,6.87747978792,0.0,18.7433767983,22.9618409725,37.2800320833,1.75315385866,18.025,17.5018782246
 12/01  13:00:00,54.218395797,5.66157421302,6.78544882151,0.0,18.5889407304,23.1597249699,44.0635909695,2.70972949105,18.025,23.3288614785
 12/01  14:00:00,54.3964396751,5.66338311391,6.71517650109,0.0,18.7433767983,23.2517909448,36.030033527,0.505662386009,18.025,17.499371141
 12/01  15:00:00,54.3994511345,5.66158447255,6.71999178918,0.0,18.7433767983,23.2517909448,41.7636870453,0.414399319311,18.025,23.324287726
 12/01  16:00:00,54.1192782933,5.66638291162,6.72496850853,0.0,18.7433767983,22.9618409725,37.163846351,1.63618809458,18.025,17.5026582564
 12/01  17:00:00,61.7622358589,5.68722645765,6.12776281125,0.0,18.7433767983,27.431320555,25.4709446124,1.68371621616,18.025,5.76222839626
 12/01  18:00:00,77.497935364,5.90252789067,5.69188713313,0.0,17.6635504202,40.6971502883,7.87922401331,2.10619637443,0.0,5.77302763888
 12/01  19:00:00,84.8842246411,6.04226101915,6.43355372309,0.0,27.5259009287,37.3340067412,16.612705376,5.03255443431,0.0,11.5801509417
 12/01  20:00:00,88.3188893305,6.17823443798,7.40698635224,0.0,33.8341110165,33.3544677425,11.9937232556,6.2099154451,0.0,5.78380781047
 12/01  21:00:00,98.0358945081,6.39702617764,8.75103744804,0.0,36.5179666069,38.8247702939,19.8271493917,8.28197253898,0.0,11.5451768527
 12/01  22:00:00,92.463415365,6.42474847233,8.66575497068,0.0,32.965339924,36.8579353714,21.7252281237,10.1346893616,0.0,11.5905387621
 12/01  23:00:00,65.2287123698,5.99922165527,5.40382556802,0.0,25.6355707503,20.6438685092,18.6141170672,12.8247949525,0.0,5.78932211471
 12/01  24:00:00,42.7466979571,5.68067206096,2.79344699079,0.0,15.0252895274,11.7056064465,22.7849562345,17.0172568957,0.0,5.76769933875
 12/02  01:00:00,38.2357359494,5.61658080732,2.17244346332,0.0,12.8411359301,10.0650221343,23.8201866521,18.0580861935,0.0,5.76210045864
 12/02  02:00:00,37.9682744849,5.58830044411,1.93440407013,0.0,12.8411359301,10.0650221343,18.2524590516,18.2324590516,0.0,0.02
 12/02  03:00:00,32.7648789762,5.51989814286,1.41844711619,0.0,8.25718729233,10.0299323277,26.945184476,21.1883758405,0.0,5.75680863553
 12/02  04:00:00,32.4888535924,5.48675676396,1.17556295522,0.0,8.25718729233,10.0299323277,27.9563230688,22.1995925865,0.0,5.75673048228
 12/02  05:00:00,33.9938788632,5.47323922408,1.08747660662,0.0,8.25718729233,11.6354268332,21.2801431773,21.2601431773,0.0,0.02
 12/02  06:00:00,38.047892931,5.45925965789,0.997143035791,0.0,8.71707943955,15.3327214929,26.3964624087,20.628563545,0.0,5.76789886374
 12/02  07:00:00,55.0465226639,5.54013435583,1.58683901804,0.0,18.5082010057,25.6353820695,27.3576844994,21.5790103471,0.0,5.77867415228
 12/02  08:00:00,69.6502667911,5.77312080868,3.39015184851,0.0,19.4083231844,41.0650158608,34.8222171886,17.4444168274,0.0,17.3778003612
 12/02  09:00:00,97.9189646281,6.16048672111,7.39461665583,0.0,26.3286599382,57.9988325916,39.0549148348,9.55778626972,0.0,29.4971285651
 12/02  10:00:00,84.5556062545,6.08075210208,9.26506918408,0.0,26.3286599382,42.8504436482,46.0411171071,4.52763421778,18.025,23.4884828893
 12/02  11:00:00,58.7663283545,5.81495230247,7.73568549814,0.0,21.7447113004,23.4437158914,49.5695253444,2.27269642746,18.025,29.2718289169
 12/02  12:00:00,56.9508178637,5.87341838366,8.32348978696,0.0,19.3027497915,23.426170988,36.251862629,0.68893381585,18.025,17.5379288131
 12/02  13:00:00,57.5269323252,5.90953431979,8.72135801374,0.0,19.1483137236,23.7250123474,41.5341787349,0.183543356483,18.025,23.3256353785
 12/02  14:00:00,58.5918689653,5.99988337629,9.55040057917,0.0,19.3027497915,23.7161209604,35.5278085466,0.0,18.025,17.5028085466
 12/02  15:00:00,58.7768631333,6.00719431197,9.72808140114,0.0,19.3027497915,23.7161209604,35.5219931355,0.0,18.025,17.4969931355
 12/02  16:00:00,58.2984765143,5.99217270158,9.55467197128,0.0,19.3027497915,23.426170988,41.3537372039,0.0,18.025,23.3287372039
 12/02  17:00:00,64.8593873404,5.92400994804,7.96442200861,0.0,19.3027497915,27.8956505705,23.9481441692,0.160831375024,18.025,5.76231279417
 12/02  18:00:00,75.9246059636,6.0214251968,6.54173239027,0.0,18.2229234133,37.5968344597,1.55580265305,1.53580265305,0.0,0.02
 12/02  19:00:00,91.2955974468,6.24032604206,7.7405133346,0.0,32.690315043,37.0816133363,16.4211110216,4.89529135581,0.0,11.5258196658
 12/02  20:00:00,91.9181098954,6.33738833862,8.15426148013,0.0,36.8143715336,33.066984531,14.4950373068,8.71126156489,0.0,5.78377574193
 12/02  21:00:00,97.9918823783,6.47784389706,8.84750124136,0.0,36.3493007332,38.7721355839,17.9696296322,12.18642036,0.0,5.78320927214
 12/02  22:00:00,95.4540111768,6.45134079251,8.45399437586,0.0,36.1807251679,36.8228455648,25.3782018919,13.8302524833,0.0,11.5479494087
 12/02  23:00:00,71.0464678135,6.07644598915,5.74138993768,0.0,31.0351095914,20.6438685092,26.1900382185,14.598589715,0.0,11.5914485035
 12/02  24:00:00,45.8249009008,5.75827606053,3.39197119566,0.0,17.4250845679,11.7056064465,20.543725417,14.7649134856,0.0,5.77881193137
 12/03  01:00:00,38.9503329161,5.68220472761,2.70198856367,0.0,12.925468867,10.100111941,21.0713572655,15.3088396143,0.0,5.76251765124
 12/03  02:00:00,38.6054900924,5.64807146194,2.39242225979,0.0,12.925468867,10.100111941,15.5994459425,15.5794459425,0.0,0.02
 12/03  03:00:00,33.5357482106,5.5939882965,1.99579922944,0.0,8.34152022915,10.0650221343,21.3800183487,15.6229061061,0.0,5.75711224256
 12/03  04:00:00,33.3311638181,5.5692119884,1.81599138024,0.0,8.34152022915,10.0650221343,21.3756985433,15.6189770709,0.0,5.75672147238
 12/03  05:00:00,34.8335861648,5.55579942053,1.72519552252,0.0,8.34152022915,11.6705166398,15.180142203,15.160142203,0.0,0.02
 12/03  06:00:00,38.9519500394,5.54932228841,1.69170806222,0.0,8.80141237637,15.3678112995,19.5462067297,13.7782661254,0.0,5.76794060428
 12/03  07:00:00,55.9798436005,5.64416894856,2.41611608023,0.0,18.5082010057,25.6353820695,18.9746636972,13.1967860176,0.0,5.77787767959
 12/03  08:00:00,70.9131483666,5.87625084918,4.43046448223,0.0,19.4926561212,41.1001056674,26.6732674988,9.29483706357,0.0,17.3784304353
 12/03  09:00:00,100.274140538,6.32551149451,9.5847464792,0.0,26.3286599382,57.9988325916,32.4302872051,2.93122318672,0.0,29.4990640184
