Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/03  10:00:00,85.7154141575,6.12701981209,10.4980169175,0.0,26.2443270014,42.8153538416,45.9248377108,1.17438475344,18.025,26.7254529573
 12/03  11:00:00,59.4210338012,5.80846429289,8.39686922932,0.0,21.7447113004,23.4437158914,45.0926391924,1.02263887339,18.025,26.045000319
 12/03  12:00:00,57.286580058,5.82782057877,8.64513026208,0.0,19.3449162599,23.4437158914,35.690409989,0.127739471542,18.025,17.5376705175
 12/03  13:00:00,57.5419234816,5.85061825002,8.73554947751,0.0,19.190480192,23.7425572507,41.9662803009,0.613710075883,18.025,23.327570225
 12/03  14:00:00,57.5675970054,5.86105265242,8.72466462998,0.0,19.260583323,23.698576057,35.5295650411,0.0,18.025,17.5045650411
 12/03  15:00:00,57.927502162,5.88804246394,9.05757930009,0.0,19.260583323,23.698576057,37.0738587611,0.0,18.025,19.0488587611
 12/03  16:00:00,57.9397305309,5.90406920747,9.34373549762,0.0,19.260583323,23.4086260847,39.8038351125,0.0,18.025,21.7788351125
 12/03  17:00:00,65.4103142276,5.90169802039,8.59736589273,0.0,19.260583323,27.8781056672,23.7862795826,0.0,18.025,5.7612795826
 12/03  18:00:00,77.3220849383,6.07547529255,7.94486567738,0.0,18.1807569449,37.5792895564,5.76781604889,0.0,0.0,5.76781604889
 12/03  19:00:00,93.6937793104,6.39619419918,10.1022420782,0.0,32.6059821062,37.0465235296,6.28836523015,0.515276261893,0.0,5.77308896825
 12/03  20:00:00,95.5632701874,6.60822072457,11.52857996,0.0,36.8143715336,33.066984531,6.87646896893,1.09214301274,0.0,5.7843259562
 12/03  21:00:00,102.37663075,6.80631098597,12.7843474566,0.0,36.43363367,38.8072253906,7.85042868159,2.06665605498,0.0,5.78377262662
 12/03  22:00:00,100.532757491,6.86799154305,13.2355031885,0.0,36.0963922311,36.7877557581,12.7942670943,1.24703306081,0.0,11.5472340335
 12/03  23:00:00,76.1879721527,6.51174170418,10.5670064337,0.0,30.9507766546,20.6087787026,12.7449859028,1.15299071735,0.0,11.5919951855
 12/03  24:00:00,50.3077726223,6.13171971971,7.50138933573,0.0,17.4250845679,11.7056064465,7.78297907932,2.00413133548,0.0,5.77884774384
 12/04  01:00:00,41.5733943827,6.01289178246,6.31367826018,0.0,11.6412384099,10.0650221343,7.85651087522,2.09427968864,0.0,5.76223118658
 12/04  02:00:00,39.2300720173,5.94021197678,5.60376085368,0.0,10.0992000411,10.047477231,7.43157262454,1.67453888857,0.0,5.75703373597
 12/04  03:00:00,36.6468922769,5.87267379771,4.94767889353,0.0,8.25718729233,10.0299323277,2.10988444295,2.08988444295,0.0,0.02
 12/04  04:00:00,36.0585660508,5.82495538168,4.40706705171,0.0,8.25718729233,10.0299323277,8.86199640141,3.10534055092,0.0,5.75665585049
 12/04  05:00:00,36.9742097807,5.76809217934,3.77294400936,0.0,8.25718729233,11.6354268332,5.09159978858,5.07159978858,0.0,0.02
 12/04  06:00:00,44.5284873336,5.77117875605,3.74438038546,0.0,12.1011305571,15.3678112995,17.4950865258,5.95720959625,0.0,11.5378769296
 12/04  07:00:00,74.0941483869,6.21470002305,7.10610616559,0.0,19.7275818095,37.2640762949,17.7804999108,6.19045860313,0.0,11.5900413076
 12/04  08:00:00,92.5106538791,6.60951877492,10.2915575465,0.0,24.3117294858,51.2795993405,22.7977946239,5.35264062583,0.0,17.4451539981
 12/04  09:00:00,79.4246719677,6.16957325096,8.92072436702,0.0,23.6694662846,40.6342015617,24.8788182203,1.38544647666,0.0,23.4933717437
 12/04  10:00:00,75.5891972809,6.07364714797,10.1885821815,0.0,23.6694662846,35.6302164847,42.664381709,1.21621878115,18.025,23.4231629279
 12/04  11:00:00,56.593701152,5.90533095654,8.95814549056,0.0,18.7433767983,22.9618409725,43.65186104,2.246090486,18.025,23.380770554
 12/04  12:00:00,56.6519428046,5.9198251298,9.00417544019,0.0,18.7433767983,22.9618409725,37.3116963396,1.78218439973,18.025,17.5045119399
 12/04  13:00:00,57.7707806546,6.05523173627,9.94416074294,0.0,18.5889407304,23.1597249699,43.0047429539,1.6500651145,18.025,23.3296778394
 12/04  14:00:00,58.3903937437,6.09120756927,10.2812916698,0.0,18.7433767983,23.2517909448,35.5365452905,0.00513431780209,18.025,17.5064109727
 12/04  15:00:00,58.2258854983,6.09397576097,10.114018215,0.0,18.7433767983,23.2517909448,41.3509734983,0.0,18.025,23.3259734983
 12/04  16:00:00,57.0377907569,6.02406663367,9.28578300553,0.0,18.7433767983,22.9618409725,37.0988023631,1.56952467878,18.025,17.5042776843
 12/04  17:00:00,63.6599146035,5.95578282117,7.75686851031,0.0,18.7433767983,27.431320555,26.1710774346,2.383645434,18.025,5.76243200057
 12/04  18:00:00,78.7515765837,6.10571676761,6.74231465999,0.0,17.6635504202,40.6971502883,8.92275068198,3.14931331312,0.0,5.77343736886
 12/04  19:00:00,85.617608471,6.18770789276,7.02144542685,0.0,27.5259009287,37.3340067412,19.5205951058,7.93896989031,0.0,11.5816252155
 12/04  20:00:00,88.3823056129,6.25436534472,7.39423989544,0.0,33.8341110165,33.3544677425,16.3819766875,10.5977068758,0.0,5.78426981173
 12/04  21:00:00,97.6120299736,6.41868083349,8.3054865675,0.0,36.5179666069,38.8247702939,25.084717157,13.5377146868,0.0,11.5470024703
 12/04  22:00:00,92.1222436627,6.44123944306,8.30804327162,0.0,32.965339924,36.8579353714,26.5208168754,14.9286110171,0.0,11.5922058584
 12/04  23:00:00,65.2710559206,6.03454535307,5.41080936344,0.0,25.6355707503,20.6438685092,21.8655836417,16.0766909288,0.0,5.78889271295
 12/04  24:00:00,43.0513607882,5.72211834925,3.05664377071,0.0,15.0252895274,11.7056064465,24.0486081618,18.2804900193,0.0,5.76811814251
 12/05  01:00:00,37.1782474777,5.63977393335,2.2916439161,0.0,11.6412384099,10.0650221343,26.2257266997,20.4630734922,0.0,5.76265320747
 12/05  02:00:00,35.1773588429,5.5896488274,1.90160716228,0.0,10.0992000411,10.047477231,27.3276471073,21.5706242994,0.0,5.75702280794
 12/05  03:00:00,32.9656927878,5.54677536726,1.59237362447,0.0,8.25718729233,10.0299323277,22.1062060183,22.0862060183,0.0,0.02
 12/05  04:00:00,32.7114354569,5.51625885904,1.36862912081,0.0,8.25718729233,10.0299323277,28.4180964085,22.6614392219,0.0,5.75665718661
 12/05  05:00:00,34.1706537273,5.49712624364,1.24034872022,0.0,8.25718729233,11.6354268332,22.0558710911,22.0358710911,0.0,0.02
 12/05  06:00:00,41.7378157611,5.49432020464,1.23056022392,0.0,12.1011305571,15.3678112995,34.6096668887,23.072190752,0.0,11.5374761367
 12/05  07:00:00,69.6452284054,5.76005005721,3.11181885665,0.0,19.7275818095,37.2640762949,35.3414930912,23.7508761965,0.0,11.5906168947
 12/05  08:00:00,86.199026171,5.96659576125,4.62283155548,0.0,24.3117294858,51.2795993405,38.0059611776,20.559855234,0.0,17.4461059435
 12/05  09:00:00,73.8152237241,5.70366618971,3.77716902892,0.0,23.6694662846,40.6342015617,36.3928044028,12.897802677,0.0,23.4950017258
 12/05  10:00:00,71.1551139538,5.72979687639,6.09833851659,0.0,23.6694662846,35.6302164847,51.4109394438,9.96099026811,18.025,23.4249491757
 12/05  11:00:00,53.3317472128,5.67736418626,5.92415137035,0.0,18.7433767983,22.9618409725,49.2780619957,7.87270207769,18.025,23.380359918
 12/05  12:00:00,53.8026690363,5.73984252925,6.33487925044,0.0,18.7433767983,22.9618409725,41.8407367389,6.30986924121,18.025,17.5058674977
 12/05  13:00:00,54.3815069191,5.81361649571,6.79649739438,0.0,18.5889407304,23.1597249699,47.1928191545,5.8362094335,18.025,23.331609721
 12/05  14:00:00,54.6224256068,5.82695257617,6.77757285246,0.0,18.7433767983,23.2517909448,38.108602826,2.58042662082,18.025,17.5031762052
 12/05  15:00:00,54.4288125553,5.8032724089,6.6076450631,0.0,18.7433767983,23.2517909448,43.8150091779,2.46179692761,18.025,23.3282122503
 12/05  16:00:00,53.5488404017,5.73898462085,6.08190823217,0.0,18.7433767983,22.9618409725,40.4951763692,4.96814819972,18.025,17.5020281695
 12/05  17:00:00,60.3319840825,5.67308975131,4.71162715531,0.0,18.7433767983,27.431320555,31.6135240601,7.82603429684,18.025,5.76248976323
 12/05  18:00:00,75.2395469819,5.77936265992,3.55663283522,0.0,17.6635504202,40.6971502883,16.2103661937,10.4368117217,0.0,5.77355447198
 12/05  19:00:00,82.2099289729,5.84115062807,3.96031034699,0.0,27.5259009287,37.3340067412,27.7116029907,16.1306991437,0.0,11.580903847
 12/05  20:00:00,84.8958130486,5.89684664609,4.26525523701,0.0,33.8341110165,33.3544677425,24.8941478121,19.1110199043,0.0,5.78312790777
 12/05  21:00:00,94.0066932718,6.03138421221,5.08743658807,0.0,36.5179666069,38.8247702939,34.1554258522,22.6081330498,0.0,11.5472928023
 12/05  22:00:00,88.5730482141,6.05185006355,5.148219713,0.0,32.965339924,36.8579353714,36.4028012291,24.8104389633,0.0,11.5923622658
 12/05  23:00:00,62.7463556097,5.76301835913,3.15762396362,0.0,25.6355707503,20.6438685092,32.0558667153,26.2657992133,0.0,5.79006750201
 12/05  24:00:00,41.6176867769,5.57476819269,1.77031394314,0.0,15.0252895274,11.7056064465,33.7942431524,28.0261294257,0.0,5.76811372668
 12/06  01:00:00,36.0749953123,5.51126168482,1.31689969404,0.0,11.6412384099,10.0650221343,34.4862844158,28.7235785416,0.0,5.76270587415
 12/06  02:00:00,34.2196879146,5.47255164137,1.05233812579,0.00868937539692,10.0992000411,10.047477231,34.4030916228,28.645806742,0.0,5.75728488075
 12/06  03:00:00,32.2233786643,5.44403174175,0.797300630269,0.155500315283,8.25718729233,10.0299323277,29.2696687828,29.2496687828,0.0,0.02
 12/06  04:00:00,32.1858174787,5.42778128052,0.625436633736,0.306047780097,8.25718729233,10.0299323277,36.1200286922,30.3627675057,0.0,5.7572611865
 12/06  05:00:00,33.8151787409,5.41762621919,0.486753659619,0.477613348277,8.25718729233,11.6354268332,36.6817019301,30.9197016872,0.0,5.76200024292
 12/06  06:00:00,41.5769551806,5.43405342498,0.560236699297,0.569720842077,12.1011305571,15.3678112995,35.4599052331,29.6807877077,0.0,5.77911752532
 12/06  07:00:00,69.0282911853,5.66650499623,2.43334758014,0.15506542641,19.7275818095,37.2640762949,39.6233604984,28.0315861731,0.0,11.5917743253
 12/06  08:00:00,85.7890105435,5.90850532026,4.22242884772,0.0484553030323,24.3117294858,51.2795993405,42.1878528649,24.7420666528,0.0,17.4457862121
 12/06  09:00:00,73.7570945455,5.71470092187,3.65637440536,0.0516168694831,23.6694662846,40.6342015617,38.8921353788,15.397402264,0.0,23.4947331148
 12/06  10:00:00,71.3175854904,5.76970532134,6.20115050539,0.0197378105292,23.6694662846,35.6302164847,52.3156888468,10.8632970873,18.025,23.4273917595
 12/06  11:00:00,53.1845373752,5.68322851453,5.73341888529,0.037654053566,18.7433767983,22.9618409725,50.9379805312,9.53055472397,18.025,23.3824258072
 12/06  12:00:00,53.3061849611,5.69824059097,5.87910858015,0.000883804888421,18.7433767983,22.9618409725,48.6050591327,7.24529450983,18.025,23.3347646228
 12/06  13:00:00,54.3293394473,5.81697902338,6.74096148887,0.0,18.5889407304,23.1597249699,41.2627638161,5.73175044644,18.025,17.5060133697
 12/06  14:00:00,54.5443410938,5.83106106188,6.69537513039,0.0,18.7433767983,23.2517909448,38.0253877262,2.49927675134,18.025,17.5011109749
 12/06  15:00:00,54.3537141131,5.80695303401,6.52886248926,0.0,18.7433767983,23.2517909448,43.7514218221,2.39346333842,18.025,23.3329584837
 12/06  16:00:00,53.7388286687,5.7724322468,6.23844136454,0.0,18.7433767983,22.9618409725,39.9608690972,4.43432813415,18.025,17.501540963
 12/06  17:00:00,60.2234248939,5.67581501752,4.60034223906,0.0,18.7433767983,27.431320555,32.1623761092,8.37499377886,18.025,5.76238233032
 12/06  18:00:00,74.7654029508,5.74689074187,3.11495622382,0.0,17.6635504202,40.6971502883,19.265332523,13.4918765548,0.0,5.77345596825
 12/06  19:00:00,81.6383650606,5.78684336787,3.44304060987,0.0,27.5259009287,37.3340067412,32.2616142048,20.67963214,0.0,11.5819820648
 12/06  20:00:00,84.2305353979,5.81933162927,3.67748026872,0.0,33.8341110165,33.3544677425,31.3886889848,25.6044011233,0.0,5.78428786145
 12/06  21:00:00,93.3031386301,5.94629442211,4.46896143727,0.0,36.5179666069,38.8247702939,40.6268258373,29.0788178927,0.0,11.5480079447
 12/06  22:00:00,87.870869216,5.96453984808,4.53333785051,0.0,32.965339924,36.8579353714,41.4212432647,29.828123108,0.0,11.5931201566
 12/06  23:00:00,62.0831331848,5.68533203804,2.56584019674,0.00623207405491,25.6355707503,20.6438685092,43.7709444495,32.211083132,0.0,11.5598613175
 12/06  24:00:00,41.1536309138,5.50815461952,1.26405565432,0.108809799531,15.0252895274,11.7056064465,39.8149622805,34.0468943979,0.0,5.76806788262
 12/07  01:00:00,36.005980748,5.46455314224,0.846325427896,0.448266692546,11.6412384099,10.0650221343,35.0870262872,35.0670262872,0.0,0.02
 12/07  02:00:00,34.7724035867,5.45658015499,0.556951660935,1.07275904072,10.0992000411,10.047477231,43.5140537067,37.7569206162,0.0,5.75713309053
 12/07  03:00:00,34.0142065829,5.49660063685,0.342948046001,2.3481064612,8.25718729233,10.0299323277,39.5703218828,39.5503218828,0.0,0.02
 12/07  04:00:00,34.7702768598,5.52541756741,0.219875177374,3.19843107682,8.25718729233,10.0299323277,46.0753997922,40.318267848,0.0,5.75713194426
 12/07  05:00:00,37.5763396211,5.57981536747,0.0988527566315,4.46447781719,8.25718729233,11.6354268332,48.0534213272,42.2906265267,0.0,5.76279480055
 12/07  06:00:00,46.0104525585,5.62396303684,0.0776581857187,5.2958803102,12.1011305571,15.3678112995,48.2168976384,42.4376477105,0.0,5.77924992786
 12/07  07:00:00,70.1904361473,5.6342171847,1.53463808705,2.24819027794,19.7275818095,37.2640762949,52.7304083154,41.1361303398,0.0,11.5942779756
 12/07  08:00:00,85.6282308652,5.79989671312,3.31714425037,0.901550917243,24.3117294858,51.2795993405,51.3835170729,33.935620409,0.0,17.4478966638
 12/07  09:00:00,73.5856484702,5.62988161571,2.4877320091,1.13361769156,23.6694662846,40.6342015617,49.5542820645,20.189285326,0.0,29.3649967385
 12/07  10:00:00,70.9009841123,5.67977934709,5.26463463867,0.629570068653,23.6694662846,35.6302164847,54.4806531142,13.0340292516,18.025,23.4216238627
 12/07  11:00:00,52.929609666,5.61281069132,5.1317139957,0.454840271757,18.7433767983,22.9618409725,43.3552366054,7.78868720444,18.025,17.541549401
 12/07  12:00:00,52.8306116244,5.60783707948,5.32398663083,0.17083091919,18.7433767983,22.9618409725,45.8674309068,4.50553501693,18.025,23.3368958898
 12/07  13:00:00,53.0239196361,5.62955065959,5.57796192297,0.0450006129664,18.5889407304,23.1597249699,39.965846257,4.43528487712,18.025,17.5055613799
 12/07  14:00:00,53.8430300568,5.70124336246,6.12388333945,0.0,18.7433767983,23.2517909448,41.8334234455,0.476740582789,18.025,23.3316828628
 12/07  15:00:00,54.0157300277,5.71309857213,6.28472273642,0.0,18.7433767983,23.2517909448,35.5298242233,0.0,18.025,17.5048242233
 12/07  16:00:00,53.4998761249,5.68910479238,6.08281520133,0.0,18.7433767983,22.9618409725,42.9118800833,1.55797270521,18.025,23.3289073781
 12/07  17:00:00,60.050723976,5.61514988013,4.48830083359,0.0,18.7433767983,27.431320555,22.6439372931,4.59893729314,18.025,0.02
 12/07  18:00:00,74.5197513198,5.69002156855,2.92616121282,0.0,17.6635504202,40.6971502883,16.205595717,10.4319638694,0.0,5.77363184761
 12/07  19:00:00,81.5247528918,5.75154586237,3.3647109446,0.0,27.5259009287,37.3340067412,27.5622632799,15.9801809891,0.0,11.5820822908
 12/07  20:00:00,84.250987075,5.80487462255,3.71237624373,0.0,33.8341110165,33.3544677425,30.3911256352,18.8416509888,0.0,11.5494746464
 12/07  21:00:00,93.4557120257,5.94656679599,4.62125491231,0.0,36.5179666069,38.8247702939,28.2033250277,22.4199796632,0.0,5.78334536451
 12/07  22:00:00,88.0637906739,5.97180517511,4.71897789475,0.0,32.965339924,36.8579353714,35.7915389812,24.1974761788,0.0,11.5940628023
 12/07  23:00:00,62.338174961,5.70112891796,2.81130675449,0.0,25.6355707503,20.6438685092,35.6771381222,24.1164572348,0.0,11.5606808874
 12/07  24:00:00,41.3015140381,5.52894977427,1.49966349548,0.000282638963717,15.0252895274,11.7056064465,30.5227065172,24.7543604789,0.0,5.76834603829
 12/08  01:00:00,35.8620235776,5.47561514978,1.05471687444,0.0848477069077,11.6412384099,10.0650221343,31.9736802907,26.2108966079,0.0,5.76278368279
 12/08  02:00:00,34.2244739615,5.45258506757,0.816312611728,0.269465276966,10.0992000411,10.047477231,26.5626320736,26.5426320736,0.0,0.02
 12/08  03:00:00,32.3481063763,5.43295979796,0.596195168798,0.492392195959,8.25718729233,10.0299323277,33.1037421613,27.3465832211,0.0,5.7571589402
 12/08  04:00:00,32.4132497584,5.42671343264,0.486511136943,0.673471179236,8.25718729233,10.0299323277,27.7007268375,27.6807268375,0.0,0.02
 12/08  05:00:00,34.0847602053,5.42757590581,0.454181208183,0.769806233032,8.25718729233,11.6354268332,31.7342346595,25.9713844619,0.0,5.7628501976
 12/08  06:00:00,41.7289094481,5.43836122376,0.561253221207,0.716333939763,12.1011305571,15.3678112995,29.4701768397,23.6909352088,0.0,5.77924163099
 12/08  07:00:00,69.1204430822,5.66520405141,2.49455320061,0.187277684177,19.7275818095,37.2640762949,40.414787941,23.033415094,0.0,17.3813728471
 12/08  08:00:00,85.475048492,5.85552353322,3.93535211785,0.0745170604951,24.3117294858,51.2795993405,32.6636681531,21.0247477329,0.0,11.6389204202
 12/08  09:00:00,72.8936359664,5.58752134112,2.87303978566,0.0986438666296,23.6694662846,40.6342015617,42.8297493895,13.4623847275,0.0,29.367364662
 12/08  10:00:00,69.8364934906,5.5694709814,4.86512701165,0.0748894956621,23.6694662846,35.6302164847,52.3170092215,10.8662142444,18.025,23.4257949771
 12/08  11:00:00,51.7220816372,5.47738848071,4.37030324553,0.144134831202,18.7433767983,22.9618409725,50.8015461538,9.39259192616,18.025,23.3839542277
 12/08  12:00:00,51.5946266913,5.46638604723,4.29643425361,0.10384505006,18.7433767983,22.9618409725,44.1461488337,8.6135840313,18.025,17.5075648024
 12/08  13:00:00,51.4778977513,5.46044243205,4.18124225459,0.0648049972702,18.5889407304,23.1597249699,49.6875575124,8.33024992329,18.025,23.3323075891
 12/08  14:00:00,51.5823623168,5.45997783263,4.07006021545,0.0344110084941,18.7433767983,23.2517909448,42.8107270385,7.27826317623,18.025,17.5074638622
 12/08  15:00:00,51.3001730561,5.42818568572,3.82565719691,0.0284191113593,18.7433767983,23.2517909448,48.1988173166,6.84405763685,18.025,23.3297596798
 12/08  16:00:00,51.1130601529,5.4361309516,3.93866540486,0.010302923918,18.7433767983,22.9618409725,42.6577184327,7.12512287336,18.025,17.5075955593
 12/08  17:00:00,58.7650919467,5.46137574705,3.35583786161,0.00059515000711,18.7433767983,27.431320555,31.0920882679,7.30441913406,18.025,5.76266913383
 12/08  18:00:00,73.8452658487,5.56649764483,2.37519316362,0.0,17.6635504202,40.6971502883,13.9933830678,8.21963121605,0.0,5.77375185178
 12/08  19:00:00,81.2257275859,5.66433927296,3.15287724441,0.0,27.5259009287,37.3340067412,22.5901448078,11.0079445912,0.0,11.5822002166
 12/08  20:00:00,84.4692278008,5.7688974167,3.96658935778,0.0,33.8341110165,33.3544677425,16.9525621844,11.1690281909,0.0,5.7835339935
 12/08  21:00:00,93.9294252592,5.93762965827,5.10389215178,0.0,36.5179666069,38.8247702939,23.8208255396,12.271694618,0.0,11.5491309217
 12/08  22:00:00,88.9544523421,6.01582401002,5.5656056021,0.0,32.965339924,36.8579353714,24.2802203669,12.6875644418,0.0,11.5926559251
 12/08  23:00:00,62.8890158488,5.73308406764,3.33018302112,0.0,25.6355707503,20.6438685092,20.2982864365,14.5081594857,0.0,5.79012695084
 12/08  24:00:00,41.6599012972,5.55571036927,1.83156750769,0.0,15.0252895274,11.7056064465,21.7650411501,15.9971352417,0.0,5.76790590839
 12/09  01:00:00,37.4012515503,5.51608385729,1.43842205556,0.0,12.8411359301,10.0650221343,22.0082968801,16.2453328043,0.0,5.76296407583
 12/09  02:00:00,37.2668062223,5.50044331412,1.32076152483,0.0,12.8411359301,10.0650221343,22.0099624425,16.2525136735,0.0,5.75744876901
 12/09  03:00:00,32.3240490523,5.4614399669,1.03589264527,0.00015935540516,8.25718729233,10.0299323277,16.5426765799,16.5226765799,0.0,0.02
 12/09  04:00:00,32.2223110203,5.44693480677,0.921371269638,0.0274425582568,8.25718729233,10.0299323277,22.5652141473,16.8080829832,0.0,5.75713116408
 12/09  05:00:00,33.7828605896,5.43786025648,0.839985943503,0.0718128480054,8.25718729233,11.6354268332,22.7274109843,16.9647928628,0.0,5.76261812153
 12/09  06:00:00,37.9193058041,5.43230105894,0.791643058986,0.103827055096,8.71707943955,15.3327214929,22.1643610151,16.3962053203,0.0,5.76815569477
 12/09  07:00:00,54.7717520686,5.49714303028,1.33124608189,0.0237507458797,18.5082010057,25.6353820695,20.4996223538,14.7200131953,0.0,5.7796091585
 12/09  08:00:00,69.2862733094,5.70996881447,3.08920453525,0.0,19.4083231844,41.0650158608,24.2600600508,12.6653455839,0.0,11.594714467
 12/09  09:00:00,97.5417854926,6.04112040824,7.13666120904,0.0,26.3286599382,57.9988325916,35.8540175808,6.34170632779,0.0,29.5123112531
 12/09  10:00:00,83.3946593732,5.88148153187,8.30330176444,0.0,26.3286599382,42.8504436482,51.2786992376,3.88998572125,18.025,29.3637135164
 12/09  11:00:00,57.6123623559,5.64877524981,6.74782263721,0.0,21.7447113004,23.4437158914,45.1669585907,3.71017992435,18.025,23.4317786664
 12/09  12:00:00,55.2912863618,5.6604191114,6.87690300647,0.0,19.3027497915,23.426170988,43.6014169654,2.19214491082,18.025,23.3842720546
 12/09  13:00:00,57.4076761883,5.8604257455,8.65117651246,0.0,19.1483137236,23.7250123474,36.2289604135,0.696453305259,18.025,17.5075071082
 12/09  14:00:00,58.2542819761,5.93028308314,9.28238178257,0.0,19.3027497915,23.7161209604,41.3603643659,0.0,18.025,23.3353643659
 12/09  15:00:00,58.4209859379,5.95357241991,9.4257910009,0.0,19.3027497915,23.7161209604,35.5285899981,0.0,18.025,17.5035899981
 12/09  16:00:00,57.715863231,5.91718006966,9.04701670939,0.0,19.3027497915,23.426170988,41.3581251631,0.0,18.025,23.3331251631
 12/09  17:00:00,64.5284589886,5.86451231621,7.6929575431,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 12/09  18:00:00,76.0794475293,5.9958888277,6.72206514584,0.0,18.2229234133,37.5968344597,6.23113182774,0.462784656939,0.0,5.76834717081
 12/09  19:00:00,91.7264463351,6.23939700528,8.1722374435,0.0,32.690315043,37.0816133363,8.08348086169,2.30971990371,0.0,5.77376095798
 12/09  20:00:00,93.1935945826,6.40820142972,9.35886036182,0.0,36.8143715336,33.066984531,15.0469414807,3.49725865375,0.0,11.549682827
 12/09  21:00:00,100.485837139,6.65643743007,11.1627905158,0.0,36.3493007332,38.7721355839,9.47056392783,3.68643158107,0.0,5.78413234676
 12/09  22:00:00,98.7350872367,6.70184058455,11.4844990077,0.0,36.1807251679,36.8228455648,14.6687738654,3.11865110736,0.0,11.550122758
 12/09  23:00:00,74.0948811258,6.31410903708,8.5520332108,0.0,31.0351095914,20.6438685092,15.2695774865,3.67541665429,0.0,11.5941608322
 12/09  24:00:00,48.4774355548,5.96456482529,5.8381535798,0.0,17.4250845679,11.7056064465,9.69896828122,3.9194312743,0.0,5.77953700691
 12/10  01:00:00,41.4843540652,5.8849054584,5.03327408206,0.0,12.925468867,10.100111941,9.35092449404,3.58823840686,0.0,5.76268608718
 12/10  02:00:00,40.977422158,5.84249611711,4.56990009482,0.0,12.925468867,10.100111941,8.91828451264,3.16081444408,0.0,5.75747006856
 12/10  03:00:00,35.6541402478,5.76786744109,3.94028837765,0.0,8.34152022915,10.0650221343,2.71814417997,2.69814417997,0.0,0.02
 12/10  04:00:00,35.4073212151,5.74349340131,3.7178388587,0.0,8.34152022915,10.0650221343,7.96921885428,2.21205509244,0.0,5.75716376184
 12/10  05:00:00,36.9746496823,5.7367637295,3.68525854023,0.0,8.34152022915,11.6705166398,1.72792375207,1.70792375207,0.0,0.02
 12/10  06:00:00,41.0829435707,5.72332422075,3.64865623893,0.0,8.80141237637,15.3678112995,7.4015023383,1.6328830636,0.0,5.76861927471
 12/10  07:00:00,58.5773608189,5.85091712016,4.80682114236,0.0,18.5082010057,25.6353820695,13.025361882,1.4862257259,0.0,11.5391361561
 12/10  08:00:00,75.0961789109,6.26558131596,8.2240600459,0.0,19.4926561212,41.1001056674,12.5262846855,0.931195347588,0.0,11.5950893379
 12/10  09:00:00,105.191744422,6.80338756245,14.0243357076,0.0,26.3286599382,57.9988325916,29.5150383846,0.0,0.0,29.5150383846
 12/10  10:00:00,90.590900431,6.63911031016,14.8613214524,0.0,26.2443270014,42.8153538416,47.3950178177,0.0,18.025,29.3700178177
 12/10  11:00:00,63.9603139539,6.29863251765,12.4459082972,0.0,21.7447113004,23.4437158914,41.4571577456,0.0,18.025,23.4321577456
 12/10  12:00:00,61.2287623815,6.24920808497,12.1658727961,0.0,19.3449162599,23.4437158914,41.4107371522,0.0,18.025,23.3857371522
 12/10  13:00:00,62.0503075096,6.31484070679,12.7796745693,0.0,19.190480192,23.7425572507,35.5325705145,0.0,18.025,17.5075705145
 12/10  14:00:00,61.7794958872,6.3168914618,12.480695502,0.0,19.260583323,23.698576057,41.3596081304,0.0,18.025,23.3346081304
 12/10  15:00:00,61.4136973096,6.29845480779,12.1333276578,0.0,19.260583323,23.698576057,35.532335747,0.0,18.025,17.507335747
 12/10  16:00:00,60.4261416266,6.24212513777,11.492055747,0.0,19.260583323,23.4086260847,41.3586944256,0.0,18.025,23.3336944256
 12/10  17:00:00,66.7825496187,6.14666182677,9.72460692533,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 12/10  18:00:00,77.4284716619,6.20419115626,7.92249256114,0.0,18.1807569449,37.5792895564,6.07934377087,0.310904487643,0.0,5.76843928323
 12/10  19:00:00,92.4362097418,6.40019171719,8.84062241366,0.0,32.6059821062,37.0465235296,8.26336174733,2.48946806161,0.0,5.77389368571
 12/10  20:00:00,93.7683948663,6.54275525656,9.79909555262,0.0,36.8143715336,33.066984531,15.3444978572,3.79484198591,0.0,11.5496558713
 12/10  21:00:00,100.363328658,6.71418491717,10.8631031383,0.0,36.43363367,38.8072253906,11.6175463576,5.83353083012,0.0,5.78401552751
 12/10  22:00:00,97.4085806487,6.67688130154,10.3023646669,0.0,36.0963922311,36.7877557581,20.0549540717,8.50478376411,0.0,11.5501703076
 12/10  23:00:00,72.5943193248,6.26890958878,7.21607878733,0.0,30.9507766546,20.6087787026,23.1957266994,11.6007399512,0.0,11.5949867481
 12/10  24:00:00,46.9740468624,5.89442755569,4.40489397438,0.0,17.4250845679,11.7056064465,20.1612767074,14.3815103423,0.0,5.77976636515
 12/11  01:00:00,38.2001645111,5.75026161797,3.20304377025,0.0,11.6412384099,10.0650221343,21.9730573629,16.2100382902,0.0,5.76301907265
 12/11  02:00:00,35.8637914874,5.66966186738,2.50800439581,0.0,10.0992000411,10.047477231,23.4215691655,17.664206187,0.0,5.75736297852
 12/11  03:00:00,33.511141478,5.61356287561,2.07101275699,0.0,8.25718729233,10.0299323277,19.3565673032,19.3365673032,0.0,0.02
 12/11  04:00:00,33.1744361357,5.57389169987,1.77397461249,0.0,8.25718729233,10.0299323277,26.743885768,20.9864745421,0.0,5.75741122587
 12/11  05:00:00,34.5038359718,5.5411104742,1.52951653646,0.0,8.25718729233,11.6354268332,22.6782939394,22.6582939394,0.0,0.02
 12/11  06:00:00,42.088610978,5.54148683904,1.53413699439,0.0,12.1011305571,15.3678112995,34.5664936252,23.0273575049,0.0,11.5391361204
 12/11  07:00:00,70.0044033382,5.81039047857,3.42056538904,0.0,19.7275818095,37.2640762949,33.4488603589,21.854289332,0.0,11.5945710269
 12/11  08:00:00,87.0172391015,6.06129918792,5.3462202828,0.0,24.3117294858,51.2795993405,34.7656649743,17.3146694191,0.0,17.4509955552
 12/11  09:00:00,74.3527153866,5.74863636415,4.26961036066,0.0,23.6694662846,40.6342015617,35.1629696439,11.65991438,0.0,23.5030552639
 12/11  10:00:00,71.2444779819,5.72010116614,6.19733446625,0.0,23.6694662846,35.6302164847,57.6617524326,10.3485797576,18.025,29.2881726749
 12/11  11:00:00,52.7165341938,5.59145125534,5.39481367037,0.0,18.7433767983,22.9618409725,45.6396116145,10.0687884982,18.025,17.5458231163
 12/11  12:00:00,52.5545423847,5.57951984251,5.2470470255,0.0,18.7433767983,22.9618409725,51.1640648549,9.79751374428,18.025,23.3415511106
 12/11  13:00:00,52.4841721903,5.57417261728,5.13857523113,0.0,18.5889407304,23.1597249699,44.1097822779,8.57717581672,18.025,17.5076064612
 12/11  14:00:00,52.4524327662,5.56624132257,4.86826849813,0.0,18.7433767983,23.2517909448,49.2574373475,7.89848081429,18.025,23.3339565332
 12/11  15:00:00,52.1425480257,5.54069066342,4.58393093909,0.0,18.7433767983,23.2517909448,44.3620957431,8.83015329382,18.025,17.5069424493
 12/11  16:00:00,51.8406286965,5.54155391039,4.57109975385,0.0,18.7433767983,22.9618409725,51.9735311564,10.6162603642,18.025,23.3322707922
 12/11  17:00:00,59.2019895986,5.540056663,3.71464023031,0.0,18.7433767983,27.431320555,29.5955755197,11.5505755197,18.025,0.02
 12/11  18:00:00,74.0621627318,5.6344154779,2.52414942424,0.0,17.6635504202,40.6971502883,18.3412073798,12.5671520003,0.0,5.7740553795
 12/11  19:00:00,81.3711047451,5.72204225076,3.24051279354,0.0,27.5259009287,37.3340067412,27.9657203568,16.3819701391,0.0,11.5837502177
 12/11  20:00:00,84.5838824128,5.82801760612,4.0220888567,0.0,33.8341110165,33.3544677425,28.7579014488,17.2087965874,0.0,11.5491048614
 12/11  21:00:00,93.6030179776,5.95376061613,4.76132930494,0.0,36.5179666069,38.8247702939,24.7266661387,18.9425203707,0.0,5.78414576805
 12/11  22:00:00,88.4239293823,6.00713594979,5.04372591141,0.0,32.965339924,36.8579353714,32.4457181318,20.8502850156,0.0,11.5954331162
 12/11  23:00:00,62.642404538,5.7389328095,3.07769074811,0.0,25.6355707503,20.6438685092,35.8624349559,24.3005142469,0.0,11.561920709
 12/11  24:00:00,41.4948007876,5.55454359512,1.66761477804,0.0,15.0252895274,11.7056064465,31.4746082842,25.7059783006,0.0,5.76862998361
 12/12  01:00:00,35.9072723527,5.48664523761,1.16938044877,0.0043827148661,11.6412384099,10.0650221343,33.0152441073,27.2521038002,0.0,5.76314030713
 12/12  02:00:00,34.1146690433,5.45235722032,0.902703549386,0.0734823918706,10.0992000411,10.047477231,27.8383833622,27.8183833622,0.0,0.02
 12/12  03:00:00,32.0731809867,5.42428901725,0.67513303366,0.147186704888,8.25718729233,10.0299323277,33.9334457641,28.1760949644,0.0,5.75735079963
 12/12  04:00:00,31.9958580506,5.40942239435,0.543745192552,0.216119501938,8.25718729233,10.0299323277,33.7977810404,28.0407140615,0.0,5.75706697894
 12/12  05:00:00,33.6309154217,5.40506625569,0.472556369738,0.320079087712,8.25718729233,11.6354268332,27.2996074371,27.2796074371,0.0,0.02
 12/12  06:00:00,41.3694017514,5.41917653902,0.555277688518,0.381950626409,12.1011305571,15.3678112995,38.2341792111,26.6947896691,0.0,11.5393895419
 12/12  07:00:00,68.7742310397,5.63280076956,2.26888837097,0.0990795825677,19.7275818095,37.2640762949,36.2851738984,24.690947304,0.0,11.5942265944
 12/12  08:00:00,85.3501150564,5.85001462051,3.89036441815,0.0,24.3117294858,51.2795993405,38.7262914036,21.2746268924,0.0,17.4516645112
 12/12  09:00:00,72.8945224383,5.59501904742,2.89636467826,0.0686569653313,23.6694662846,40.6342015617,37.9907349964,14.4861739816,0.0,23.5045610149
 12/12  10:00:00,70.0363257477,5.59623309212,5.0658802781,0.0471642359348,23.6694662846,35.6302164847,53.7780388241,12.3191320646,18.025,23.4339067595
 12/12  11:00:00,51.5315620749,5.47084720904,4.23940999123,0.0910261679139,18.7433767983,22.9618409725,53.5043636834,12.0914249949,18.025,23.3879386885
 12/12  12:00:00,51.4113998699,5.46740577824,4.15175573027,0.0642588452861,18.7433767983,22.9618409725,53.1102228255,11.743674987,18.025,23.3415478385
 12/12  13:00:00,51.2470337026,5.46024223485,3.96742690003,0.0479366703681,18.5889407304,23.1597249699,46.9702486248,11.4355843509,18.025,17.509664274
 12/12  14:00:00,51.1899763418,5.45044629364,3.68249734644,0.0391032170191,18.7433767983,23.2517909448,52.704217351,11.3460160419,18.025,23.3332013091
 12/12  15:00:00,51.1174576085,5.44339353109,3.62478160592,0.031353245362,18.7433767983,23.2517909448,46.7884284501,11.2527960088,18.025,17.5106324413
 12/12  16:00:00,50.8000645734,5.4408682983,3.60296978455,0.0282451904125,18.7433767983,22.9618409725,53.8580063721,12.5012404323,18.025,23.3317659398
 12/12  17:00:00,58.3193225847,5.44867428606,2.89692080207,0.0264318451193,18.7433767983,27.431320555,30.4989124744,12.4539124744,18.025,0.02
 12/12  18:00:00,73.6088483527,5.57526580721,2.1299799772,0.0,17.6635504202,40.6971502883,18.3934955178,12.6205730305,0.0,5.7729224873
 12/12  19:00:00,80.9829963826,5.66418666291,2.91024808917,0.0,27.5259009287,37.3340067412,27.0671323048,15.4831626374,0.0,11.5839696674
 12/12  20:00:00,83.9637945395,5.74224673889,3.48776338518,0.0,33.8341110165,33.3544677425,27.3727479645,15.8220738597,0.0,11.5506741047
 12/12  21:00:00,93.2124488037,5.88886752229,4.43564266708,0.0,36.5179666069,38.8247702939,23.1062956624,17.3222721654,0.0,5.78402349699
 12/12  22:00:00,87.8488498782,5.92581912936,4.5499498144,0.0,32.965339924,36.8579353714,30.1133695596,18.5183901865,0.0,11.5949793731
 12/12  23:00:00,62.2818813546,5.68454669455,2.7715422209,0.0,25.6355707503,20.6438685092,31.325827797,19.7633899652,0.0,11.5624378318
 12/12  24:00:00,41.2301467576,5.51430347306,1.44119862689,0.00199645054608,15.0252895274,11.7056064465,26.0628978512,20.2941640305,0.0,5.76873382075
 12/13  01:00:00,35.8919429082,5.47746900436,1.1164935561,0.0511120116091,11.6412384099,10.0650221343,24.8262497873,19.0630494037,0.0,5.76320038355
 12/13  02:00:00,34.2205955246,5.4611035938,0.993058942864,0.0803039811187,10.0992000411,10.047477231,17.0804169515,17.0604169515,0.0,0.02
 12/13  03:00:00,32.2876934447,5.45054978557,0.917631976299,0.0929355879796,8.25718729233,10.0299323277,20.9162612769,15.1586952372,0.0,5.75756603973
 12/13  04:00:00,32.3036384363,5.45176686128,0.937539021188,0.0877585973018,8.25718729233,10.0299323277,13.2251047616,13.2051047616,0.0,0.02
 12/13  05:00:00,33.9004315249,5.44965610462,0.926126726382,0.0914300085886,8.25718729233,11.6354268332,19.0513929374,13.2881571013,0.0,5.76323583607
 12/13  06:00:00,41.6058753462,5.46423612062,1.04993002178,0.0787045500221,12.1011305571,15.3678112995,25.1681306546,13.6285899514,0.0,11.5395407031
 12/13  07:00:00,69.8141795993,5.75368603461,3.28701705974,0.0,19.7275818095,37.2640762949,24.5621809193,12.9678090505,0.0,11.5943718688
 12/13  08:00:00,86.7751050572,5.98436547957,5.1809855533,0.0,24.3117294858,51.2795993405,27.2182902602,9.76613916993,0.0,17.4521510903
 12/13  09:00:00,74.7244076328,5.68337973904,4.7065337423,0.0,23.6694662846,40.6342015617,26.6873559264,3.18261034686,0.0,23.5047455796
 12/13  10:00:00,71.7907878842,5.6680382113,6.79569249134,0.0,23.6694662846,35.6302164847,42.5383685771,1.07831659958,18.025,23.4350519775
 12/13  11:00:00,53.0992341866,5.54503667599,5.82391220839,0.0,18.7433767983,22.9618409725,42.9392399095,1.52574085096,18.025,23.3884990585
 12/13  12:00:00,53.0836231385,5.55041515487,5.80522409577,0.0,18.7433767983,22.9618409725,42.182630241,0.814896292023,18.025,23.342733949
 12/13  13:00:00,53.0509703756,5.55647733776,5.7230605551,0.0,18.5889407304,23.1597249699,36.7237330981,1.18701274893,18.025,17.5117203492
 12/13  14:00:00,53.270496346,5.55643013052,5.69613287379,0.0,18.7433767983,23.2517909448,41.3667222805,0.00566183768989,18.025,23.3360604428
 12/13  15:00:00,53.0874116415,5.54637807111,5.52309933717,0.0,18.7433767983,23.2517909448,35.5341266524,0.0,18.025,17.5091266524
 12/13  16:00:00,52.6192103694,5.53970926178,5.351516605,0.0,18.7433767983,22.9618409725,42.7802228425,1.42177257944,18.025,23.3334502631
 12/13  17:00:00,59.7856120607,5.53436934019,4.30394136102,0.0,18.7433767983,27.431320555,21.0880634187,3.04306341869,18.025,0.02
 12/13  18:00:00,74.5853874096,5.64357347873,3.0382028886,0.0,17.6635504202,40.6971502883,12.6528781603,6.87872897964,0.0,5.77414918069
 12/13  19:00:00,81.7865274983,5.73351307141,3.64443943845,0.0,27.5259009287,37.3340067412,22.2050750483,10.6207497791,0.0,11.5843252692
 12/13  20:00:00,84.901591709,5.83297529294,4.33482197284,0.0,33.8341110165,33.3544677425,22.9981140153,11.4480880262,0.0,11.5500259891
 12/13  21:00:00,94.3171342709,6.01688682489,5.41230105757,0.0,36.5179666069,38.8247702939,20.0857269175,14.3012975097,0.0,5.78442940782
 12/13  22:00:00,88.900878789,6.05645972978,5.47132316946,0.0,32.965339924,36.8579353714,30.0159127493,16.4945596353,0.0,13.521353114
 12/13  23:00:00,62.5376181849,5.72039173568,2.99142496979,0.0,25.6355707503,20.6438685092,29.7111304956,20.0693521141,0.0,9.64177838155
 12/13  24:00:00,41.394156208,5.53898321341,1.58251905244,0.0,15.0252895274,11.7056064465,28.1361675796,22.3674387219,0.0,5.76872885767
 12/14  01:00:00,35.792687743,5.47432683223,1.07148780146,0.0,11.6412384099,10.0650221343,30.9688539038,25.2055826128,0.0,5.76327129098
 12/14  02:00:00,33.9099308019,5.43279668155,0.778103366532,0.0128974574273,10.0992000411,10.047477231,27.002492933,26.982492933,0.0,0.02
 12/14  03:00:00,31.8615971519,5.40206013614,0.525722426377,0.107236242387,8.25718729233,10.0299323277,34.2398544579,28.482205468,0.0,5.75764898996
 12/14  04:00:00,31.8073370602,5.38689963994,0.375307320098,0.218551621715,8.25718729233,10.0299323277,35.2510023287,29.4936148796,0.0,5.75738744912
 12/14  05:00:00,33.491080683,5.37815006827,0.20139618317,0.478311862358,8.25718729233,11.6354268332,32.9320004149,32.9120004149,0.0,0.02
 12/14  06:00:00,41.3032831947,5.38680329297,0.158099602435,0.745368450467,12.1011305571,15.3678112995,46.8912486721,35.3518979688,0.0,11.5393507033
 12/14  07:00:00,68.5626771281,5.59492273866,1.90350380494,0.290760776228,19.7275818095,37.2640762949,45.3502520266,33.7552643412,0.0,11.5949876854
 12/14  08:00:00,84.9125673535,5.79022759408,3.38722043681,0.125344738825,24.3117294858,51.2795993405,45.6525587688,28.1986584905,0.0,17.4539002783
 12/14  09:00:00,72.2448539749,5.53302432365,2.08832356064,0.289000357086,23.6694662846,40.6342015617,43.23929825,19.7332754399,0.0,23.5060228102
 12/14  10:00:00,69.1281081908,5.5136262243,3.92676029437,0.360652661648,23.6694662846,35.6302164847,64.9509216839,17.6338688326,18.025,29.2920528514
 12/14  11:00:00,50.978494048,5.41716560166,3.25916753992,0.571871515405,18.7433767983,22.9618409725,52.8585425949,17.2850855399,18.025,17.548457055
 12/14  12:00:00,50.940744205,5.41901986277,3.31466649099,0.479069130183,18.7433767983,22.9618409725,56.3633115679,14.997247226,18.025,23.341064342
 12/14  13:00:00,50.8599210236,5.41962774087,3.27027632993,0.398579181047,18.5889407304,23.1597249699,48.0721366726,12.5380612083,18.025,17.5090754643
 12/14  14:00:00,50.9659845668,5.41483428906,3.18004965695,0.353165753919,18.7433767983,23.2517909448,53.1554424802,11.7922165211,18.025,23.3382259592
 12/14  15:00:00,50.896525386,5.40763460437,3.14887150294,0.322077998021,18.7433767983,23.2517909448,47.1396429154,11.6083751047,18.025,17.5062678107
 12/14  16:00:00,50.5738298883,5.4052841188,3.11608277937,0.32447744953,18.7433767983,22.9618409725,55.1317590525,13.7694509574,18.025,23.3373080951
 12/14  17:00:00,57.9868714327,5.40705861648,2.24512119445,0.387381596242,18.7433767983,27.431320555,34.3510931007,16.3060931007,18.025,0.02
 12/14  18:00:00,72.9715226493,5.50686094159,1.35535574472,0.205685002348,17.6635504202,40.6971502883,30.2239009051,18.6954152617,0.0,11.5284856435
 12/14  19:00:00,80.010134134,5.56548652929,1.87380296359,0.162256734584,27.5259009287,37.3340067412,35.3708356717,23.7864462514,0.0,11.5843894202
 12/14  20:00:00,82.8032305122,5.61712122757,2.26936321085,0.182945376739,33.8341110165,33.3544677425,32.442749149,26.6569322357,0.0,5.7858169133
 12/14  21:00:00,91.8387926032,5.73175687427,3.03445844749,0.184617975714,36.5179666069,38.8247702939,41.8966516353,30.3471038396,0.0,11.5495477957
 12/14  22:00:00,86.5049146443,5.76066319549,3.15604798366,0.215096500264,32.965339924,36.8579353714,43.2419525819,31.6461006661,0.0,11.5958519159
 12/14  23:00:00,61.511965499,5.56691390031,1.59784446205,0.521396049255,25.6355707503,20.6438685092,38.6126197856,32.821681193,0.0,5.79093859256
 12/14  24:00:00,41.4082250425,5.44551632033,0.438822555198,1.25122670325,15.0252895274,11.7056064465,40.9868651626,35.2191655535,0.0,5.76769960909
 12/15  01:00:00,37.2171050224,5.46904661946,0.170309920684,2.33087160393,11.6412384099,10.0650221343,42.4203964115,36.6572198556,0.0,5.76317655594
 12/15  02:00:00,37.6559145841,5.57496889579,0.109263860103,4.28554143803,10.0992000411,10.047477231,44.810998267,39.053389623,0.0,5.75760864406
 12/15  03:00:00,37.2612874739,5.65348351058,0.0750418976728,5.70618368983,8.25718729233,10.0299323277,40.6680466292,40.6480466292,0.0,0.02
 12/15  04:00:00,38.488068464,5.71696592066,0.0491303137561,6.89538848107,8.25718729233,10.0299323277,48.380159548,42.622463269,0.0,5.75769627894
 12/15  05:00:00,41.7261196852,5.80125062504,0.0370689677552,8.45457164279,8.25718729233,11.6354268332,52.3957811262,46.6331058467,0.0,5.76267527955
 12/15  06:00:00,49.5151077454,5.80950740175,0.0353956029783,8.65718583098,12.1011305571,15.3678112995,51.8785680359,46.0984720375,0.0,5.78009599837
 12/15  07:00:00,71.8600944401,5.65062765043,0.625259504813,4.81070571712,19.7275818095,37.2640762949,57.0522466965,45.4555318514,0.0,11.5967148451
 12/15  08:00:00,85.4092243205,5.68749222885,2.2654261156,1.84651417446,24.3117294858,51.2795993405,56.9631529802,39.5092117661,0.0,17.4539412141
 12/15  09:00:00,74.7066810704,5.58324953676,0.74840371874,4.04050937406,23.6694662846,40.6342015617,57.2062359994,27.8252705756,0.0,29.3809654238
 12/15  10:00:00,71.1651522541,5.56146417508,2.7627448081,3.51387078716,23.6694662846,35.6302164847,63.8978045551,22.4410222762,18.025,23.4317822789
 12/15  11:00:00,54.1191026327,5.56707360285,2.71513662427,4.10659207562,18.7433767983,22.9618409725,61.5517632859,20.1353300506,18.025,23.3914332353
 12/15  12:00:00,52.8272117582,5.4981449004,2.86057471925,2.74050023387,18.7433767983,22.9618409725,52.2169568253,16.6791439072,18.025,17.5128129181
 12/15  13:00:00,51.3704158713,5.42133483161,2.96840293464,1.20923652942,18.5889407304,23.1597249699,52.8102031252,11.4506908177,18.025,23.3345123075
 12/15  14:00:00,51.1211494438,5.39846051547,3.0711249312,0.63362331533,18.7433767983,23.2517909448,43.8783410963,8.34118621505,18.025,17.5121548813
 12/15  15:00:00,51.0393984272,5.3920383668,3.15333416268,0.476081274954,18.7433767983,23.2517909448,48.7789414356,7.41981778029,18.025,23.3341236553
 12/15  16:00:00,50.7005437117,5.39028786527,3.21479454769,0.367471007188,18.7433767983,22.9618409725,43.999411136,8.46279056829,18.025,17.5116205677
 12/15  17:00:00,58.0484752992,5.39127982577,2.33738807149,0.37249097552,18.7433767983,27.431320555,35.0533610973,11.26520753,18.025,5.76315356725
 12/15  18:00:00,72.718580567,5.46740412837,1.12171950056,0.225832313099,17.6635504202,40.6971502883,21.9521196997,16.1776980638,0.0,5.77442163586
 12/15  19:00:00,79.8090297869,5.52950711808,1.6422601515,0.228662397922,27.5259009287,37.3340067412,34.9172408895,23.3325919468,0.0,11.5846489427
 12/15  20:00:00,82.5478125395,5.57203290144,1.95561526596,0.286357165908,33.8341110165,33.3544677425,33.9479649776,28.1632913923,0.0,5.78467358524
 12/15  21:00:00,91.5058896008,5.67557425518,2.67463079571,0.267714879961,36.5179666069,38.8247702939,44.1432368087,32.5924027275,0.0,11.5508340812
 12/15  22:00:00,86.1426287157,5.69474988583,2.69362544067,0.381133663089,32.965339924,36.8579353714,46.7037297691,35.1072364382,0.0,11.5964933309
 12/15  23:00:00,61.4117846521,5.51387320294,1.11227039904,0.959815281409,25.6355707503,20.6438685092,48.6067764738,37.0454271227,0.0,11.5613493511
 12/15  24:00:00,41.9063341442,5.44607253704,0.180803847991,2.00679312321,15.0252895274,11.7056064465,44.0746702337,38.3058228422,0.0,5.76884739157
 12/16  01:00:00,40.5785368351,5.57891197387,0.108956878489,4.44389273391,12.8411359301,10.0650221343,40.8303380756,40.8103380756,0.0,0.02
 12/16  02:00:00,42.1480666167,5.66095761711,0.0805000220668,5.96098437132,12.8411359301,10.0650221343,48.3956220273,42.6378908354,0.0,5.75773119191
 12/16  03:00:00,39.0512129457,5.74149493279,0.0457325802034,7.43740119675,8.25718729233,10.0299323277,49.1442644682,43.3867626405,0.0,5.75750182769
 12/16  04:00:00,40.4107331362,5.81349068667,0.0376597749762,8.73299933942,8.25718729233,10.0299323277,45.3903394031,45.3703394031,0.0,0.02
 12/16  05:00:00,42.9958228003,5.86501712577,0.0314481436512,9.66612183757,8.25718729233,11.6354268332,52.4216598066,46.6583404088,0.0,5.76331939782
 12/16  06:00:00,48.3271923852,5.92751811599,0.025884144397,10.7822140634,8.71707943955,15.3327214929,53.2723936649,47.5034382307,0.0,5.76895543421
 12/16  07:00:00,63.2237032674,5.84382472021,0.0339734194276,9.42623974713,18.5082010057,25.6353820695,51.6975111792,45.9170988836,0.0,5.78041229557
 12/16  08:00:00,72.2295532451,5.66112091481,0.29823072613,5.78300450747,19.4083231844,41.0650158608,51.9296701162,40.3319849989,0.0,11.5976851173
 12/16  09:00:00,94.3788774545,5.67022059421,2.65092008969,1.69360586368,26.3286599382,57.9988325916,62.512554357,27.0822343943,0.0,35.4303199627
 12/16  10:00:00,80.0057265092,5.55269871683,3.89162293088,1.35143849791,26.3286599382,42.8504436482,65.5034894204,18.1012774798,18.025,29.3772119407
 12/16  11:00:00,55.5080513238,5.44988426354,3.18391338161,1.65842776777,21.7447113004,23.4437158914,54.3316959723,12.8678403743,18.025,23.438855598
 12/16  12:00:00,52.4003141803,5.42021531211,3.30590480422,0.920184651426,19.3027497915,23.426170988,50.521910239,9.10788183938,18.025,23.3890283996
 12/16  13:00:00,52.3930757154,5.42571183672,3.58169515085,0.489565423,19.1483137236,23.7250123474,42.3684971923,6.83081761188,18.025,17.5126795804
 12/16  14:00:00,52.6144341505,5.44079864914,3.94168581472,0.190297697034,19.3027497915,23.7161209604,43.9684390537,2.608606247,18.025,23.3348328067
 12/16  15:00:00,52.5028050881,5.42973345215,3.98298520786,0.0484391307929,19.3027497915,23.7161209604,37.4849689097,1.94772217604,18.025,17.5122467336
 12/16  16:00:00,52.4598204585,5.45487120076,4.24696965302,0.00627733584116,19.3027497915,23.426170988,39.2904077381,2.7526085465,18.025,18.5127991916
 12/16  17:00:00,59.389105672,5.41589561848,2.9903405819,0.0118535760635,19.3027497915,27.8956505705,29.1548968939,6.35920105611,18.025,4.77069583775
 12/16  18:00:00,70.2057054692,5.47015298523,1.37156751706,0.00245406105708,18.2229234133,37.5968344597,18.2325607723,12.4636859395,0.0,5.76887483284
 12/16  19:00:00,84.9411937678,5.57110586781,2.05523106904,0.0,32.690315043,37.0816133363,26.6357561538,20.8612318368,0.0,5.77452431702
 12/16  20:00:00,85.6094324036,5.6411125031,2.54172290985,0.0,36.8143715336,33.066984531,35.4716631612,23.9201356726,0.0,11.5515274886
 12/16  21:00:00,91.6410458993,5.74417481845,3.20610876468,0.0240878435187,36.3493007332,38.7721355839,32.1919926513,26.4075845808,0.0,5.78440807043
 12/16  22:00:00,89.4329984965,5.7379843124,3.05685274541,0.089349524021,36.1807251679,36.8228455648,40.4641190209,28.9126780265,0.0,11.5514409944
 12/16  23:00:00,66.5151914574,5.54376296843,1.56236706825,0.180226168608,31.0351095914,20.6438685092,43.6232648833,32.0261809303,0.0,11.597083953
 12/16  24:00:00,43.3283871896,5.41810587688,0.384893812302,0.850614292289,17.4250845679,11.7056064465,39.8160954354,34.0367957724,0.0,5.77929966298
 12/17  01:00:00,37.5055355344,5.41536899236,0.196783934288,1.32717649001,12.925468867,10.100111941,40.47850975,34.7154586521,0.0,5.76305109788
 12/17  02:00:00,38.2584648577,5.44951768746,0.132946606974,2.11095094125,12.925468867,10.100111941,41.399005064,35.6411905194,0.0,5.75781454454
 12/17  03:00:00,35.81658252,5.56548435424,0.0735244723601,4.23156564271,8.34152022915,10.0650221343,37.8464460543,37.8264460543,0.0,0.02
 12/17  04:00:00,37.3246365436,5.64534873485,0.0471366760293,5.6861385658,8.34152022915,10.0650221343,45.0704205652,39.3128351195,0.0,5.75758544563
 12/17  05:00:00,39.8924462678,5.69593152392,0.0393854911109,6.60446952518,8.34152022915,11.6705166398,45.259205802,39.806671331,0.0,5.45253447101
 12/17  06:00:00,44.8853989745,5.73963400249,0.0344037434236,7.40035858017,8.80141237637,15.3678112995,39.6554857972,39.325285901,0.0,0.330199896144
 12/17  07:00:00,60.1427962663,5.68402428906,0.0589440167709,6.4801508355,18.5082010057,25.6353820695,49.7874398745,38.2469490403,0.0,11.5404908342
 12/17  08:00:00,70.0389324651,5.59498244729,1.1150323978,2.72228593333,19.4926561212,41.1001056674,43.4293413215,31.8319088043,0.0,11.5974325172
 12/17  09:00:00,95.2897602547,5.82733918722,4.35892348367,0.739350123808,26.3286599382,57.9988325916,52.7245386251,19.4342338446,0.0,33.2903047805
 12/17  10:00:00,81.4311264332,5.75528799567,6.17532706662,0.409959104825,26.2443270014,42.8153538416,54.5255121361,10.8629363086,18.025,25.6375758275
 12/17  11:00:00,56.6209786518,5.62868967157,5.43595230759,0.340501355774,21.7447113004,23.4437158914,47.4805742654,6.01514441833,18.025,23.440429847
