Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/17  12:00:00,54.5949225322,5.67874647326,5.96612857902,0.136321035686,19.3449162599,23.4437158914,44.1299230418,2.7124835534,18.025,23.3924394884
 12/17  13:00:00,55.0968032056,5.7367561574,6.39274192158,0.0114858068262,19.190480192,23.7425572507,43.8977279834,2.53258640129,18.025,23.3401415821
 12/17  14:00:00,55.5828707232,5.79912018513,6.80180557354,0.0,19.260583323,23.698576057,35.539880814,0.0,18.025,17.514880814
 12/17  15:00:00,55.5706867786,5.79851018542,6.79023689379,0.0,19.260583323,23.698576057,41.3647142139,0.0,18.025,23.3397142139
 12/17  16:00:00,54.9268431551,5.75690885902,6.47793948664,0.0,19.260583323,23.4086260847,36.5156511049,0.978779013066,18.025,17.5118720918
 12/17  17:00:00,61.439872217,5.65470919973,4.87385158688,0.0,19.260583323,27.8781056672,26.3042696333,2.51608671279,18.025,5.76318292053
 12/17  18:00:00,72.0867166726,5.68269963365,3.10219203089,0.0,18.1807569449,37.5792895564,12.4960708985,6.72707807345,0.0,5.76899282509
 12/17  19:00:00,86.7657020792,5.79546972968,3.77479291776,0.0,32.6059821062,37.0465235296,18.9713197269,13.1966152968,0.0,5.77470443012
 12/17  20:00:00,87.3731824093,5.86210028685,4.08447827906,0.0,36.8143715336,33.066984531,28.5662360659,17.0159789345,0.0,11.5502571314
 12/17  21:00:00,93.5604147662,5.97937938986,4.7949292417,0.0,36.43363367,38.8072253906,26.7591222215,20.9740773782,0.0,5.78504484329
 12/17  22:00:00,91.0015762495,5.96432881394,4.60785143613,0.0,36.0963922311,36.7877557581,29.1636069315,23.3779871513,0.0,5.78561978022
 12/17  23:00:00,67.447844895,5.68978505634,2.64863126635,0.0,30.9507766546,20.6087787026,43.589314137,26.2025855124,0.0,17.3867286246
 12/17  24:00:00,43.5282793154,5.5124335799,1.33543993823,0.00562468884644,17.4250845679,11.7056064465,34.6929502125,28.9124810722,0.0,5.78046914037
 12/18  01:00:00,35.7916082842,5.46279119139,0.946865200288,0.135061918597,11.6412384099,10.0650221343,35.76262782,29.9992249301,0.0,5.76340288992
 12/18  02:00:00,34.1962791399,5.43379871925,0.639746424117,0.436588639272,10.0992000411,10.047477231,31.7934457117,31.7734457117,0.0,0.02
 12/18  03:00:00,32.4713372182,5.42210496621,0.42724437116,0.795395415771,8.25718729233,10.0299323277,39.1247592704,33.3670105743,0.0,5.75774869613
 12/18  04:00:00,32.8841647042,5.43461729395,0.303449250046,1.31950784239,8.25718729233,10.0299323277,34.0021810911,33.9821810911,0.0,0.02
 12/18  05:00:00,35.2620357692,5.46541172418,0.183629227152,2.17975433429,8.25718729233,11.6354268332,41.619265484,35.8557137593,0.0,5.76355172468
 12/18  06:00:00,43.2342206345,5.48388178393,0.184342724843,2.55295320467,12.1011305571,15.3678112995,47.3828881888,35.842093513,0.0,11.5407946758
 12/18  07:00:00,68.944125253,5.57001601657,1.48842379492,1.11214402433,19.7275818095,37.2640762949,46.5526121551,34.9559955836,0.0,11.5966165715
 12/18  08:00:00,85.1150181598,5.76732972881,3.21420993165,0.523635950154,24.3117294858,51.2795993405,46.8590590191,29.4020981569,0.0,17.4569608622
 12/18  09:00:00,73.6501016378,5.65912595864,3.17938823426,0.477035077763,23.6694662846,40.6342015617,38.629974696,15.1185610122,0.0,23.5114136838
 12/18  10:00:00,71.8188191029,5.75735789386,6.52197015997,0.212389488263,23.6694662846,35.6302164847,52.9577862615,5.64028838742,18.025,29.2924978741
 12/18  11:00:00,54.3406811265,5.73165348595,6.75373985369,0.124972273096,18.7433767983,22.9618409725,37.5840405317,2.00806494241,18.025,17.5509755893
 12/18  12:00:00,55.3407533117,5.85895261186,7.74027313107,0.0135226364772,18.7433767983,22.9618409725,41.9644637563,0.594931886439,18.025,23.3445318699
 12/18  13:00:00,56.6243912164,5.97950206893,8.87343492508,0.0,18.5889407304,23.1597249699,35.7629863885,0.229422674679,18.025,17.5085637139
 12/18  14:00:00,57.0554280555,6.0106018742,9.02687534492,0.0,18.7433767983,23.2517909448,41.3696754456,0.0,18.025,23.3446754456
 12/18  15:00:00,57.4810978911,6.04478182654,9.41835803809,0.0,18.7433767983,23.2517909448,35.5321872784,0.0,18.025,17.5071872784
 12/18  16:00:00,56.6739030347,6.00257113573,8.94333070509,0.0,18.7433767983,22.9618409725,41.3697254914,0.0,18.025,23.3447254914
 12/18  17:00:00,62.8605720144,5.89678512647,7.01645666377,0.0,18.7433767983,27.431320555,24.7656337096,0.977273242827,18.025,5.7633604668
 12/18  18:00:00,76.9833132897,5.94735215638,5.13231611029,0.0,17.6635504202,40.6971502883,10.0184475857,4.24376455207,0.0,5.77468303367
 12/18  19:00:00,83.4820623236,5.97485365138,5.09857256471,0.0,27.5259009287,37.3340067412,23.0215550639,11.4370442704,0.0,11.5845107935
 12/18  20:00:00,85.8662494203,5.99855557818,5.13386103534,0.0,33.8341110165,33.3544677425,21.3676053371,15.5826746778,0.0,5.7849306593
 12/18  21:00:00,94.9117523758,6.12927602118,5.89448125584,0.0,36.5179666069,38.8247702939,31.4168874053,19.8654252598,0.0,11.5514621454
 12/18  22:00:00,89.3052770175,6.12882714786,5.80329160399,0.0,32.965339924,36.8579353714,33.7112096287,22.1135767619,0.0,11.5976328669
 12/18  23:00:00,62.9412392949,5.777218997,3.3381658847,0.0,25.6355707503,20.6438685092,36.1532058645,24.5899579501,0.0,11.5632479144
 12/18  24:00:00,41.690272402,5.57778118495,1.83981024322,0.0,15.0252895274,11.7056064465,31.5164078016,25.7471836304,0.0,5.76922417116
 12/19  01:00:00,36.1144149904,5.51353036603,1.35399431139,0.0,11.6412384099,10.0650221343,26.7134403211,26.6934403211,0.0,0.02
 12/19  02:00:00,34.2304666673,5.46998002184,1.03027246112,0.044061466091,10.0992000411,10.047477231,34.0125737639,28.2547452124,0.0,5.75782855149
 12/19  03:00:00,32.2585757895,5.44504814223,0.776644702731,0.210288373042,8.25718729233,10.0299323277,34.3725151527,28.6146612201,0.0,5.75785393256
 12/19  04:00:00,32.3496384776,5.43393378021,0.599504530458,0.489608268965,8.25718729233,10.0299323277,29.9567293683,29.9367293683,0.0,0.02
 12/19  05:00:00,34.1203097265,5.42924544879,0.46155126359,0.796265053413,8.25718729233,11.6354268332,37.775268621,32.0124249472,0.0,5.76284367381
 12/19  06:00:00,42.1490316122,5.4514466917,0.459013498442,1.22552503864,12.1011305571,15.3678112995,38.4692052052,32.6886661415,0.0,5.78053906375
 12/19  07:00:00,69.1205348081,5.64186567753,2.16944907012,0.535663366719,19.7275818095,37.2640762949,44.3558619747,32.7571766092,0.0,11.5986853655
 12/19  08:00:00,85.7001255616,5.87550976752,4.02455545087,0.190204226946,24.3117294858,51.2795993405,43.9725919166,26.5161838629,0.0,17.4564080537
 12/19  09:00:00,74.0292147843,5.71331578642,3.75122715168,0.230107406156,23.6694662846,40.6342015617,41.9979013422,12.6113371817,0.0,29.3865641605
 12/19  10:00:00,72.3872255613,5.81065876739,7.1954059954,0.0540561012537,23.6694662846,35.6302164847,44.7724603014,3.30816876862,18.025,23.4392915327
 12/19  11:00:00,55.2352549216,5.79808084007,7.6917754518,0.0150736753845,18.7433767983,22.9618409725,41.9106373873,0.489687763776,18.025,23.3959496235
 12/19  12:00:00,56.6182757652,5.94591794502,8.94434929778,0.0,18.7433767983,22.9618409725,41.371217888,0.0,18.025,23.346217888
 12/19  13:00:00,57.8838029896,6.00625441582,10.1060920362,0.0,18.5889407304,23.1597249699,35.5391170432,0.0,18.025,17.5141170432
 12/19  14:00:00,59.5965089736,6.14441842533,11.4341323973,0.0,18.7433767983,23.2517909448,41.3662188091,0.0,18.025,23.3412188091
 12/19  15:00:00,59.4720262889,6.11716782489,11.3368992877,0.0,18.7433767983,23.2517909448,35.5368601412,0.0,18.025,17.5118601412
 12/19  16:00:00,58.7580664489,6.11980593745,10.9102528721,0.0,18.7433767983,22.9618409725,41.3662169307,0.0,18.025,23.3412169307
 12/19  17:00:00,64.7813937803,6.03196746728,8.80209702693,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/19  18:00:00,78.8714903002,6.11338796017,6.85445018035,0.0,17.6635504202,40.6971502883,13.0655094356,1.53596526026,0.0,11.5295441754
 12/19  19:00:00,85.1170248575,6.13832314962,6.57005507273,0.0,27.5259009287,37.3340067412,18.6237331573,7.0380092137,0.0,11.5857239436
 12/19  20:00:00,87.6175342421,6.17644234914,6.70724859459,0.0,33.8341110165,33.3544677425,16.6366405066,10.8502886448,0.0,5.78635186183
 12/19  21:00:00,96.7020991545,6.32081443222,7.49328295045,0.0,36.5179666069,38.8247702939,25.9053172784,14.3545474242,0.0,11.5507698542
 12/19  22:00:00,90.9764814838,6.31857065601,7.28473918392,0.0,32.965339924,36.8579353714,28.0410738679,16.4431361826,0.0,11.5979376853
 12/19  23:00:00,64.0563308012,5.90285608645,4.32761554745,0.0,25.6355707503,20.6438685092,25.4008839737,19.6090495054,0.0,5.79183446835
 12/19  24:00:00,42.3299051874,5.64624889147,2.41097023144,0.0,15.0252895274,11.7056064465,27.0953521232,21.3260315051,0.0,5.76932061809
 12/20  01:00:00,36.6574891368,5.57996767851,1.83062418625,0.0,11.6412384099,10.0650221343,27.6776122252,21.9140339544,0.0,5.76357827083
 12/20  02:00:00,34.7398390998,5.53661204817,1.51707019106,0.0,10.0992000411,10.047477231,28.2556060904,22.4977114162,0.0,5.75789467425
 12/20  03:00:00,32.535901977,5.49343716207,1.21587096099,0.0,8.25718729233,10.0299323277,23.5613374125,23.5413374125,0.0,0.02
 12/20  04:00:00,32.2867876172,5.46177155715,0.995172412913,0.00324465902157,8.25718729233,10.0299323277,30.7772151745,25.0195093379,0.0,5.7577058366
 12/20  05:00:00,33.7777984265,5.44149151522,0.824084881189,0.0789711707634,8.25718729233,11.6354268332,32.2137686384,26.4502877166,0.0,5.76348092175
 12/20  06:00:00,41.5246672924,5.45103860397,0.842952978579,0.217621194523,12.1011305571,15.3678112995,32.513108916,26.7325327509,0.0,5.78057616507
 12/20  07:00:00,69.1106538495,5.6881882956,2.64592649133,0.00297287680521,19.7275818095,37.2640762949,38.6253910797,27.0265092607,0.0,11.598881819
 12/20  08:00:00,86.1561757624,5.95384715931,4.58851125136,0.0039443048768,24.3117294858,51.2795993405,39.5271939242,22.0695212099,0.0,17.4576727143
 12/20  09:00:00,74.0259229428,5.72956682266,3.96178029982,0.0,23.6694662846,40.6342015617,41.6153185904,12.2261105796,0.0,29.3892080108
 12/20  10:00:00,71.6490989194,5.78569826581,6.53629030094,0.0,23.6694662846,35.6302164847,49.2990395263,7.83459813886,18.025,23.4394413874
 12/20  11:00:00,53.7892083186,5.73605284658,6.32237346244,0.000449449366683,18.7433767983,22.9618409725,47.5864484868,6.16471620268,18.025,23.3967322842
 12/20  12:00:00,54.6911179196,5.84413262693,7.11897276435,0.0,18.7433767983,22.9618409725,39.4925123884,3.95239585917,18.025,17.5151165292
 12/20  13:00:00,55.4746678656,5.9353109358,7.76789881951,0.0,18.5889407304,23.1597249699,45.2643863004,3.89353386808,18.025,23.3458524323
 12/20  14:00:00,55.9411213585,5.98122697448,7.94192822776,0.0,18.7433767983,23.2517909448,36.3844515431,0.849788889967,18.025,17.5096626532
 12/20  15:00:00,56.2211440553,6.01026268949,8.19292257821,0.0,18.7433767983,23.2517909448,41.6877388208,0.316413299933,18.025,23.3463255208
 12/20  16:00:00,55.451360962,5.95112375882,7.77222171565,0.0,18.7433767983,22.9618409725,37.3994259599,1.86583089255,18.025,17.5085950673
 12/20  17:00:00,61.969702151,5.85584232836,6.16653066627,0.0,18.7433767983,27.431320555,27.3789518938,3.5906621586,18.025,5.7632897352
 12/20  18:00:00,76.3635945928,5.91557632637,4.54436525254,0.0,17.6635504202,40.6971502883,13.7840040683,8.00918365225,0.0,5.77482041607
 12/20  19:00:00,83.0578973334,5.95101580597,4.69822527713,0.0,27.5259009287,37.3340067412,26.748303778,15.1616753656,0.0,11.5866284124
 12/20  20:00:00,85.6388300624,5.98746041166,4.9175157331,0.0,33.8341110165,33.3544677425,29.9345098826,18.3822611886,0.0,11.5522486941
 12/20  21:00:00,94.7094077095,6.11540177584,5.70599933882,0.0,36.5179666069,38.8247702939,27.8419555559,22.0566238526,0.0,5.78533170337
 12/20  22:00:00,89.2253295921,6.12816964796,5.7239750699,0.0,32.965339924,36.8579353714,40.9874391676,23.5998788556,0.0,17.387560312
 12/20  23:00:00,63.1054012702,5.80220417888,3.47732877516,0.0,25.6355707503,20.6438685092,30.6819149018,24.8896195262,0.0,5.79229537566
 12/20  24:00:00,41.7895963534,5.59300435789,1.92390075278,0.0,15.0252895274,11.7056064465,32.9498532357,27.1805478367,0.0,5.76930539903
 12/21  01:00:00,36.1505852274,5.52030435238,1.38337877511,0.0,11.6412384099,10.0650221343,35.2754183758,29.511792754,0.0,5.76362562175
 12/21  02:00:00,34.2621272018,5.47582506479,1.0639048386,0.0362392791695,10.0992000411,10.047477231,36.408866644,30.650936648,0.0,5.75792999594
 12/21  03:00:00,32.2901659951,5.44854289373,0.795014972611,0.220010400107,8.25718729233,10.0299323277,31.2974455731,31.2774455731,0.0,0.02
 12/21  04:00:00,32.3910534571,5.43450876483,0.582421497463,0.547521219192,8.25718729233,10.0299323277,39.3835741463,33.6258328756,0.0,5.75774127068
 12/21  05:00:00,34.2186314781,5.43173484032,0.427375685972,0.926267654454,8.25718729233,11.6354268332,40.9586135791,35.1957480011,0.0,5.76286557793
 12/21  06:00:00,42.2924165443,5.45812138294,0.440412326225,1.38081995877,12.1011305571,15.3678112995,40.3828328489,34.6019345216,0.0,5.78089832732
 12/21  07:00:00,69.1508057353,5.64234228417,2.13395053461,0.600937007271,19.7275818095,37.2640762949,46.3559913924,34.7571312703,0.0,11.5988601221
 12/21  08:00:00,85.5770799611,5.86229230276,3.87504114768,0.22985579392,24.3117294858,51.2795993405,46.2091632649,28.7510842074,0.0,17.4580790575
 12/21  09:00:00,73.6132106103,5.6727651083,3.33066372132,0.275195763562,23.6694662846,40.6342015617,44.1876965181,14.7999182968,0.0,29.3877782213
 12/21  10:00:00,71.724148353,5.76676264309,6.54634149828,0.0839256239442,23.6694662846,35.6302164847,46.2711490737,4.8071855493,18.025,23.4389635244
 12/21  11:00:00,53.8430237574,5.7015222643,6.35157552203,0.0595878145868,18.7433767983,22.9618409725,43.6942056726,2.27138399301,18.025,23.3978216796
 12/21  12:00:00,54.5887187175,5.793094977,7.0644389146,0.00316904432506,18.7433767983,22.9618409725,36.5090916849,0.96669542061,18.025,17.5173962643
 12/21  13:00:00,55.2808103752,5.86469831174,7.64465001599,0.0,18.5889407304,23.1597249699,42.1201493693,0.750342050113,18.025,23.3448073192
 12/21  14:00:00,55.1333620609,5.8069633612,7.30842853843,0.0,18.7433767983,23.2517909448,35.5396534763,0.0,18.025,17.5146534763
 12/21  15:00:00,54.974037057,5.77431948167,7.18175558762,0.0,18.7433767983,23.2517909448,41.3704763301,0.0,18.025,23.3454763301
 12/21  16:00:00,54.4539687807,5.75092062425,6.97502797697,0.0,18.7433767983,22.9618409725,35.5359143888,0.0,18.025,17.5109143888
 12/21  17:00:00,61.2508740468,5.70359285798,5.59994897399,0.0,18.7433767983,27.431320555,25.3838818115,1.59550258355,18.025,5.7633792279
 12/21  18:00:00,75.9817634143,5.81016970287,4.26793686009,0.0,17.6635504202,40.6971502883,10.0385911048,4.26385382194,0.0,5.77473728285
 12/21  19:00:00,82.8706275817,5.88475894857,4.57720231832,0.0,27.5259009287,37.3340067412,22.4434229092,10.8561644863,0.0,11.5872584228
 12/21  20:00:00,85.4861314225,5.94053975241,4.81173081082,0.0,33.8341110165,33.3544677425,26.3675207301,14.8145852045,0.0,11.5529355256
 12/21  21:00:00,94.94600124,6.12224942626,5.93573647912,0.0,36.5179666069,38.8247702939,22.8104060156,17.0252475327,0.0,5.78515848294
 12/21  22:00:00,89.8774905195,6.18254218184,6.32175118109,0.0,32.965339924,36.8579353714,34.7454139296,17.3577757485,0.0,17.3876381811
 12/21  23:00:00,63.5952362473,5.84223994365,3.92711893076,0.0,25.6355707503,20.6438685092,24.3303290412,18.5381529373,0.0,5.79217610393
 12/21  24:00:00,42.2159408713,5.6268781191,2.31636663427,0.0,15.0252895274,11.7056064465,24.5539066299,18.7845452493,0.0,5.76936138062
 12/22  01:00:00,36.6459307443,5.57336612336,1.82565861797,0.0,11.6412384099,10.0650221343,24.5095199937,18.7460626705,0.0,5.7634573232
 12/22  02:00:00,34.8272568644,5.54283053505,1.59826630241,0.0,10.0992000411,10.047477231,24.0237309008,18.2659723573,0.0,5.75775854353
 12/22  03:00:00,32.7176474813,5.51267236576,1.37837369002,0.0,8.25718729233,10.0299323277,18.1892026137,18.1692026137,0.0,0.02
 12/22  04:00:00,32.5406709984,5.49044221872,1.22362407033,0.0,8.25718729233,10.0299323277,24.5200923093,18.7625131059,0.0,5.75757920341
 12/22  05:00:00,34.1199285608,5.48571568414,1.20095627486,0.0,8.25718729233,11.6354268332,17.0429391735,17.0229391735,0.0,0.02
 12/22  06:00:00,42.0157612581,5.52041981725,1.48227142577,0.0,12.1011305571,15.3678112995,24.6980012355,13.1563166502,0.0,11.5416845852
 12/22  07:00:00,70.5513747033,5.84159184735,3.9361955732,0.0,19.7275818095,37.2640762949,21.8353502036,10.2365221916,0.0,11.598828012
 12/22  08:00:00,89.4013271171,6.225462501,7.56595785078,0.0,24.3117294858,51.2795993405,20.37738805,2.91840905101,0.0,17.458978999
 12/22  09:00:00,78.0646572274,5.91383296916,7.8162278113,0.0,23.6694662846,40.6342015617,29.3932076859,0.00469782805224,0.0,29.3885098578
 12/22  10:00:00,75.5897730602,5.96075179769,10.301895113,0.0,23.6694662846,35.6302164847,41.4646501125,0.0,18.025,23.4396501125
 12/22  11:00:00,56.8704436569,5.80052328799,9.33957673584,0.0,18.7433767983,22.9618409725,41.4235399198,0.0,18.025,23.3985399198
 12/22  12:00:00,57.8386290798,5.91681239157,10.1937972874,0.0,18.7433767983,22.9618409725,35.5429322812,0.0,18.025,17.5179322812
 12/22  13:00:00,60.7493926226,6.11640109874,12.8615247571,0.0,18.5889407304,23.1597249699,41.3727681089,0.0,18.025,23.3477681089
 12/22  14:00:00,63.1925132113,6.3022700722,14.8722702351,0.0,18.7433767983,23.2517909448,35.5403106852,0.0,18.025,17.5153106852
 12/22  15:00:00,63.7478070339,6.35354131199,15.3763002478,0.0,18.7433767983,23.2517909448,41.3715091213,0.0,18.025,23.3465091213
 12/22  16:00:00,61.8688640182,6.28891052798,13.8519299981,0.0,18.7433767983,22.9618409725,35.5339030245,0.0,18.025,17.5089030245
 12/22  17:00:00,67.6866615977,6.20691592575,11.5324091461,0.0,18.7433767983,27.431320555,23.7884134859,0.0,18.025,5.76341348594
 12/22  18:00:00,81.8599115165,6.34029285849,9.61595524976,0.0,17.6635504202,40.6971502883,5.7749403591,0.0,0.0,5.7749403591
 12/22  19:00:00,88.5327441695,6.43329188158,9.69077480913,0.0,27.5259009287,37.3340067412,12.3467294557,0.759691893755,0.0,11.5870375619
 12/22  20:00:00,91.374492043,6.51419438955,10.1264285405,0.0,33.8341110165,33.3544677425,13.5197450609,1.96651970395,0.0,11.553225357
 12/22  21:00:00,100.707278707,6.69260199107,11.1266545227,0.0,36.5179666069,38.8247702939,9.7494100804,3.96397504605,0.0,5.78543503435
 12/22  22:00:00,94.9800883316,6.70104731896,10.9058323497,0.0,32.965339924,36.8579353714,23.4166090646,6.02859573199,0.0,17.3880133326
 12/22  23:00:00,67.5709889792,6.25014852915,7.49495445902,0.0,25.6355707503,20.6438685092,14.0809451923,8.28843072628,0.0,5.79251446598
 12/22  24:00:00,44.7016313074,5.87995185172,4.54897844385,0.0,15.0252895274,11.7056064465,16.5646727989,10.7952383928,0.0,5.76943440609
 12/23  01:00:00,39.5628172909,5.75526803745,3.36074200852,0.0,12.8411359301,10.0650221343,18.1717496019,12.4080025777,0.0,5.76374702425
 12/23  02:00:00,38.9284994221,5.69412730896,2.78872742389,0.0,12.8411359301,10.0650221343,19.4264756546,13.6684314844,0.0,5.75804417017
 12/23  03:00:00,33.6732377418,5.62487930246,2.22175507602,0.0,8.25718729233,10.0299323277,15.1051386532,15.0851386532,0.0,0.02
 12/23  04:00:00,33.3601035084,5.58840498063,1.94509077553,0.0,8.25718729233,10.0299323277,22.1605126416,16.4026380144,0.0,5.75787462715
 12/23  05:00:00,34.7261984834,5.5605951024,1.73234239396,0.0,8.25718729233,11.6354268332,23.5747347709,17.8116916924,0.0,5.76304307848
 12/23  06:00:00,38.7030042658,5.53897305874,1.57242099834,0.0,8.71707943955,15.3327214929,18.1770040306,18.1570040306,0.0,0.02
 12/23  07:00:00,57.6907107316,5.6308560354,2.25613646806,0.0,18.5082010057,25.6353820695,28.4851533534,16.9430962542,0.0,11.5420570992
 12/23  08:00:00,70.3053344385,5.84446879535,3.97358502806,0.0,19.4083231844,41.0650158608,25.6797119615,14.0805297401,0.0,11.5991822214
 12/23  09:00:00,98.6625021367,6.21800267884,8.0802593289,0.0,26.3286599382,57.9988325916,43.6379740873,8.19064683667,0.0,35.4473272506
 12/23  10:00:00,84.3293454512,6.0296101374,9.08969145426,0.0,26.3286599382,42.8504436482,47.0689432305,5.53053744243,18.025,23.513405788
 12/23  11:00:00,58.0979383323,5.73463401715,7.14742417859,0.0,21.7447113004,23.4437158914,52.2104508631,4.88178760845,18.025,29.3036632546
 12/23  12:00:00,55.4403864723,5.71426918906,6.97206681762,0.0,19.3027497915,23.426170988,45.7447406677,4.32480750391,18.025,23.3949331638
 12/23  13:00:00,55.322486972,5.70251765322,6.72383933651,0.0,19.1483137236,23.7250123474,41.3109661596,5.76885047416,18.025,17.5171156854
 12/23  14:00:00,55.2743352327,5.69773226304,6.5349257502,0.0,19.3027497915,23.7161209604,45.2917339722,3.92529347628,18.025,23.341440496
 12/23  15:00:00,54.8836208557,5.65837353882,6.18357124157,0.0,19.3027497915,23.7161209604,39.6773627024,4.13444026008,18.025,17.5179224423
 12/23  16:00:00,54.4603368601,5.64512084777,6.06349040286,0.0,19.3027497915,23.426170988,46.9352619355,5.56765330636,18.025,23.3426086291
 12/23  17:00:00,61.5977300382,5.62932991725,4.99735191849,0.0,19.3027497915,27.8956505705,24.9929915319,6.94799153186,18.025,0.02
 12/23  18:00:00,72.6515617289,5.7143737022,3.57561920269,0.0,18.2229234133,37.5968344597,14.7153935971,8.94604220313,0.0,5.76935139398
 12/23  19:00:00,88.3769096797,5.93411120837,5.12789596989,0.0,32.690315043,37.0816133363,24.0397071469,12.5096374615,0.0,11.5300696854
 12/23  20:00:00,89.6792551523,6.08930037191,6.16330249969,0.0,36.8143715336,33.066984531,19.1481271642,13.3615419833,0.0,5.78658518084
 12/23  21:00:00,96.4367553955,6.29054649473,7.4794764958,0.0,36.3493007332,38.7721355839,26.0193792776,14.4680031849,0.0,11.5513760927
 12/23  22:00:00,94.3376188825,6.30883695538,7.479916412,0.0,36.1807251679,36.8228455648,20.8442898918,15.0576393056,0.0,5.78665058621
 12/23  23:00:00,69.9902439891,5.95340931441,4.80791447097,0.0,31.0351095914,20.6438685092,27.9907242744,16.3907051249,0.0,11.6000191495
 12/23  24:00:00,45.1725121317,5.68765292792,2.81003246553,0.0,17.4250845679,11.7056064465,28.7548335859,17.2128849395,0.0,11.5419486464
 12/24  01:00:00,38.5665908826,5.64010408613,2.3602565577,0.0,12.925468867,10.100111941,17.1004817758,17.0804817758,0.0,0.02
 12/24  02:00:00,38.3235028764,5.6135297761,2.14490181601,0.0,12.925468867,10.100111941,22.4094842026,16.6514763667,0.0,5.75800783589
 12/24  03:00:00,33.3149232556,5.56582259751,1.8030697064,0.0,8.34152022915,10.0650221343,21.9745660946,16.2167083515,0.0,5.7578577431
 12/24  04:00:00,33.1467542111,5.54530445498,1.655419837,0.0,8.34152022915,10.0650221343,15.9015436763,15.8815436763,0.0,0.02
 12/24  05:00:00,34.6593863642,5.53346508042,1.57323098035,0.0,8.34152022915,11.6705166398,21.2852040189,15.5213288066,0.0,5.76387521223
 12/24  06:00:00,38.7853548553,5.52815516187,1.5461612679,0.0,8.80141237637,15.3678112995,19.9023582363,14.1328715837,0.0,5.76948665266
 12/24  07:00:00,57.9125407993,5.64259369808,2.46622592261,0.0,18.5082010057,25.6353820695,17.0173960184,11.237741552,0.0,5.77965446634
 12/24  08:00:00,71.2263821001,5.88831555881,4.73134988207,0.0,19.4926561212,41.1001056674,18.9565864253,7.35615791171,0.0,11.6004285136
 12/24  09:00:00,101.431707923,6.39077010403,10.6766816041,0.0,26.3286599382,57.9988325916,36.0778312147,0.629321083236,0.0,35.4485101315
 12/24  10:00:00,88.0946414274,6.27122357004,12.7327892752,0.0,26.2443270014,42.8153538416,47.4170664684,0.0,18.025,29.3920664684
 12/24  11:00:00,62.7086077485,6.00602653075,11.4866929908,0.0,21.7447113004,23.4437158914,41.4715918768,0.0,18.025,23.4465918768
 12/24  12:00:00,60.5055108507,6.03409018798,11.6576534892,0.0,19.3449162599,23.4437158914,41.4244738766,0.0,18.025,23.3994738766
 12/24  13:00:00,61.9749133821,6.10304357736,12.9160221814,0.0,19.190480192,23.7425572507,35.5393029123,0.0,18.025,17.5143029123
 12/24  14:00:00,62.9880342464,6.13598712853,13.8700817885,0.0,19.260583323,23.698576057,41.3749713571,0.0,18.025,23.3499713571
 12/24  15:00:00,62.928569104,6.1629456603,13.7836528663,0.0,19.260583323,23.698576057,41.3660177983,0.0,18.025,23.3410177983
 12/24  16:00:00,60.9857617468,6.12224858718,12.1714964502,0.0,19.260583323,23.4086260847,35.5426905508,0.0,18.025,17.5176905508
 12/24  17:00:00,66.8729961472,6.04590582609,9.91574709855,0.0,19.260583323,27.8781056672,23.7886321507,0.0,18.025,5.76363215073
 12/24  18:00:00,77.2196723123,6.11984308216,7.79796736697,0.0,18.1807569449,37.5792895564,5.9649889857,0.195481661432,0.0,5.76950732426
 12/24  19:00:00,91.753448508,6.29196075751,8.26600541237,0.0,32.6059821062,37.0465235296,9.87725548698,4.1020664519,0.0,5.77518903507
 12/24  20:00:00,92.3549821007,6.37905096947,8.54927313225,0.0,36.8143715336,33.066984531,14.2028814717,8.41686165307,0.0,5.78601981864
 12/24  21:00:00,98.5330147478,6.51737061703,9.22948054899,0.0,36.43363367,38.8072253906,23.2087290897,11.656545128,0.0,11.5521839617
 12/24  22:00:00,95.3205124118,6.45676465485,8.43429730674,0.0,36.0963922311,36.7877557581,20.9574050908,15.1712555162,0.0,5.78614957454
 12/24  23:00:00,70.5370708362,6.04681650267,5.38074260327,0.0,30.9507766546,20.6087787026,35.0787582617,17.6887726704,0.0,17.3899855913
 12/24  24:00:00,45.1971986414,5.70029907091,2.82207021493,0.0,17.4250845679,11.7056064465,26.9078912601,21.1266772087,0.0,5.78121405144
 12/25  01:00:00,38.2042344868,5.6102121988,2.02778497823,0.0,12.925468867,10.100111941,31.3655024842,25.6015784354,0.0,5.76392404886
 12/25  02:00:00,37.7077399686,5.55120907311,1.59146135511,0.0,12.925468867,10.100111941,28.9234261012,28.9034261012,0.0,0.02
 12/25  03:00:00,32.5435746183,5.48210134742,1.11543836313,0.0,8.34152022915,10.0650221343,36.0257099537,30.2678096366,0.0,5.75790031708
 12/25  04:00:00,32.2654212063,5.44660738852,0.872779783945,0.0,8.34152022915,10.0650221343,36.7244796956,30.9667310891,0.0,5.75774860646
 12/25  05:00:00,33.6865232539,5.41829167641,0.654938149499,0.0606034859287,8.34152022915,11.6705166398,32.9780974,32.9580974,0.0,0.02
 12/25  06:00:00,37.8136870228,5.40724269376,0.551015932002,0.144385819772,8.80141237637,15.3678112995,36.4444404543,30.6748276821,0.0,5.7696127722
 12/25  07:00:00,56.4405219972,5.47079568428,1.00649263575,0.159501076513,18.5082010057,25.6353820695,42.2441364554,30.7017606812,0.0,11.5423757741
 12/25  08:00:00,68.8961508044,5.68120493162,2.57669744023,0.0315222927119,19.4926561212,41.1001056674,39.4674118206,27.8669717959,0.0,11.6004400247
 12/25  09:00:00,95.8821061522,5.99775759462,5.52007810067,0.0,26.3286599382,57.9988325916,52.8865577681,18.7663927266,0.0,34.1201650416
 12/25  10:00:00,82.0015169721,5.91479678031,6.99608310256,0.0,26.2443270014,42.8153538416,57.8782170538,15.0183968679,18.025,24.8348201859
 12/25  11:00:00,57.0501969465,5.75463094905,6.07967015393,0.0,21.7447113004,23.4437158914,59.8485213347,12.517868178,18.025,29.3056531567
 12/25  12:00:00,55.0550242628,5.8073156618,6.43393611674,0.0,19.3449162599,23.4437158914,45.8044900773,10.224554254,18.025,17.5549358234
 12/25  13:00:00,55.5509343016,5.87069145677,6.72439534656,0.0,19.190480192,23.7425572507,50.2581689501,8.88283676561,18.025,23.3503321845
 12/25  14:00:00,55.6904280812,5.89388637362,6.81456693754,0.0,19.260583323,23.698576057,47.2568203977,5.89051800269,18.025,23.341302395
 12/25  15:00:00,55.551584916,5.87705227762,6.69256308193,0.0,19.260583323,23.698576057,41.4616971781,5.91872606356,18.025,17.5179711145
 12/25  16:00:00,54.7396752123,5.81579698325,6.23185571467,0.0,19.260583323,23.4086260847,49.8274564735,8.4595504616,18.025,23.3429060119
 12/25  17:00:00,61.251220211,5.70228666878,4.63759098343,0.0,19.260583323,27.8781056672,28.5770191633,10.5320191633,18.025,0.02
 12/25  18:00:00,72.2679959344,5.75071981697,3.2154102989,0.0,18.1807569449,37.5792895564,17.4910477354,11.7226811603,0.0,5.76836657515
 12/25  19:00:00,87.0162928523,5.86760307541,3.95319989807,0.0,32.6059821062,37.0465235296,23.4579829376,17.6826054813,0.0,5.77537745631
 12/25  20:00:00,87.6785963071,5.93024909687,4.32167971197,0.0,36.8143715336,33.066984531,33.4080756807,21.8545911089,0.0,11.5534845718
 12/25  21:00:00,93.8506990941,6.04191031924,5.02261982709,0.0,36.43363367,38.8072253906,30.9030230931,25.116730874,0.0,5.78629221909
 12/25  22:00:00,91.1636185936,6.01013019634,4.72403019233,0.0,36.0963922311,36.7877557581,40.2920065486,28.7382725954,0.0,11.5537339532
 12/25  23:00:00,67.7155038245,5.73992061401,2.86606400057,0.0,30.9507766546,20.6087787026,42.8443250881,31.2438773581,0.0,11.60044773
 12/25  24:00:00,43.7678164647,5.54800059643,1.5449765032,0.0,17.4250845679,11.7056064465,45.0007264159,33.4583169055,0.0,11.5424095104
 12/26  01:00:00,35.8461000688,5.47926537323,1.06512800203,0.0547894353174,11.6412384099,10.0650221343,35.9635799183,35.9435799183,0.0,0.02
 12/26  02:00:00,34.2288690413,5.44524443422,0.726735512819,0.370715942657,10.0992000411,10.047477231,43.7170387944,37.9589859112,0.0,5.75805288317
 12/26  03:00:00,32.4628747326,5.42825315545,0.486779297849,0.721228760951,8.25718729233,10.0299323277,44.7588336838,39.0009128817,0.0,5.75792080209
 12/26  04:00:00,33.0794895127,5.44600880532,0.310572519072,1.49629563218,8.25718729233,10.0299323277,41.1990863079,41.1790863079,0.0,0.02
 12/26  05:00:00,35.5717930411,5.48081632268,0.184125761726,2.47357625591,8.25718729233,11.6354268332,48.4043692112,42.6403855771,0.0,5.76398363415
 12/26  06:00:00,43.7851443384,5.50976314032,0.1607948015,3.10149347439,12.1011305571,15.3678112995,49.1284657176,43.3472071939,0.0,5.78125852372
 12/26  07:00:00,71.2067560501,5.60070829611,1.63313082034,1.31528080665,19.7275818095,37.2640762949,54.5914421048,42.9904181197,0.0,11.6010239852
 12/26  08:00:00,85.252350973,5.77801851754,3.16377230151,0.700598238949,24.3117294858,51.2795993405,53.5617877959,36.1004073037,0.0,17.4613804922
 12/26  09:00:00,72.8241290008,5.56354741628,1.86048995123,1.06545642789,23.6694662846,40.6342015617,54.1310073465,24.7330730477,0.0,29.3979342988
 12/26  10:00:00,70.043152307,5.60091726028,4.29112709228,0.823948085521,23.6694662846,35.6302164847,61.4513558788,19.978332928,18.025,23.4480229508
 12/26  11:00:00,52.2985534144,5.55224007415,4.07351553998,0.942437534112,18.7433767983,22.9618409725,58.3254758094,16.8985763557,18.025,23.4018994537
 12/26  12:00:00,51.6026213187,5.50265751211,3.88804811367,0.483881701075,18.7433767983,22.9618409725,55.5047672918,14.1279418434,18.025,23.3518254484
 12/26  13:00:00,51.8156725216,5.5497691001,4.30950381642,0.184916416419,18.5889407304,23.1597249699,45.3335802238,9.79516129375,18.025,17.51341893
 12/26  14:00:00,52.1819784562,5.57666941639,4.50187458655,0.0854547293463,18.7433767983,23.2517909448,49.376005711,7.99983844119,18.025,23.3511672699
 12/26  15:00:00,52.1660770005,5.56945584818,4.55138605964,0.02724933269,18.7433767983,23.2517909448,48.3337675008,6.96631939917,18.025,23.3424481017
 12/26  16:00:00,51.7808003175,5.55893996915,4.49319678779,0.00063155938827,18.7433767983,22.9618409725,44.1186330171,8.57469394622,18.025,17.5189390709
 12/26  17:00:00,58.8721343695,5.52619395512,3.39845199098,0.000130042314945,18.7433767983,27.431320555,35.043999876,11.2553167775,18.025,5.76368309844
 12/26  18:00:00,73.5978051116,5.60019265929,2.09392425566,0.0,17.6635504202,40.6971502883,21.5602909498,15.7849656902,0.0,5.77532525969
 12/26  19:00:00,80.5865692521,5.65097979614,2.52686994131,0.0,27.5259009287,37.3340067412,33.8175975383,22.2294459363,0.0,11.588151602
 12/26  20:00:00,83.26235891,5.69387525997,2.83458757615,0.0,33.8341110165,33.3544677425,37.4740765957,25.9215863403,0.0,11.5524902554
 12/26  21:00:00,92.2807632053,5.80968177891,3.56661331607,0.0164150221671,36.5179666069,38.8247702939,35.3000636419,29.5137691209,0.0,5.78629452103
 12/26  22:00:00,87.0147575497,5.84182512616,3.72454218284,0.0751383172297,32.965339924,36.8579353714,41.7036462831,30.1026471164,0.0,11.6009991667
 12/26  23:00:00,61.653246651,5.61409658495,2.06474086605,0.148486899305,25.6355707503,20.6438685092,43.4073043478,31.841242825,0.0,11.5660615229
 12/26  24:00:00,41.2175080689,5.47392836857,0.876391320957,0.594469133388,15.0252895274,11.7056064465,38.8263469242,33.0566252142,0.0,5.76972170997
 12/27  01:00:00,36.3946200694,5.45737656578,0.560045379218,1.13027427912,11.6412384099,10.0650221343,38.6075414129,32.8436307493,0.0,5.76391066362
 12/27  02:00:00,35.5428348119,5.48286194489,0.39927436422,1.97452741388,10.0992000411,10.047477231,32.5811074491,32.5611074491,0.0,0.02
 12/27  03:00:00,34.2956363961,5.50192166417,0.229299528805,2.73779753836,8.25718729233,10.0299323277,39.4499866231,33.6917615187,0.0,5.75822510442
 12/27  04:00:00,34.7422808007,5.51896931597,0.139620922334,3.25707425568,8.25718729233,10.0299323277,39.7726493982,34.0149050423,0.0,5.75774435594
 12/27  05:00:00,37.2072119518,5.56192544287,0.0801963469894,4.13181590017,8.25718729233,11.6354268332,34.8365909097,34.8165909097,0.0,0.02
 12/27  06:00:00,45.2386392192,5.58574656525,0.0849967205501,4.55479253032,12.1011305571,15.3678112995,46.6935573117,35.1508202276,0.0,11.5427370841
 12/27  07:00:00,71.5051033888,5.61351401388,1.6773475375,1.55660026819,19.7275818095,37.2640762949,45.1925290878,33.5926020212,0.0,11.5999270665
 12/27  08:00:00,85.3363167432,5.77957997049,3.31626813251,0.630489018423,24.3117294858,51.2795993405,43.8206510541,26.359010743,0.0,17.4616403111
 12/27  09:00:00,73.2097665562,5.57272923173,2.65532781472,0.647065068729,23.6694662846,40.6342015617,40.5730850849,11.1737841886,0.0,29.3993008963
 12/27  10:00:00,70.7732669934,5.58729906247,5.59472894791,0.264075672185,23.6694662846,35.6302164847,44.1211719127,2.64944086051,18.025,23.4467310522
 12/27  11:00:00,52.6853858667,5.49639300038,5.2570190805,0.201605798473,18.7433767983,22.9618409725,42.2862226493,0.85814467774,18.025,23.4030779715
 12/27  12:00:00,52.8325205124,5.51090649896,5.55969867734,0.0338785696253,18.7433767983,22.9618409725,35.5680246282,0.0218866572204,18.025,17.521137971
 12/27  13:00:00,53.2674803213,5.53195796285,5.96403999773,0.0,18.5889407304,23.1597249699,41.3756631828,0.0,18.025,23.3506631828
 12/27  14:00:00,53.7212820714,5.55014845851,6.1531431718,0.0,18.7433767983,23.2517909448,35.5395018603,0.0,18.025,17.5145018603
 12/27  15:00:00,53.7768659454,5.554006154,6.20487607125,0.0,18.7433767983,23.2517909448,41.377648882,0.0,18.025,23.352648882
 12/27  16:00:00,53.3901048179,5.55494239398,6.10712444241,0.0,18.7433767983,22.9618409725,41.3711744689,0.0,18.025,23.3461744689
 12/27  17:00:00,60.6021014412,5.55628011084,5.09846413731,0.0,18.7433767983,27.431320555,18.2880418873,0.243041887256,18.025,0.02
 12/27  18:00:00,75.4734374195,5.6792400558,3.89050188561,0.0,17.6635504202,40.6971502883,10.2316843234,1.72911601874,0.0,8.50256830465
 12/27  19:00:00,82.5944777868,5.79048811957,4.39526108649,0.0,27.5259009287,37.3340067412,19.844624089,5.21378977059,0.0,14.6308343184
 12/27  20:00:00,85.6489557464,5.89059810571,5.02445479731,0.0,33.8341110165,33.3544677425,13.6661877344,7.88029405305,0.0,5.78589368135
 12/27  21:00:00,95.2566235652,6.09336771744,6.275194797,0.0,36.5179666069,38.8247702939,22.1478949929,10.5950768236,0.0,11.5528181694
 12/27  22:00:00,89.8117047095,6.13087214442,6.30757081188,0.0,32.965339924,36.8579353714,24.3132250166,12.7133138433,0.0,11.5999111732
 12/27  23:00:00,62.9597384108,5.75281908968,3.38099093926,0.0,25.6355707503,20.6438685092,27.4907220035,15.9255424245,0.0,11.5651795791
 12/27  24:00:00,41.6446931506,5.55872673398,1.81324306252,0.0,15.0252895274,11.7056064465,18.6332860294,18.6132860294,0.0,0.02
 12/28  01:00:00,36.0369368248,5.50054951787,1.28946239489,0.0,11.6412384099,10.0650221343,26.072114756,20.308136567,0.0,5.76397818899
 12/28  02:00:00,34.1743053872,5.46358686192,1.02453981575,0.0,10.0992000411,10.047477231,27.5946472507,21.8364243718,0.0,5.75822287892
 12/28  03:00:00,32.026615568,5.42821577172,0.771782159749,0.0,8.25718729233,10.0299323277,23.5103831978,23.4903831978,0.0,0.02
 12/28  04:00:00,31.8669155985,5.40555622928,0.594058954712,0.0406818960758,8.25718729233,10.0299323277,30.9437927533,25.1856852554,0.0,5.75810749797
 12/28  05:00:00,33.4407829911,5.39192047962,0.441795925755,0.173785216662,8.25718729233,11.6354268332,32.6484622401,26.8845953952,0.0,5.76386684489
 12/28  06:00:00,41.1985772953,5.40410296456,0.482215334908,0.299154561736,12.1011305571,15.3678112995,33.0673943142,27.2862962649,0.0,5.78109804924
 12/28  07:00:00,70.6799813382,5.63974568488,2.35533805625,0.027241166868,19.7275818095,37.2640762949,37.7780844232,26.1774781711,0.0,11.6006062521
 12/28  08:00:00,85.2927547655,5.842101795,3.84040322708,0.000260106133097,24.3117294858,51.2795993405,39.9515650192,22.4893475723,0.0,17.4622174468
 12/28  09:00:00,73.1420167015,5.60071564421,3.20664740922,0.0,23.6694662846,40.6342015617,39.9113693539,10.5110536877,0.0,29.4003156663
 12/28  10:00:00,71.2600786554,5.63999420115,6.29291366909,0.0,23.6694662846,35.6302164847,43.3957918819,1.92078822239,18.025,23.4500036596
 12/28  11:00:00,53.4488791073,5.55910091265,6.15940634544,0.0,18.7433767983,22.9618409725,41.5609152144,0.132067200592,18.025,23.4038480139
 12/28  12:00:00,54.0084098421,5.58857252994,6.69179680736,0.0,18.7433767983,22.9618409725,41.3787484806,0.0,18.025,23.3537484806
 12/28  13:00:00,55.0057570712,5.61517321205,7.61909452823,0.0,18.5889407304,23.1597249699,35.6700390966,0.0,18.025,17.6450390966
 12/28  14:00:00,55.2206140684,5.63341797193,7.56920947361,0.0,18.7433767983,23.2517909448,41.2482781164,0.0,18.025,23.2232781164
 12/28  15:00:00,55.5175104272,5.65975857383,7.83976106058,0.0,18.7433767983,23.2517909448,41.3699528288,0.0,18.025,23.3449528288
 12/28  16:00:00,55.2184750505,5.68879155328,7.80164347902,0.0,18.7433767983,22.9618409725,35.5447593267,0.0,18.025,17.5197593267
 12/28  17:00:00,62.2093158366,5.69315909288,6.5687931747,0.0,18.7433767983,27.431320555,23.7888160639,0.0,18.025,5.76381606392
 12/28  18:00:00,77.4507845749,5.88232334418,5.66476391614,0.0,17.6635504202,40.6971502883,5.889914162,0.114733496992,0.0,5.77518066501
 12/28  19:00:00,84.5639778935,6.00730544969,6.14793508763,0.0,27.5259009287,37.3340067412,13.6511272911,2.06164808973,0.0,11.5894792013
 12/28  20:00:00,87.6784187428,6.11696129446,6.8275467553,0.0,33.8341110165,33.3544677425,15.6526183605,4.0990381959,0.0,11.5535801646
 12/28  21:00:00,97.2202867511,6.31982949583,8.01239092044,0.0,36.5179666069,38.8247702939,13.0384118066,7.25144562733,0.0,5.7869661793
 12/28  22:00:00,91.7013232194,6.35121158069,7.97683842361,0.0,32.965339924,36.8579353714,21.0680340312,9.46766087069,0.0,11.6003731605
 12/28  23:00:00,64.6040932313,5.93679711666,4.84136016552,0.0,25.6355707503,20.6438685092,24.1843104321,12.6180943053,0.0,11.5662161267
 12/28  24:00:00,42.4302866093,5.6439724459,2.51358640215,0.0,15.0252895274,11.7056064465,21.4827805842,15.7130489911,0.0,5.7697315931
 12/29  01:00:00,36.6475039275,5.5717963712,1.8287767835,0.0,11.6412384099,10.0650221343,23.5046767854,17.7406366132,0.0,5.76404017221
 12/29  02:00:00,34.6382598987,5.52310514069,1.42897698043,0.0,10.0992000411,10.047477231,19.5699786433,19.5499786433,0.0,0.02
 12/29  03:00:00,32.41279827,5.47822523832,1.10795247726,0.0,8.25718729233,10.0299323277,27.2461884915,21.4879889903,0.0,5.75819950118
 12/29  04:00:00,32.1672696227,5.44743958843,0.893206778203,0.0,8.25718729233,10.0299323277,29.289081369,23.53098926,0.0,5.75809210905
 12/29  05:00:00,33.560384997,5.42056948308,0.706534331101,0.0,8.25718729233,11.6354268332,25.7472028002,25.7272028002,0.0,0.02
 12/29  06:00:00,41.1863045686,5.42324835919,0.722190875996,0.0277522098249,12.1011305571,15.3678112995,38.0275676537,26.4846891227,0.0,11.542878531
 12/29  07:00:00,70.935481362,5.6809928102,2.59682685862,0.0,19.7275818095,37.2640762949,37.2426934736,25.6414711575,0.0,11.6012223161
 12/29  08:00:00,85.3228472597,5.85456881756,3.85827341811,0.0,24.3117294858,51.2795993405,40.1890455555,22.7257714988,0.0,17.4632740567
 12/29  09:00:00,73.0962120068,5.62437389758,3.13717474784,0.0,23.6694662846,40.6342015617,43.8791952623,14.4782216912,0.0,29.400973571
 12/29  10:00:00,70.4073534068,5.64536663556,5.43481301191,0.0,23.6694662846,35.6302164847,54.0336339986,12.5618481291,18.025,23.4467858695
 12/29  11:00:00,51.5832287593,5.49225096357,4.36059869065,0.0,18.7433767983,22.9618409725,55.4186517041,13.9893747188,18.025,23.4042769853
 12/29  12:00:00,51.7228577002,5.52362111627,4.47119373672,0.0,18.7433767983,22.9618409725,55.1393744854,13.7611498002,18.025,23.3532246852
 12/29  13:00:00,51.4153837951,5.50328854736,4.1406044662,0.0,18.5889407304,23.1597249699,48.2280921765,12.6817757814,18.025,17.5213163951
 12/29  14:00:00,51.4017484465,5.48519671856,3.89855992392,0.0,18.7433767983,23.2517909448,52.6589319439,11.2862956592,18.025,23.3476362847
 12/29  15:00:00,51.3372072036,5.47717113252,3.84204041119,0.0,18.7433767983,23.2517909448,46.2274082485,10.6856511313,18.025,17.5167571171
 12/29  16:00:00,51.0813742949,5.48237185226,3.87096302507,0.0,18.7433767983,22.9618409725,53.5943056664,12.2192713056,18.025,23.3500343608
 12/29  17:00:00,58.3603535439,5.4693778727,2.943605199,0.0,18.7433767983,27.431320555,38.2046222558,14.4157136048,18.025,5.76390865093
 12/29  18:00:00,73.3559911048,5.56778135943,1.88450275856,0.0,17.6635504202,40.6971502883,23.115834958,17.3402602702,0.0,5.77557468784
 12/29  19:00:00,80.5040902698,5.63643848222,2.45890375742,0.0,27.5259009287,37.3340067412,34.0617520803,22.4727954977,0.0,11.5889565826
 12/29  20:00:00,83.3113638452,5.69412086761,2.88332857282,0.0,33.8341110165,33.3544677425,30.785147258,24.9991032512,0.0,5.78604400682
 12/29  21:00:00,92.4182533568,5.82070137896,3.70947471772,0.0,36.5179666069,38.8247702939,39.2320786637,27.6780026893,0.0,11.5540759744
 12/29  22:00:00,87.0587508857,5.84920486637,3.80568082223,0.0305856074805,32.965339924,36.8579353714,40.9004152645,29.2991392719,0.0,11.6012759926
 12/29  23:00:00,61.5895303693,5.60973595948,2.0403874292,0.113461103318,25.6355707503,20.6438685092,43.598269965,32.0321245518,0.0,11.5661454133
 12/29  24:00:00,41.0013299654,5.45859438151,0.815376449647,0.454627212368,15.0252895274,11.7056064465,39.8167696783,34.0480182033,0.0,5.76875147505
 12/30  01:00:00,37.2474994791,5.43454186852,0.480360741024,0.885767235413,12.8411359301,10.0650221343,40.8831778909,35.1192897277,0.0,5.76388816322
 12/30  02:00:00,37.3513021363,5.42567637245,0.298514880471,1.18145099503,12.8411359301,10.0650221343,36.2330523302,36.2130523302,0.0,0.02
 12/30  03:00:00,33.4800600023,5.45038430532,0.105195115595,2.09785456427,8.25718729233,10.0299323277,43.008801037,37.2505759741,0.0,5.75822506294
 12/30  04:00:00,34.8474550523,5.52304940487,0.0734058048589,3.42437855564,8.25718729233,10.0299323277,38.2869190333,38.2669190333,0.0,0.02
 12/30  05:00:00,37.5375520221,5.58085687943,0.0525803997911,4.47082860851,8.25718729233,11.6354268332,44.7794779704,39.015350253,0.0,5.76412771741
 12/30  06:00:00,42.4852542438,5.62311435643,0.0401323655651,5.23036663467,8.71707943955,15.3327214929,44.1106212606,38.3406753768,0.0,5.76994588376
 12/30  07:00:00,59.3471614789,5.55214805258,0.129153298163,3.86210047964,18.5082010057,25.6353820695,41.2408891961,35.4593752486,0.0,5.78151394756
 12/30  08:00:00,69.1521467769,5.61962708829,1.88023125567,1.16493203448,19.4083231844,41.0650158608,47.1997219989,29.8068003067,0.0,17.3929216922
 12/30  09:00:00,95.54405594,5.90329883498,4.97278768778,0.303632331055,26.3286599382,57.9988325916,49.0344457227,19.4815579245,0.0,29.5528877981
 12/30  10:00:00,81.6265765313,5.80914099734,6.35524822493,0.252083046812,26.3286599382,42.8504436482,61.9751396108,14.5525735406,18.025,29.3975660702
 12/30  11:00:00,56.4414513413,5.64787239776,5.2407414349,0.336908552481,21.7447113004,23.4437158914,60.0583368459,12.722803681,18.025,29.310533165
 12/30  12:00:00,53.9469618731,5.66080198865,5.31759921044,0.214475146974,19.3027497915,23.426170988,46.4581888203,10.8753632631,18.025,17.5578255572
 12/30  13:00:00,54.3422268301,5.72066976975,5.64518022478,0.0802247965303,19.1483137236,23.7250123474,50.4621989967,9.08293101862,18.025,23.3542679781
 12/30  14:00:00,54.5333859461,5.73525192162,5.7466341575,0.0097992460307,19.3027497915,23.7161209604,46.6427343033,5.27201790535,18.025,23.345716398
 12/30  15:00:00,54.963127653,5.77658950092,6.14483943233,0.0,19.3027497915,23.7161209604,39.0916703369,3.54494207808,18.025,17.5217282588
 12/30  16:00:00,54.5072957532,5.75201433432,6.00353390828,0.0,19.3027497915,23.426170988,46.2973269472,4.92403503141,18.025,23.3482919157
 12/30  17:00:00,60.9671606552,5.64021518547,4.35587122647,0.0,19.3027497915,27.8956505705,25.6897557961,7.64475579615,18.025,0.02
 12/30  18:00:00,71.7427492381,5.66796052809,2.7131891717,0.0,18.2229234133,37.5968344597,16.8149159701,11.0451123119,0.0,5.76980365825
 12/30  19:00:00,86.7030625852,5.79191429447,3.59620907537,0.0,32.690315043,37.0816133363,27.4812286574,15.9502246612,0.0,11.5310039962
 12/30  20:00:00,87.4013975559,5.87485375397,4.09984488923,0.0,36.8143715336,33.066984531,24.2284315951,18.4414972783,0.0,5.78693431686
 12/30  21:00:00,93.6007883087,6.00369963296,4.9303072125,0.0,36.3493007332,38.7721355839,32.3784625854,20.8262218672,0.0,11.5522407182
 12/30  22:00:00,91.3521031857,5.99514761221,4.80804307037,0.0,36.1807251679,36.8228455648,28.2858954739,22.4986865889,0.0,5.78720888494
 12/30  23:00:00,67.788862386,5.71707535169,2.84279209606,0.0,31.0351095914,20.6438685092,36.603497832,25.0025596706,0.0,11.6009381614
 12/30  24:00:00,43.7022310117,5.53451556224,1.49243233894,0.000414202258376,17.4250845679,11.7056064465,38.3473208676,26.804249459,0.0,11.5430714086
 12/31  01:00:00,37.2973396138,5.49055437033,1.13946658508,0.101063399746,12.925468867,10.100111941,33.451495723,27.6873239989,0.0,5.76417172407
 12/31  02:00:00,37.2123068987,5.46612629093,0.915686471852,0.265408966174,12.925468867,10.100111941,28.4155637017,28.3955637017,0.0,0.02
 12/31  03:00:00,32.5069175069,5.43474451116,0.599761137474,0.526360783338,8.34152022915,10.0650221343,34.9536198651,29.1954184822,0.0,5.75820138288
 12/31  04:00:00,32.5967880666,5.42671831929,0.456767796062,0.767255676611,8.34152022915,10.0650221343,30.085604999,30.065604999,0.0,0.02
 12/31  05:00:00,34.6022453115,5.43903480606,0.346387655673,1.2641107414,8.34152022915,11.6705166398,36.9687208313,31.2045970668,0.0,5.76412376448
 12/31  06:00:00,39.128691445,5.45262630267,0.261211830563,1.70378581867,8.80141237637,15.3678112995,36.4722127139,30.7022514228,0.0,5.76996129109
 12/31  07:00:00,56.9893301839,5.46960625504,0.678088620172,1.03787042195,18.5082010057,25.6353820695,33.8726018491,28.0910424623,0.0,5.78155938684
 12/31  08:00:00,68.9929840623,5.65444427263,2.37939986261,0.352351334959,19.4926561212,41.1001056674,40.7383693242,23.3450844096,0.0,17.3932849146
 12/31  09:00:00,95.9412881017,5.9528397505,5.53112850192,0.0929703600357,26.3286599382,57.9988325916,43.3672565738,13.8127719923,0.0,29.5544845815
 12/31  10:00:00,82.0957526378,5.88081025911,7.07350883057,0.0507435480875,26.2443270014,42.8153538416,57.5317289332,10.1076920878,18.025,29.3990368454
 12/31  11:00:00,56.8914451494,5.70538020185,5.89941257227,0.0707174728616,21.7447113004,23.4437158914,56.5840244189,9.24703518124,18.025,29.3119892376
 12/31  12:00:00,54.829939998,5.75883997642,6.22348334515,0.0338149075059,19.3449162599,23.4437158914,43.0159794974,7.43364753374,18.025,17.5573319636
 12/31  13:00:00,55.4785195898,5.83609332824,6.68602745179,0.000532412431673,19.190480192,23.7425572507,47.3939388807,6.01347905677,18.025,23.3554598239
 12/31  14:00:00,55.8070743239,5.87635735665,6.948725508,0.0,19.260583323,23.698576057,43.4612874803,2.08929522039,18.025,23.3469922599
 12/31  15:00:00,55.4422649295,5.84248113557,6.61779244759,0.0,19.260583323,23.698576057,38.9554248011,3.41197461793,18.025,17.5184501831
 12/31  16:00:00,54.7063689727,5.79626681227,6.21806383681,0.0,19.260583323,23.4086260847,47.568920115,6.19415740769,18.025,23.3497627073
 12/31  17:00:00,61.3220669671,5.69502194903,4.71567784653,0.0,19.260583323,27.8781056672,31.6636690952,7.87470549459,18.025,5.76396360057
 12/31  18:00:00,72.1529915924,5.72629346009,3.12480566207,0.0,18.1807569449,37.5792895564,16.0568319349,10.2870816258,0.0,5.7697503091
 12/31  19:00:00,87.2677845768,5.87005533285,4.20220848138,0.0,32.6059821062,37.0465235296,19.5141420352,13.7383906991,0.0,5.77575133612
 12/31  20:00:00,88.4438521112,5.98360360544,5.03354369751,0.0,36.8143715336,33.066984531,19.5883026654,13.8010204349,0.0,5.78728223056
 12/31  21:00:00,95.1519283929,6.15148173636,6.21423657456,0.0,36.43363367,38.8072253906,25.5960559029,14.0430968709,0.0,11.552959032
 12/31  22:00:00,93.0389837336,6.18539866676,6.42408887442,0.0,36.0963922311,36.7877557581,19.5643646653,13.7767830639,0.0,5.78758160137
 12/31  23:00:00,69.4064411125,5.90187152986,4.39498681478,0.0,30.9507766546,20.6087787026,25.630677814,14.028182237,0.0,11.602495577
 12/31  24:00:00,45.0187402109,5.66853120751,2.6753357469,0.0,17.4250845679,11.7056064465,25.3213532866,13.778690456,0.0,11.5426628306
